Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,15,0.0,104.0,2.35,12.5,104.0,100.96,79.79
2018,1,11,11,30,0.0,95.0,2.3,13.0,95.0,92.06,72.13
2018,1,11,11,45,0.0,107.5,2.25,13.5,107.5,104.45,82.25
2018,1,11,12,0,0.0,120.0,2.2,14.0,120.0,116.94,92.36
2018,1,11,12,15,0.5,125.0,2.25,14.4,125.5,122.34,96.63
2018,1,11,12,30,1.0,130.0,2.3,14.8,131.0,127.8,100.98
2018,1,11,12,45,6.5,148.5,2.3,15.2,152.0,150.51,119.57
2018,1,11,13,0,12.0,167.0,2.3,15.6,173.0,173.65,138.36
2018,1,11,13,15,11.0,149.5,2.3,15.85,155.0,155.15,123.23
2018,1,11,13,30,10.0,132.0,2.3,16.1,137.0,136.65,108.16
2018,1,11,13,45,9.0,109.0,2.3,16.3,113.5,112.57,88.46
2018,1,11,14,0,8.0,86.0,2.3,16.5,90.0,88.66,68.78
2018,1,11,14,15,6.5,110.5,2.2,16.5,113.5,112.72,88.75
2018,1,11,14,30,5.0,135.0,2.1,16.5,137.0,137.97,109.57
2018,1,11,14,45,13.0,134.5,1.95,16.45,139.5,143.23,114.22
2018,1,11,15,0,21.0,134.0,1.8,16.4,142.0,148.46,118.82
2018,1,11,15,15,20.5,115.5,1.7,15.95,122.5,128.5,102.64
2018,1,11,15,30,20.0,97.0,1.6,15.5,103.0,112.87,89.88
2018,1,11,15,45,12.0,75.5,1.45,15.05,79.0,81.21,63.35
2018,1,11,16,0,4.0,54.0,1.3,14.6,55.0,54.51,40.72
2018,1,11,16,15,2.0,36.5,1.4,14.3,37.0,36.12,24.97
2018,1,11,16,30,0.0,19.0,1.5,14.0,19.0,18.33,9.71
2018,1,11,16,45,4.5,14.0,1.55,13.75,14.5,15.21,6.55
2018,1,11,17,0,9.0,9.0,1.6,13.5,10.0,11.54,0.0
2018,1,11,17,15,9.0,5.5,1.65,13.55,6.0,7.81,0.0
2018,1,11,17,30,9.0,2.0,1.7,13.6,2.0,0.0,0.0
2018,1,11,17,45,4.5,1.0,1.8,13.7,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,1,12,7,15,17.5,2.5,1.8,14.55,2.5,0.0,0.0
2018,1,12,7,30,35.0,5.0,1.8,14.8,5.0,4.91,0.0
2018,1,12,7,45,113.0,16.5,1.85,15.05,24.5,16.22,0.0
2018,1,12,8,0,191.0,28.0,1.9,15.3,44.0,26.16,10.94
2018,1,12,8,15,295.0,37.0,1.95,15.6,78.5,54.35,28.46
2018,1,12,8,30,399.0,46.0,2.0,15.9,113.0,92.64,54.3
2018,1,12,8,45,337.5,64.5,2.1,16.2,132.0,121.16,81.56
2018,1,12,9,0,276.0,83.0,2.2,16.5,151.0,143.78,104.71
2018,1,12,9,15,228.0,100.5,2.35,16.8,163.5,161.59,122.86
2018,1,12,9,30,180.0,118.0,2.5,17.1,176.0,175.42,136.82
2018,1,12,9,45,104.0,120.5,2.65,17.4,155.0,157.73,124.43
2018,1,12,10,0,28.0,123.0,2.8,17.7,134.0,132.41,104.55
2018,1,12,10,15,14.0,89.0,2.9,18.0,94.5,92.44,71.57
2018,1,12,10,30,0.0,55.0,3.0,18.3,55.0,53.15,38.83
2018,1,12,10,45,32.5,69.0,3.05,18.65,84.5,84.49,65.07
2018,1,12,11,0,65.0,83.0,3.1,19.0,114.0,120.07,94.64
2018,1,12,11,15,122.5,133.0,3.15,19.2,194.5,207.19,165.92
2018,1,12,11,30,180.0,183.0,3.2,19.4,275.0,298.14,238.64
2018,1,12,11,45,175.5,190.0,3.2,19.6,281.0,307.66,245.7
2018,1,12,12,0,171.0,197.0,3.2,19.8,287.0,316.5,252.41
2018,1,12,12,15,157.5,178.0,3.15,19.75,261.5,290.75,232.28
2018,1,12,12,30,144.0,159.0,3.1,19.7,236.0,263.93,211.27
2018,1,12,12,45,90.0,130.5,3.05,19.7,178.5,198.33,158.17
2018,1,12,13,0,36.0,102.0,3.0,19.7,121.0,126.73,99.35
2018,1,12,13,15,18.0,83.5,3.0,19.75,93.0,95.48,73.55
2018,1,12,13,30,0.0,65.0,3.0,19.8,65.0,62.84,46.34
2018,1,12,13,45,0.0,66.5,2.95,19.8,66.5,64.29,47.61
2018,1,12,14,0,0.0,68.0,2.9,19.8,68.0,65.74,48.87
2018,1,12,14,15,0.5,69.0,2.8,19.8,69.0,67.04,50.03
2018,1,12,14,30,1.0,70.0,2.7,19.8,70.0,68.32,51.19
2018,1,12,14,45,1.0,65.5,2.65,19.75,65.5,63.93,47.67
2018,1,12,15,0,1.0,61.0,2.6,19.7,61.0,59.55,44.13
2018,1,12,15,15,7.0,62.0,2.3,19.15,64.0,63.94,48.08
2018,1,12,15,30,13.0,63.0,2.0,18.6,67.0,70.48,53.75
2018,1,12,15,45,6.5,44.5,1.7,18.05,46.5,46.31,33.48
2018,1,12,16,0,0.0,26.0,1.4,17.5,26.0,25.09,15.55
2018,1,12,16,15,0.0,21.0,1.45,16.9,21.0,20.26,11.41
2018,1,12,16,30,0.0,16.0,1.5,16.3,16.0,15.43,7.2
2018,1,12,16,45,4.5,11.5,1.55,15.7,12.0,12.78,4.59
2018,1,12,17,0,9.0,7.0,1.6,15.1,8.0,10.28,0.0
2018,1,12,17,15,9.0,3.5,1.7,15.1,4.0,5.86,0.0
2018,1,12,17,30,9.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,1,12,17,45,4.5,0.0,1.95,15.15,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.2,2.45,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.25,1.85,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,0.75,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.65,-0.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.7,-0.6,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.7,-0.8,0.0,0.0,0.0
2018,1,13,7,15,10.0,1.0,2.9,-0.65,1.0,0.0,0.0
2018,1,13,7,30,20.0,2.0,3.1,-0.5,2.0,1.97,0.0
2018,1,13,7,45,19.5,15.0,3.25,-0.35,16.0,14.74,0.0
2018,1,13,8,0,19.0,28.0,3.4,-0.2,30.0,26.35,14.05
2018,1,13,8,15,237.0,40.0,3.5,0.1,79.5,52.65,31.06
2018,1,13,8,30,455.0,52.0,3.6,0.4,129.0,105.4,66.31
2018,1,13,8,45,515.5,58.0,3.7,0.75,168.5,146.59,100.98
2018,1,13,9,0,576.0,64.0,3.8,1.1,208.0,193.3,142.82
2018,1,13,9,15,686.0,62.0,3.8,1.45,262.5,250.58,193.45
2018,1,13,9,30,796.0,60.0,3.8,1.8,317.0,317.4,253.12
2018,1,13,9,45,824.0,62.0,3.8,2.15,355.0,366.32,299.17
2018,1,13,10,0,852.0,64.0,3.8,2.5,393.0,415.87,344.76
2018,1,13,10,15,870.5,65.5,3.8,2.75,425.5,460.92,385.76
2018,1,13,10,30,889.0,67.0,3.8,3.0,458.0,504.21,424.25
2018,1,13,10,45,901.5,68.0,3.8,3.25,484.0,543.44,458.46
2018,1,13,11,0,914.0,69.0,3.8,3.5,510.0,580.89,490.41
2018,1,13,11,15,922.5,69.5,3.8,3.7,529.0,613.49,517.83
2018,1,13,11,30,931.0,70.0,3.8,3.9,548.0,643.66,542.77
2018,1,13,11,45,936.5,71.0,3.8,4.05,560.0,669.88,564.2
2018,1,13,12,0,942.0,72.0,3.8,4.2,572.0,693.21,583.02
2018,1,13,12,15,946.0,70.5,3.75,4.3,575.5,709.73,595.82
2018,1,13,12,30,950.0,69.0,3.7,4.4,579.0,723.03,605.65
2018,1,13,12,45,950.5,68.5,3.7,4.45,575.0,731.77,612.34
2018,1,13,13,0,951.0,68.0,3.7,4.5,571.0,737.1,616.56
2018,1,13,13,15,947.0,67.0,3.7,4.4,558.5,735.32,615.75
2018,1,13,13,30,943.0,66.0,3.7,4.3,546.0,730.11,612.45
2018,1,13,13,45,936.0,64.5,3.65,4.25,526.0,718.9,604.29
2018,1,13,14,0,929.0,63.0,3.6,4.2,506.0,704.44,593.71
2018,1,13,14,15,917.0,62.0,3.6,3.95,479.0,684.13,579.18
2018,1,13,14,30,905.0,61.0,3.6,3.7,452.0,660.99,561.97
2018,1,13,14,45,888.5,58.5,3.55,3.5,418.5,630.6,537.77
2018,1,13,15,0,872.0,56.0,3.5,3.3,385.0,597.97,511.22
2018,1,13,15,15,847.0,53.5,3.35,2.85,346.0,558.46,478.48
2018,1,13,15,30,822.0,51.0,3.2,2.4,307.0,517.76,443.82
2018,1,13,15,45,786.0,47.5,3.05,2.0,264.5,472.67,404.18
2018,1,13,16,0,750.0,44.0,2.9,1.6,222.0,424.15,360.36
2018,1,13,16,15,692.5,40.0,2.65,0.9,178.5,366.09,307.24
2018,1,13,16,30,635.0,36.0,2.4,0.2,135.0,310.63,254.61
2018,1,13,16,45,530.5,30.0,2.15,-0.45,94.0,239.13,186.37
2018,1,13,17,0,426.0,24.0,1.9,-1.1,53.0,170.83,89.38
2018,1,13,17,15,232.5,14.0,1.9,-1.45,28.0,77.03,0.0
2018,1,13,17,30,39.0,4.0,1.9,-1.8,3.0,0.0,0.0
2018,1,13,17,45,19.5,2.0,1.95,-2.2,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.2,-3.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.4,-3.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.4,-3.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.4,-3.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.4,-4.15,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.4,-4.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.4,-4.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.4,-4.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.35,-4.85,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.25,-5.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.2,-5.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.1,-5.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.95,-5.55,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.9,-5.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.85,-5.65,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,-5.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.8,-5.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.8,-5.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.75,-5.85,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.7,-5.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.7,-5.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.7,-5.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.7,-5.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.65,-6.05,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.65,-6.15,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.75,-6.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.8,-6.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.8,-6.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.85,-6.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.9,-6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.9,-6.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.9,-6.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.95,-6.5,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.0,-6.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.05,-6.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,-6.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.1,-6.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,-6.6,0.0,0.0,0.0
2018,1,14,7,15,41.5,3.5,2.3,-6.35,3.5,0.0,0.0
2018,1,14,7,30,83.0,7.0,2.5,-6.1,7.0,6.88,0.0
2018,1,14,7,45,277.0,17.5,2.7,-5.85,37.0,17.2,0.0
2018,1,14,8,0,471.0,28.0,2.9,-5.6,67.0,33.13,14.69
2018,1,14,8,15,571.0,34.0,2.9,-5.25,110.5,71.87,36.02
2018,1,14,8,30,671.0,40.0,2.9,-4.9,154.0,121.09,71.56
2018,1,14,8,45,728.5,44.5,2.85,-4.55,200.0,171.24,115.15
2018,1,14,9,0,786.0,49.0,2.8,-4.2,246.0,226.3,166.18
2018,1,14,9,15,823.0,52.0,2.75,-3.8,289.5,278.73,216.78
2018,1,14,9,30,860.0,55.0,2.7,-3.4,333.0,333.35,269.07
2018,1,14,9,45,885.0,56.5,2.6,-3.0,372.0,383.36,316.69
2018,1,14,10,0,910.0,58.0,2.5,-2.6,411.0,433.55,363.16
2018,1,14,10,15,926.5,60.0,2.45,-2.3,444.5,480.35,405.7
2018,1,14,10,30,943.0,62.0,2.4,-2.0,478.0,526.05,446.03
2018,1,14,10,45,954.0,63.5,2.3,-1.65,505.0,566.99,481.01
2018,1,14,11,0,965.0,65.0,2.2,-1.3,532.0,605.92,513.27
2018,1,14,11,15,972.5,65.5,2.1,-1.05,551.5,639.5,540.52
2018,1,14,11,30,980.0,66.0,2.0,-0.8,571.0,670.45,564.93
2018,1,14,11,45,984.0,67.0,1.95,-0.55,583.0,696.91,585.56
2018,1,14,12,0,988.0,68.0,1.9,-0.3,595.0,720.27,603.37
2018,1,14,12,15,989.5,68.0,1.85,-0.15,598.5,737.61,615.66
2018,1,14,12,30,991.0,68.0,1.8,0.0,602.0,751.53,625.26
2018,1,14,12,45,990.0,67.5,1.75,0.1,597.5,759.68,630.7
2018,1,14,13,0,989.0,67.0,1.7,0.2,593.0,764.27,633.62
2018,1,14,13,15,971.5,69.0,1.7,0.25,576.0,756.7,628.12
2018,1,14,13,30,954.0,71.0,1.7,0.3,559.0,745.64,620.24
2018,1,14,13,45,883.5,81.0,1.65,0.3,520.0,708.11,591.89
2018,1,14,14,0,813.0,91.0,1.6,0.3,481.0,664.27,558.27
2018,1,14,14,15,655.5,115.5,1.6,0.25,419.0,580.13,490.93
2018,1,14,14,30,498.0,140.0,1.6,0.2,357.0,492.08,419.25
2018,1,14,14,45,470.0,132.5,1.55,0.1,325.0,457.22,391.44
2018,1,14,15,0,442.0,125.0,1.5,0.0,293.0,421.9,362.35
2018,1,14,15,15,609.5,92.0,1.4,-0.35,298.5,473.79,406.53
2018,1,14,15,30,777.0,59.0,1.3,-0.7,304.0,508.28,434.06
2018,1,14,15,45,669.0,60.0,1.15,-1.05,250.0,431.32,367.95
2018,1,14,16,0,561.0,61.0,1.0,-1.4,196.0,357.34,303.91
2018,1,14,16,15,610.0,49.5,0.9,-2.1,169.5,345.12,289.95
2018,1,14,16,30,659.0,38.0,0.8,-2.8,143.0,324.33,265.84
2018,1,14,16,45,481.5,32.0,0.75,-3.55,95.5,224.75,176.6
2018,1,14,17,0,304.0,26.0,0.7,-4.3,48.0,140.23,80.55
2018,1,14,17,15,166.0,14.5,0.75,-4.15,25.0,59.87,0.0
2018,1,14,17,30,28.0,3.0,0.8,-4.0,2.0,0.0,0.0
2018,1,14,17,45,14.0,1.5,0.85,-3.9,1.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.05,-4.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.1,-4.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.05,-4.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.0,-5.05,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.05,-5.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,-5.25,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.3,-5.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.3,-5.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.3,-5.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.3,-5.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.3,-5.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.3,-5.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.3,-5.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.25,-5.75,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.2,-5.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.2,-5.85,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,-5.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.2,-5.95,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.25,-6.1,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,-6.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.35,-6.5,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.4,-6.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.4,-6.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.4,-7.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.4,-7.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.4,-7.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.4,-7.6,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.4,-7.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.4,-7.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.4,-7.9,0.0,0.0,0.0
2018,1,15,7,15,34.0,3.5,1.5,-7.65,3.5,0.0,0.0
2018,1,15,7,30,68.0,7.0,1.6,-7.4,7.0,6.88,0.0
2018,1,15,7,45,238.5,18.0,1.7,-7.2,35.5,17.69,0.0
2018,1,15,8,0,409.0,29.0,1.8,-7.0,64.0,31.34,14.24
2018,1,15,8,15,507.5,36.0,1.75,-6.55,105.5,68.26,35.44
2018,1,15,8,30,606.0,43.0,1.7,-6.1,147.0,116.31,70.58
2018,1,15,8,45,662.5,48.5,1.7,-5.65,191.0,164.0,111.97
2018,1,15,9,0,719.0,54.0,1.7,-5.2,235.0,216.64,160.46
2018,1,15,9,15,755.5,57.5,1.65,-4.7,277.0,266.32,207.98
2018,1,15,9,30,792.0,61.0,1.6,-4.2,319.0,318.15,257.05
2018,1,15,9,45,817.5,64.0,1.55,-3.7,357.0,367.24,303.03
2018,1,15,10,0,843.0,67.0,1.5,-3.2,395.0,416.77,348.07
2018,1,15,10,15,862.0,68.5,1.45,-2.75,428.0,461.94,388.25
2018,1,15,10,30,881.0,70.0,1.4,-2.3,461.0,506.38,426.52
2018,1,15,10,45,895.5,70.5,1.3,-1.8,487.5,545.13,458.65
2018,1,15,11,0,910.0,71.0,1.2,-1.3,514.0,583.22,489.09
2018,1,15,11,15,921.5,72.0,1.15,-0.9,535.0,618.23,516.67
2018,1,15,11,30,933.0,73.0,1.1,-0.5,556.0,650.99,541.74
2018,1,15,11,45,939.5,73.0,1.0,-0.1,568.0,677.03,560.49
2018,1,15,12,0,946.0,73.0,0.9,0.3,580.0,700.2,576.53
2018,1,15,12,15,948.5,73.0,0.8,0.55,584.0,717.67,587.58
2018,1,15,12,30,951.0,73.0,0.7,0.8,588.0,731.9,595.8
2018,1,15,12,45,950.5,72.0,0.6,1.05,583.5,739.6,599.22
2018,1,15,13,0,950.0,71.0,0.5,1.3,579.0,743.88,600.26
2018,1,15,13,15,946.0,70.5,0.45,1.45,567.0,742.84,598.65
2018,1,15,13,30,942.0,70.0,0.4,1.6,555.0,738.39,594.77
2018,1,15,13,45,934.0,68.5,0.4,1.7,534.5,726.64,586.73
2018,1,15,14,0,926.0,67.0,0.4,1.8,514.0,711.66,576.51
2018,1,15,14,15,913.0,66.0,0.4,1.75,487.0,690.81,562.34
2018,1,15,14,30,900.0,65.0,0.4,1.7,460.0,667.16,545.84
2018,1,15,14,45,881.5,63.5,0.45,1.65,426.5,636.85,524.03
2018,1,15,15,0,863.0,62.0,0.5,1.6,393.0,608.29,502.84
2018,1,15,15,15,833.0,60.0,0.45,1.25,353.0,566.5,470.08
2018,1,15,15,30,803.0,58.0,0.4,0.9,313.0,523.71,435.7
2018,1,15,15,45,760.0,54.5,0.4,0.55,269.5,471.76,393.39
2018,1,15,16,0,717.0,51.0,0.4,0.2,226.0,420.42,349.96
2018,1,15,16,15,652.5,46.5,0.35,-0.2,181.5,359.34,296.65
2018,1,15,16,30,588.0,42.0,0.3,-0.6,137.0,301.27,244.1
2018,1,15,16,45,477.0,34.5,0.3,-1.0,96.0,231.38,180.33
2018,1,15,17,0,366.0,27.0,0.3,-1.4,55.0,162.91,98.69
2018,1,15,17,15,198.5,15.5,0.35,-1.5,29.0,70.3,0.0
2018,1,15,17,30,31.0,4.0,0.4,-1.6,3.0,0.0,0.0
2018,1,15,17,45,15.5,2.0,0.45,-1.75,1.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.55,-2.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,-2.25,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,-2.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,-2.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,-2.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,-2.55,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,-2.7,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,-2.95,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,-3.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.6,-3.25,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,-3.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.55,-3.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.5,-3.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.5,-3.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.5,-3.7,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,-4.35,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.75,-4.65,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,-4.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.8,-5.25,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.8,-5.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.8,-5.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.8,-5.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.75,-5.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,7,15,34.5,3.5,0.7,-4.8,3.5,0.0,0.0
2018,1,16,7,30,69.0,7.0,0.7,-4.3,7.0,6.88,0.0
2018,1,16,7,45,237.5,17.5,0.7,-3.85,35.0,17.2,0.0
2018,1,16,8,0,406.0,28.0,0.7,-3.4,63.0,30.31,13.39
2018,1,16,8,15,502.0,35.0,0.75,-2.75,104.0,67.0,34.06
2018,1,16,8,30,598.0,42.0,0.8,-2.1,145.0,114.52,68.31
2018,1,16,8,45,655.5,46.5,0.85,-1.5,188.5,161.07,107.86
2018,1,16,9,0,713.0,51.0,0.9,-0.9,232.0,212.68,154.37
2018,1,16,9,15,724.0,58.0,1.05,0.0,268.5,258.69,198.44
2018,1,16,9,30,735.0,65.0,1.2,0.9,305.0,304.51,241.81
2018,1,16,9,45,757.5,70.0,1.35,1.85,342.5,352.11,285.38
2018,1,16,10,0,780.0,75.0,1.5,2.8,380.0,400.06,328.07
2018,1,16,10,15,686.0,99.5,1.55,3.25,384.0,415.86,344.22
2018,1,16,10,30,592.0,124.0,1.6,3.7,388.0,422.61,351.62
2018,1,16,10,45,518.5,149.5,1.65,4.2,390.5,430.81,358.96
2018,1,16,11,0,445.0,175.0,1.7,4.7,393.0,434.73,361.91
2018,1,16,11,15,487.0,172.5,1.7,4.95,419.0,471.59,392.16
2018,1,16,11,30,529.0,170.0,1.7,5.2,445.0,509.15,422.34
2018,1,16,11,45,498.5,182.0,1.7,5.5,445.5,516.26,427.18
2018,1,16,12,0,468.0,194.0,1.7,5.8,446.0,520.47,429.78
2018,1,16,12,15,412.5,209.5,1.7,5.9,432.5,508.95,419.85
2018,1,16,12,30,357.0,225.0,1.7,6.0,419.0,488.29,402.86
2018,1,16,12,45,343.0,225.5,1.7,6.1,411.0,483.94,399.49
2018,1,16,13,0,329.0,226.0,1.7,6.2,403.0,478.17,394.86
2018,1,16,13,15,289.0,226.5,1.65,6.15,379.5,452.97,374.46
2018,1,16,13,30,249.0,227.0,1.6,6.1,356.0,426.76,353.25
2018,1,16,13,45,289.5,212.0,1.6,6.05,356.5,438.15,363.91
2018,1,16,14,0,330.0,197.0,1.6,6.0,357.0,447.75,372.83
2018,1,16,14,15,375.0,177.5,1.4,5.7,350.5,452.99,377.93
2018,1,16,14,30,420.0,158.0,1.2,5.4,344.0,463.81,387.01
2018,1,16,14,45,368.5,153.0,1.05,5.1,307.5,410.22,343.57
2018,1,16,15,0,317.0,148.0,0.9,4.8,271.0,366.09,307.5
2018,1,16,15,15,242.0,138.0,0.9,4.2,226.5,303.88,256.62
2018,1,16,15,30,167.0,128.0,0.9,3.6,182.0,238.01,201.63
2018,1,16,15,45,213.5,109.0,0.9,3.05,168.0,243.33,206.75
2018,1,16,16,0,260.0,90.0,0.9,2.5,154.0,237.55,201.25
2018,1,16,16,15,194.0,69.5,0.95,2.1,112.0,174.67,146.26
2018,1,16,16,30,128.0,49.0,1.0,1.7,70.0,115.91,94.4
2018,1,16,16,45,89.0,34.5,1.0,1.3,47.0,79.81,61.45
2018,1,16,17,0,50.0,20.0,1.0,0.9,24.0,45.01,25.99
2018,1,16,17,15,34.0,11.5,1.0,0.8,13.5,20.83,0.0
2018,1,16,17,30,18.0,3.0,1.0,0.7,3.0,0.0,0.0
2018,1,16,17,45,9.0,1.5,1.0,0.65,1.5,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.85,0.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.75,0.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.65,0.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.55,0.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.5,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.5,0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.5,-0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.5,-0.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.55,-0.2,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,-0.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,-0.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.15,-0.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,-0.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.9,-1.1,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.1,-1.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.2,-1.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.2,-1.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.25,-1.6,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.3,-1.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,2.35,-1.75,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,2.4,-1.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,2.4,-1.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2018,1,17,7,15,0.0,0.5,2.45,-2.0,0.5,0.0,0.0
2018,1,17,7,30,0.0,1.0,2.5,-2.0,1.0,0.98,0.0
2018,1,17,7,45,0.0,5.5,2.55,-2.0,5.5,5.41,0.0
2018,1,17,8,0,0.0,10.0,2.6,-2.0,10.0,9.64,1.94
2018,1,17,8,15,0.0,12.0,2.65,-1.95,12.0,11.57,4.48
2018,1,17,8,30,0.0,14.0,2.7,-1.9,14.0,13.5,6.42
2018,1,17,8,45,0.0,21.0,2.7,-1.85,21.0,20.26,12.63
2018,1,17,9,0,0.0,28.0,2.7,-1.8,28.0,27.02,18.83
2018,1,17,9,15,0.5,37.5,2.75,-1.8,37.5,36.34,27.27
2018,1,17,9,30,1.0,47.0,2.8,-1.8,47.0,45.72,35.71
2018,1,17,9,45,1.0,57.5,2.8,-1.75,57.5,55.93,44.83
2018,1,17,10,0,1.0,68.0,2.8,-1.7,68.0,66.14,53.87
2018,1,17,10,15,0.5,76.5,2.85,-1.7,76.5,74.2,60.94
2018,1,17,10,30,0.0,85.0,2.9,-1.7,85.0,82.25,67.96
2018,1,17,10,45,0.0,85.5,2.95,-1.7,85.5,82.73,68.25
2018,1,17,11,0,0.0,86.0,3.0,-1.7,86.0,83.2,68.56
2018,1,17,11,15,0.0,95.0,3.0,-1.7,95.0,92.04,76.26
2018,1,17,11,30,0.0,104.0,3.0,-1.7,104.0,100.92,83.97
2018,1,17,11,45,0.0,92.0,3.05,-1.75,92.0,89.07,73.49
2018,1,17,12,0,0.0,80.0,3.1,-1.8,80.0,77.38,63.18
2018,1,17,12,15,0.0,102.0,3.1,-1.8,102.0,98.97,82.16
2018,1,17,12,30,0.0,124.0,3.1,-1.8,124.0,120.97,101.37
2018,1,17,12,45,2.5,133.0,3.15,-1.8,134.5,131.87,110.94
2018,1,17,13,0,5.0,142.0,3.2,-1.8,145.0,142.91,120.67
2018,1,17,13,15,4.0,131.0,3.2,-1.8,133.5,131.18,110.48
2018,1,17,13,30,3.0,120.0,3.2,-1.8,122.0,119.44,100.31
2018,1,17,13,45,4.5,110.5,3.2,-1.8,113.0,110.96,93.06
2018,1,17,14,0,6.0,101.0,3.2,-1.8,104.0,102.45,85.77
2018,1,17,14,15,5.0,99.5,3.2,-1.85,102.0,100.34,84.02
2018,1,17,14,30,4.0,98.0,3.2,-1.9,100.0,98.27,82.32
2018,1,17,14,45,2.0,83.0,3.15,-1.95,84.0,81.8,67.81
2018,1,17,15,0,0.0,68.0,3.1,-2.0,68.0,65.73,53.56
2018,1,17,15,15,0.0,58.0,3.1,-2.15,58.0,56.04,45.0
2018,1,17,15,30,0.0,48.0,3.1,-2.3,48.0,46.36,36.37
2018,1,17,15,45,0.0,40.0,3.05,-2.4,40.0,38.62,29.4
2018,1,17,16,0,0.0,32.0,3.0,-2.5,32.0,30.88,22.36
2018,1,17,16,15,0.0,25.5,2.9,-2.65,25.5,24.6,16.58
2018,1,17,16,30,0.0,19.0,2.8,-2.8,19.0,18.32,10.75
2018,1,17,16,45,0.0,14.0,2.75,-2.95,14.0,13.5,6.16
2018,1,17,17,0,0.0,9.0,2.7,-3.1,9.0,8.67,0.93
2018,1,17,17,15,1.0,5.5,2.7,-3.25,5.5,5.69,0.0
2018,1,17,17,30,2.0,2.0,2.7,-3.4,2.0,0.0,0.0
2018,1,17,17,45,1.0,1.0,2.7,-3.5,1.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,2.7,-3.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,2.7,-3.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,2.7,-3.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,2.9,-3.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,3.1,-4.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,3.2,-4.55,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,3.3,-4.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,3.35,-5.05,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,3.4,-5.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,3.45,-5.55,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,3.5,-5.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,3.5,-6.05,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,3.5,-6.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,3.45,-6.5,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,3.4,-6.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,3.4,-6.9,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,3.4,-7.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,3.35,-7.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,3.3,-7.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,3.25,-7.55,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,3.2,-7.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,3.15,-7.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,3.1,-8.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,3.05,-8.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,3.0,-8.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,2.9,-8.5,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,2.8,-8.7,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,2.7,-8.9,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,2.6,-9.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,2.55,-9.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,2.5,-9.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,2.4,-9.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,2.3,-9.9,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.25,-10.1,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.2,-10.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.15,-10.5,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.1,-10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.0,-10.85,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.85,-11.2,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,-11.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.7,-11.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,-11.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,-11.7,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,-11.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.45,-11.85,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,-11.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.35,-11.95,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,-12.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,-11.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,-11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,-11.85,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,-11.8,0.0,0.0,0.0
2018,1,18,7,15,11.0,1.5,1.55,-11.1,1.5,0.0,0.0
2018,1,18,7,30,22.0,3.0,1.7,-10.4,3.0,2.95,0.0
2018,1,18,7,45,101.5,9.0,1.85,-9.65,17.0,6.32,0.0
2018,1,18,8,0,181.0,15.0,2.0,-8.9,31.0,14.61,3.93
2018,1,18,8,15,348.5,28.5,2.15,-8.1,81.5,50.24,25.74
2018,1,18,8,30,516.0,42.0,2.3,-7.3,132.0,103.91,64.12
2018,1,18,8,45,625.0,48.5,2.4,-6.5,187.5,158.49,109.45
2018,1,18,9,0,734.0,55.0,2.5,-5.7,243.0,222.46,165.96
2018,1,18,9,15,796.5,59.0,2.5,-5.05,295.0,280.87,220.64
2018,1,18,9,30,859.0,63.0,2.5,-4.4,347.0,343.9,279.22
2018,1,18,9,45,882.5,66.5,2.45,-3.8,387.5,396.14,328.44
2018,1,18,10,0,906.0,70.0,2.4,-3.2,428.0,448.54,376.37
2018,1,18,10,15,919.5,72.0,2.4,-2.6,461.0,494.69,417.86
2018,1,18,10,30,933.0,74.0,2.4,-2.0,494.0,538.6,456.21
2018,1,18,10,45,944.5,75.5,2.35,-1.4,521.5,580.02,491.13
2018,1,18,11,0,956.0,77.0,2.3,-0.8,549.0,619.5,523.39
2018,1,18,11,15,963.5,78.5,2.3,-0.3,569.5,654.45,551.58
2018,1,18,11,30,971.0,80.0,2.3,0.2,590.0,686.81,577.06
2018,1,18,11,45,976.0,80.0,2.3,0.65,602.0,713.16,597.48
2018,1,18,12,0,981.0,80.0,2.3,1.1,614.0,736.44,615.17
2018,1,18,12,15,979.5,82.5,2.3,1.45,618.5,754.89,628.29
2018,1,18,12,30,978.0,85.0,2.3,1.8,623.0,769.89,638.69
2018,1,18,12,45,973.5,86.0,2.3,2.15,618.5,777.64,643.72
2018,1,18,13,0,969.0,87.0,2.3,2.5,614.0,781.83,646.26
2018,1,18,13,15,965.0,86.0,2.3,2.75,601.5,780.6,645.11
2018,1,18,13,30,961.0,85.0,2.3,3.0,589.0,775.85,641.5
2018,1,18,13,45,954.5,83.0,2.3,3.2,568.5,764.75,633.37
2018,1,18,14,0,948.0,81.0,2.3,3.4,548.0,750.28,622.84
2018,1,18,14,15,937.0,78.5,2.2,3.4,519.5,733.02,609.99
2018,1,18,14,30,926.0,76.0,2.1,3.4,491.0,708.63,591.4
2018,1,18,14,45,909.5,73.0,2.05,3.4,456.0,677.28,566.98
2018,1,18,15,0,893.0,70.0,2.0,3.4,421.0,643.52,540.23
2018,1,18,15,15,869.5,66.0,1.8,2.85,380.5,602.28,507.05
2018,1,18,15,30,846.0,62.0,1.6,2.3,340.0,559.55,471.79
2018,1,18,15,45,811.5,58.0,1.4,1.75,295.5,509.79,429.73
2018,1,18,16,0,777.0,54.0,1.2,1.2,251.0,459.9,386.16
2018,1,18,16,15,722.0,48.0,1.25,0.4,204.0,398.7,333.2
2018,1,18,16,30,667.0,42.0,1.3,-0.4,157.0,339.8,279.83
2018,1,18,16,45,572.0,35.0,1.3,-1.2,112.5,267.62,213.31
2018,1,18,17,0,477.0,28.0,1.3,-2.0,68.0,201.33,139.19
2018,1,18,17,15,282.0,17.5,1.4,-2.0,37.5,97.74,0.0
2018,1,18,17,30,87.0,7.0,1.5,-2.0,7.0,6.88,0.0
2018,1,18,17,45,43.5,3.5,1.55,-2.05,3.5,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.6,-2.25,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.6,-2.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.6,-2.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.6,-2.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.6,-2.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.55,-2.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.45,-3.1,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.35,-3.3,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.25,-3.55,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.95,-4.2,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.85,-4.6,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.8,-4.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.8,-4.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.8,-4.85,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.9,-5.2,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.9,-5.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.9,-5.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.9,-5.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.9,-5.55,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.9,-5.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.9,-5.8,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.9,-5.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.9,-6.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.9,-6.25,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.9,-6.35,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.9,-6.35,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,19,7,15,44.0,4.0,1.05,-5.45,4.0,0.0,0.0
2018,1,19,7,30,88.0,8.0,1.2,-4.6,8.0,7.86,0.0
2018,1,19,7,45,283.5,18.5,1.3,-3.75,40.0,15.14,0.0
2018,1,19,8,0,479.0,29.0,1.4,-2.9,72.0,34.79,16.15
2018,1,19,8,15,577.0,37.0,1.35,-2.2,118.0,76.29,39.1
2018,1,19,8,30,675.0,45.0,1.3,-1.5,164.0,128.09,76.59
2018,1,19,8,45,730.5,50.0,1.3,-0.8,211.0,179.08,120.27
2018,1,19,9,0,786.0,55.0,1.3,-0.1,258.0,234.9,170.79
2018,1,19,9,15,818.5,60.5,1.25,0.65,303.5,289.21,221.4
2018,1,19,9,30,851.0,66.0,1.2,1.4,349.0,345.24,272.73
2018,1,19,9,45,871.5,70.5,1.2,2.15,389.5,397.17,319.73
2018,1,19,10,0,892.0,75.0,1.2,2.9,430.0,449.05,365.14
2018,1,19,10,15,909.0,78.0,1.2,3.6,465.0,497.41,406.3
2018,1,19,10,30,926.0,81.0,1.2,4.3,500.0,544.81,445.27
2018,1,19,10,45,937.5,83.5,1.2,4.95,528.5,587.53,479.43
2018,1,19,11,0,949.0,86.0,1.2,5.6,557.0,628.35,511.06
2018,1,19,11,15,956.5,87.5,1.25,6.1,577.5,663.6,538.37
2018,1,19,11,30,964.0,89.0,1.3,6.6,598.0,696.27,563.16
2018,1,19,11,45,968.0,90.0,1.3,7.05,610.5,720.8,581.14
2018,1,19,12,0,972.0,91.0,1.3,7.5,623.0,744.53,598.15
2018,1,19,12,15,973.5,91.0,1.35,7.8,627.0,762.28,611.03
2018,1,19,12,30,975.0,91.0,1.4,8.1,631.0,776.66,621.08
2018,1,19,12,45,973.5,91.0,1.45,8.35,627.0,785.48,627.38
2018,1,19,13,0,972.0,91.0,1.5,8.6,623.0,790.77,631.33
2018,1,19,13,15,967.5,90.5,1.55,8.7,610.5,789.85,631.3
2018,1,19,13,30,963.0,90.0,1.6,8.8,598.0,789.39,631.82
2018,1,19,13,45,955.5,88.0,1.6,8.85,577.0,777.73,623.9
2018,1,19,14,0,948.0,86.0,1.6,8.9,556.0,762.66,613.71
2018,1,19,14,15,936.5,83.5,1.45,8.55,527.5,741.01,598.14
2018,1,19,14,30,925.0,81.0,1.3,8.2,499.0,716.33,579.96
2018,1,19,14,45,908.0,78.0,1.15,7.85,464.0,684.68,555.82
2018,1,19,15,0,891.0,75.0,1.0,7.5,429.0,650.61,529.45
2018,1,19,15,15,865.5,71.5,1.05,6.45,388.0,608.76,499.8
2018,1,19,15,30,840.0,68.0,1.1,5.4,347.0,565.47,467.76
2018,1,19,15,45,803.0,63.5,1.1,4.35,301.5,513.84,427.23
2018,1,19,16,0,766.0,59.0,1.1,3.3,256.0,462.22,384.87
2018,1,19,16,15,709.0,53.0,1.15,2.45,208.5,400.18,332.05
2018,1,19,16,30,652.0,47.0,1.2,1.6,161.0,340.45,278.79
2018,1,19,16,45,553.0,39.0,1.25,0.7,116.0,270.6,215.23
2018,1,19,17,0,454.0,31.0,1.3,-0.2,71.0,204.04,144.19
2018,1,19,17,15,267.0,19.0,1.3,-0.3,39.0,105.9,0.0
2018,1,19,17,30,80.0,7.0,1.3,-0.4,7.0,26.45,0.0
2018,1,19,17,45,40.0,3.5,1.3,-0.55,3.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.25,-1.1,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.15,-1.65,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,7,15,52.0,4.5,1.1,-1.5,4.5,0.0,0.0
2018,1,20,7,30,104.0,9.0,1.2,-0.7,9.0,8.85,0.0
2018,1,20,7,45,289.5,20.0,1.25,0.1,41.5,16.63,0.0
2018,1,20,8,0,475.0,31.0,1.3,0.9,74.0,37.12,17.8
2018,1,20,8,15,568.5,38.5,1.3,1.5,119.0,77.54,39.88
2018,1,20,8,30,662.0,46.0,1.3,2.1,164.0,127.93,76.05
2018,1,20,8,45,716.0,51.5,1.3,2.7,211.0,178.6,119.07
2018,1,20,9,0,770.0,57.0,1.3,3.3,258.0,233.97,168.67
2018,1,20,9,15,803.5,62.5,1.35,4.05,303.0,287.89,218.4
2018,1,20,9,30,837.0,68.0,1.4,4.8,348.0,343.67,269.12
2018,1,20,9,45,857.5,72.0,1.45,5.55,387.5,394.6,314.99
2018,1,20,10,0,878.0,76.0,1.5,6.3,427.0,445.48,359.44
2018,1,20,10,15,895.0,79.0,1.6,6.95,462.0,493.4,400.52
2018,1,20,10,30,912.0,82.0,1.7,7.6,497.0,540.4,439.65
2018,1,20,10,45,923.5,83.5,1.8,8.3,524.5,581.69,473.24
2018,1,20,11,0,935.0,85.0,1.9,9.0,552.0,621.11,504.49
2018,1,20,11,15,940.0,86.5,1.95,9.45,571.0,654.58,530.62
2018,1,20,11,30,945.0,88.0,2.0,9.9,590.0,685.36,554.18
2018,1,20,11,45,949.5,89.0,2.0,10.35,602.5,709.87,572.36
2018,1,20,12,0,954.0,90.0,2.0,10.8,615.0,733.65,589.61
2018,1,20,12,15,953.5,91.5,2.0,11.1,619.5,751.47,602.02
2018,1,20,12,30,953.0,93.0,2.0,11.4,624.0,769.32,614.15
2018,1,20,12,45,947.5,94.0,2.05,11.7,618.5,776.55,619.04
2018,1,20,13,0,942.0,95.0,2.1,12.0,613.0,780.23,621.6
2018,1,20,13,15,937.0,93.5,2.05,12.05,600.0,777.99,619.78
2018,1,20,13,30,932.0,92.0,2.0,12.1,587.0,772.28,615.64
2018,1,20,13,45,925.0,90.0,2.0,12.2,566.5,761.18,608.03
2018,1,20,14,0,918.0,88.0,2.0,12.3,546.0,746.76,598.15
2018,1,20,14,15,906.5,85.5,1.8,11.95,518.5,725.51,582.71
2018,1,20,14,30,895.0,83.0,1.6,11.6,491.0,701.31,564.69
2018,1,20,14,45,878.5,80.0,1.4,11.25,456.5,670.55,541.07
2018,1,20,15,0,862.0,77.0,1.2,10.9,422.0,637.45,515.28
2018,1,20,15,15,836.0,73.0,1.15,9.8,381.0,595.42,484.8
2018,1,20,15,30,810.0,69.0,1.1,8.7,340.0,552.09,452.28
2018,1,20,15,45,774.0,63.5,1.1,7.6,295.5,500.76,412.52
2018,1,20,16,0,738.0,58.0,1.1,6.5,251.0,449.49,371.03
2018,1,20,16,15,682.0,52.0,1.15,5.65,204.5,388.87,319.95
2018,1,20,16,30,626.0,46.0,1.2,4.8,158.0,330.61,268.59
2018,1,20,16,45,532.5,38.5,1.2,3.95,114.5,263.92,208.37
2018,1,20,17,0,439.0,31.0,1.2,3.1,71.0,200.46,142.88
2018,1,20,17,15,269.0,20.0,1.25,3.05,40.0,108.83,0.0
2018,1,20,17,30,99.0,9.0,1.3,3.0,9.0,33.3,0.0
2018,1,20,17,45,49.5,4.5,1.3,3.0,4.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,21,7,15,43.0,4.5,1.0,1.25,4.5,0.0,0.0
2018,1,21,7,30,86.0,9.0,1.1,2.1,9.0,8.85,0.0
2018,1,21,7,45,217.5,20.0,1.2,2.95,36.0,16.51,0.0
2018,1,21,8,0,349.0,31.0,1.3,3.8,63.0,32.91,15.91
2018,1,21,8,15,460.0,38.0,1.3,4.4,105.5,68.06,35.38
2018,1,21,8,30,571.0,45.0,1.3,5.0,148.0,114.82,68.14
2018,1,21,8,45,627.5,50.0,1.3,5.55,191.5,161.94,107.62
2018,1,21,9,0,684.0,55.0,1.3,6.1,235.0,213.0,152.76
2018,1,21,9,15,718.5,59.0,1.2,6.8,276.0,261.56,197.06
2018,1,21,9,30,753.0,63.0,1.1,7.5,317.0,312.2,242.5
2018,1,21,9,45,775.5,66.5,0.95,8.2,354.0,359.6,284.18
2018,1,21,10,0,798.0,70.0,0.8,8.9,391.0,407.32,324.48
2018,1,21,10,15,817.0,71.5,0.8,9.75,423.5,451.38,360.98
2018,1,21,10,30,836.0,73.0,0.8,10.6,456.0,494.84,395.77
2018,1,21,10,45,849.0,75.0,0.8,11.45,482.5,534.77,426.69
2018,1,21,11,0,862.0,77.0,0.8,12.3,509.0,573.16,455.45
2018,1,21,11,15,870.5,78.0,0.8,12.95,528.5,604.14,478.31
2018,1,21,11,30,879.0,79.0,0.8,13.6,548.0,634.42,500.06
2018,1,21,11,45,863.5,85.0,0.85,14.3,554.0,654.75,514.24
2018,1,21,12,0,848.0,91.0,0.9,15.0,560.0,669.34,524.15
2018,1,21,12,15,815.0,101.0,0.95,15.3,554.5,672.84,526.52
2018,1,21,12,30,782.0,111.0,1.0,15.6,549.0,672.42,526.07
2018,1,21,12,45,716.5,129.0,1.05,15.9,528.0,656.73,514.0
2018,1,21,13,0,651.0,147.0,1.1,16.2,507.0,635.19,497.76
2018,1,21,13,15,574.5,165.0,1.15,16.2,478.0,599.58,471.65
2018,1,21,13,30,498.0,183.0,1.2,16.2,449.0,565.49,446.24
2018,1,21,13,45,519.5,170.0,1.2,16.2,439.0,565.14,447.26
2018,1,21,14,0,541.0,157.0,1.2,16.2,429.0,562.36,446.14
2018,1,21,14,15,681.5,116.5,1.1,15.9,441.0,611.63,485.03
2018,1,21,14,30,822.0,76.0,1.0,15.6,453.0,647.14,512.68
2018,1,21,14,45,791.5,76.5,0.95,15.3,418.5,612.69,486.93
2018,1,21,15,0,761.0,77.0,0.9,15.0,384.0,576.74,460.36
2018,1,21,15,15,743.0,71.5,0.9,14.2,348.0,540.39,434.35
2018,1,21,15,30,725.0,66.0,0.9,13.4,312.0,502.61,406.26
2018,1,21,15,45,708.5,59.5,0.95,12.6,274.0,463.32,376.16
2018,1,21,16,0,692.0,53.0,1.0,11.8,236.0,423.03,343.71
2018,1,21,16,15,638.0,48.0,1.05,11.05,193.0,366.15,296.35
2018,1,21,16,30,584.0,43.0,1.1,10.3,150.0,311.68,249.02
2018,1,21,16,45,494.0,36.5,1.2,9.55,109.0,248.43,193.14
2018,1,21,17,0,404.0,30.0,1.3,8.8,68.0,188.96,134.3
2018,1,21,17,15,249.0,19.5,1.3,8.6,39.0,104.1,0.0
2018,1,21,17,30,94.0,9.0,1.3,8.4,10.0,32.28,0.0
