Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,45,0.0,35.0,3.45,18.35,35.0,33.79,22.7
2018,2,11,17,0,0.0,26.0,3.4,18.2,26.0,25.09,15.2
2018,2,11,17,15,0.0,18.5,3.35,18.1,18.5,17.85,8.81
2018,2,11,17,30,0.0,11.0,3.3,18.0,11.0,10.61,1.22
2018,2,11,17,45,0.0,6.0,3.25,17.85,6.0,5.9,0.0
2018,2,11,18,0,0.0,1.0,3.2,17.7,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,3.2,17.7,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,12,7,15,0.0,2.5,1.05,13.1,2.5,2.46,0.0
2018,2,12,7,30,0.0,5.0,1.3,13.0,5.0,4.82,0.0
2018,2,12,7,45,0.0,8.5,1.55,12.95,8.5,8.19,1.28
2018,2,12,8,0,0.0,12.0,1.8,12.9,12.0,11.57,4.11
2018,2,12,8,15,0.0,14.5,2.0,12.65,14.5,13.98,6.32
2018,2,12,8,30,0.0,17.0,2.2,12.4,17.0,16.39,8.49
2018,2,12,8,45,0.0,17.0,2.4,12.15,17.0,16.4,8.53
2018,2,12,9,0,0.0,17.0,2.6,11.9,17.0,16.4,8.54
2018,2,12,9,15,0.0,32.0,2.65,11.8,32.0,30.89,21.02
2018,2,12,9,30,0.0,47.0,2.7,11.7,47.0,45.4,33.41
2018,2,12,9,45,0.0,72.0,2.7,11.55,72.0,69.61,53.96
2018,2,12,10,0,0.0,97.0,2.7,11.4,97.0,93.85,74.32
2018,2,12,10,15,0.0,108.5,2.7,11.5,108.5,105.07,83.5
2018,2,12,10,30,0.0,120.0,2.7,11.6,120.0,116.33,92.67
2018,2,12,10,45,0.0,106.5,2.7,11.7,106.5,103.18,81.48
2018,2,12,11,0,0.0,93.0,2.7,11.8,93.0,90.01,70.34
2018,2,12,11,15,1.0,116.0,2.7,12.0,116.5,113.19,89.51
2018,2,12,11,30,2.0,139.0,2.7,12.2,140.0,136.6,108.65
2018,2,12,11,45,1.0,123.0,2.7,12.4,123.5,120.2,94.9
2018,2,12,12,0,0.0,107.0,2.7,12.6,107.0,103.76,81.19
2018,2,12,12,15,0.5,118.0,2.75,12.8,118.5,114.99,90.41
2018,2,12,12,30,1.0,129.0,2.8,13.0,130.0,126.32,99.64
2018,2,12,12,45,1.0,125.5,2.8,13.2,126.5,122.91,96.75
2018,2,12,13,0,1.0,122.0,2.8,13.4,123.0,119.48,93.91
2018,2,12,13,15,0.5,100.5,2.75,13.4,101.0,97.8,76.08
2018,2,12,13,30,0.0,79.0,2.7,13.4,79.0,76.44,58.43
2018,2,12,13,45,0.0,81.0,2.7,13.35,81.0,78.37,60.14
2018,2,12,14,0,0.0,83.0,2.7,13.3,83.0,80.3,61.84
2018,2,12,14,15,0.0,91.5,2.65,13.25,91.5,88.56,68.83
2018,2,12,14,30,0.0,100.0,2.6,13.2,100.0,97.09,76.07
2018,2,12,14,45,2.5,98.5,2.6,13.1,99.5,97.5,76.68
2018,2,12,15,0,5.0,97.0,2.6,13.0,99.0,97.82,77.24
2018,2,12,15,15,5.0,90.0,2.6,12.75,92.0,90.77,71.58
2018,2,12,15,30,5.0,83.0,2.6,12.5,85.0,83.72,65.88
2018,2,12,15,45,4.5,63.5,2.6,12.3,65.0,64.13,49.44
2018,2,12,16,0,4.0,44.0,2.6,12.1,45.0,44.8,33.04
2018,2,12,16,15,2.0,32.5,2.65,11.65,33.0,32.45,22.45
2018,2,12,16,30,0.0,21.0,2.7,11.2,21.0,20.26,11.91
2018,2,12,16,45,0.0,16.5,2.7,10.75,16.5,15.91,8.11
2018,2,12,17,0,0.0,12.0,2.7,10.3,12.0,11.57,4.26
2018,2,12,17,15,0.0,8.5,2.75,9.9,8.5,8.19,1.21
2018,2,12,17,30,0.0,5.0,2.8,9.5,5.0,4.82,0.0
2018,2,12,17,45,0.0,2.5,2.8,9.1,2.5,2.46,0.0
2018,2,12,18,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.6,3.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.55,3.45,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.5,3.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.45,3.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.35,3.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.25,3.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,13,7,15,0.0,1.5,2.5,3.15,1.5,1.47,0.0
2018,2,13,7,30,0.0,3.0,2.6,3.3,3.0,2.89,0.0
2018,2,13,7,45,0.0,6.0,2.65,3.4,6.0,5.78,0.0
2018,2,13,8,0,0.0,9.0,2.7,3.5,9.0,8.67,1.92
2018,2,13,8,15,0.0,12.5,2.7,3.7,12.5,12.05,5.0
2018,2,13,8,30,0.0,16.0,2.7,3.9,16.0,15.43,8.06
2018,2,13,8,45,0.0,29.0,2.7,4.15,29.0,27.99,19.23
2018,2,13,9,0,0.0,42.0,2.7,4.4,42.0,40.56,30.31
2018,2,13,9,15,5.5,79.5,2.65,4.55,82.0,78.63,63.5
2018,2,13,9,30,11.0,117.0,2.6,4.7,122.0,117.15,96.62
2018,2,13,9,45,12.0,139.0,2.55,4.9,144.5,139.55,115.51
2018,2,13,10,0,13.0,161.0,2.5,5.1,167.0,162.18,134.39
2018,2,13,10,15,12.5,163.5,2.4,5.3,169.5,165.18,136.51
2018,2,13,10,30,12.0,166.0,2.3,5.5,172.0,168.06,138.56
2018,2,13,10,45,6.0,151.0,2.2,5.65,154.0,150.35,123.25
2018,2,13,11,0,0.0,136.0,2.1,5.8,136.0,132.12,107.54
2018,2,13,11,15,5.0,162.0,2.0,5.95,165.0,161.17,131.83
2018,2,13,11,30,10.0,188.0,1.9,6.1,194.0,190.75,156.22
2018,2,13,11,45,11.5,194.5,1.8,6.25,201.5,198.76,162.53
2018,2,13,12,0,13.0,201.0,1.7,6.4,209.0,206.85,168.96
2018,2,13,12,15,9.5,186.5,1.6,6.5,192.5,190.05,154.86
2018,2,13,12,30,6.0,172.0,1.5,6.6,176.0,173.09,140.69
2018,2,13,12,45,6.5,171.0,1.35,6.75,175.5,172.7,140.31
2018,2,13,13,0,7.0,170.0,1.2,6.9,175.0,172.3,139.89
2018,2,13,13,15,3.5,145.0,1.15,6.95,147.5,144.52,116.83
2018,2,13,13,30,0.0,120.0,1.1,7.0,120.0,116.81,93.74
2018,2,13,13,45,0.5,123.5,1.05,7.05,124.0,120.78,97.22
2018,2,13,14,0,1.0,127.0,1.0,7.1,128.0,124.79,100.69
2018,2,13,14,15,0.5,131.5,0.95,7.1,132.0,129.1,104.41
2018,2,13,14,30,0.0,136.0,0.9,7.1,136.0,133.55,108.27
2018,2,13,14,45,0.0,131.5,0.85,7.1,131.5,129.25,104.85
2018,2,13,15,0,0.0,127.0,0.8,7.1,127.0,124.99,101.51
2018,2,13,15,15,0.0,91.5,0.8,7.0,91.5,88.89,71.21
2018,2,13,15,30,0.0,56.0,0.8,6.9,56.0,54.11,41.57
2018,2,13,15,45,0.0,49.0,0.8,6.75,49.0,47.33,35.86
2018,2,13,16,0,0.0,42.0,0.8,6.6,42.0,40.56,30.05
2018,2,13,16,15,170.5,42.5,0.7,6.25,88.5,148.57,126.13
2018,2,13,16,30,341.0,43.0,0.6,5.9,135.0,233.38,197.04
2018,2,13,16,45,415.5,48.0,0.55,5.5,137.5,259.92,215.43
2018,2,13,17,0,490.0,53.0,0.5,5.1,140.0,277.27,223.79
2018,2,13,17,15,384.5,42.5,0.55,4.85,97.5,203.39,157.87
2018,2,13,17,30,279.0,32.0,0.6,4.6,55.0,137.67,89.72
2018,2,13,17,45,155.5,19.0,0.6,4.35,30.0,59.64,0.0
2018,2,13,18,0,32.0,6.0,0.6,4.1,5.0,0.0,0.0
2018,2,13,18,15,16.0,3.0,0.6,4.1,2.5,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.65,3.05,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.55,2.8,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.45,2.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.4,2.25,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.4,2.15,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.4,2.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.45,2.1,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.5,1.65,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.6,1.45,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.65,1.4,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,1.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.95,1.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,14,6,45,1.5,0.5,1.5,2.35,0.5,0.0,0.0
2018,2,14,7,0,3.0,1.0,1.7,2.6,1.0,0.0,0.0
2018,2,14,7,15,3.0,7.5,1.75,3.05,7.5,7.37,0.0
2018,2,14,7,30,3.0,14.0,1.8,3.5,14.0,13.51,1.53
2018,2,14,7,45,15.0,28.0,1.85,3.95,30.0,26.7,17.94
2018,2,14,8,0,27.0,42.0,1.9,4.4,46.0,41.54,29.52
2018,2,14,8,15,14.5,53.5,1.95,4.9,56.0,52.76,40.01
2018,2,14,8,30,2.0,65.0,2.0,5.4,66.0,62.84,49.56
2018,2,14,8,45,54.0,83.5,2.0,5.9,102.0,92.44,73.4
2018,2,14,9,0,106.0,102.0,2.0,6.4,138.0,128.17,102.97
2018,2,14,9,15,53.5,82.5,2.0,6.85,100.5,98.26,78.87
2018,2,14,9,30,1.0,63.0,2.0,7.3,63.0,61.27,47.71
2018,2,14,9,45,3.5,108.0,1.95,7.75,109.5,105.95,85.82
2018,2,14,10,0,6.0,153.0,1.9,8.2,156.0,151.08,123.45
2018,2,14,10,15,28.5,189.5,1.85,8.5,205.0,200.78,164.41
2018,2,14,10,30,51.0,226.0,1.8,8.8,254.0,251.65,205.67
2018,2,14,10,45,61.5,243.0,1.75,9.05,278.5,277.84,226.34
2018,2,14,11,0,72.0,260.0,1.7,9.3,303.0,304.81,247.53
2018,2,14,11,15,49.0,250.0,1.75,9.6,279.5,282.47,228.73
2018,2,14,11,30,26.0,240.0,1.8,9.9,256.0,253.97,205.07
2018,2,14,11,45,15.5,210.5,1.85,10.15,220.0,217.68,175.44
2018,2,14,12,0,5.0,181.0,1.9,10.4,184.0,180.86,145.14
2018,2,14,12,15,2.5,134.5,2.0,10.7,136.0,132.82,105.67
2018,2,14,12,30,0.0,88.0,2.1,11.0,88.0,85.17,66.08
2018,2,14,12,45,3.5,127.5,2.2,11.35,130.0,126.83,100.73
2018,2,14,13,0,7.0,167.0,2.3,11.7,172.0,169.26,135.46
2018,2,14,13,15,18.0,203.0,2.4,12.1,214.5,214.86,172.63
2018,2,14,13,30,29.0,239.0,2.5,12.5,257.0,268.77,215.95
2018,2,14,13,45,15.0,194.0,2.6,12.9,203.5,203.91,163.31
2018,2,14,14,0,1.0,149.0,2.7,13.3,150.0,147.05,116.72
2018,2,14,14,15,0.5,111.5,2.7,13.45,112.0,108.89,85.53
2018,2,14,14,30,0.0,74.0,2.7,13.6,74.0,71.57,54.63
2018,2,14,14,45,0.0,84.5,2.75,13.8,84.5,81.74,63.24
2018,2,14,15,0,0.0,95.0,2.8,14.0,95.0,92.25,72.1
2018,2,14,15,15,27.0,118.0,2.6,13.8,129.5,138.73,111.86
2018,2,14,15,30,54.0,141.0,2.4,13.6,164.0,181.94,148.43
2018,2,14,15,45,183.0,136.5,2.2,13.35,203.5,271.47,224.54
2018,2,14,16,0,312.0,132.0,2.0,13.1,243.0,336.75,278.56
2018,2,14,16,15,341.5,110.5,1.8,12.7,216.5,324.79,268.18
2018,2,14,16,30,371.0,89.0,1.6,12.3,190.0,301.55,248.13
2018,2,14,16,45,296.5,73.5,1.45,11.9,144.0,233.86,190.62
2018,2,14,17,0,222.0,58.0,1.3,11.5,98.0,172.17,137.44
2018,2,14,17,15,175.0,42.5,1.35,11.4,68.0,127.15,97.28
2018,2,14,17,30,128.0,27.0,1.4,11.3,38.0,86.24,56.02
2018,2,14,17,45,76.5,15.5,1.4,11.15,21.0,35.58,0.0
2018,2,14,18,0,25.0,4.0,1.4,11.0,4.0,0.0,0.0
2018,2,14,18,15,12.5,2.0,1.4,11.0,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,15,6,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,2,15,7,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,15,7,15,0.0,2.5,2.35,12.15,2.5,2.46,0.0
2018,2,15,7,30,0.0,5.0,2.4,12.5,5.0,4.82,0.0
2018,2,15,7,45,0.0,8.5,2.45,12.8,8.5,8.19,1.4
2018,2,15,8,0,0.0,12.0,2.5,13.1,12.0,11.57,4.14
2018,2,15,8,15,0.0,15.0,2.6,13.65,15.0,14.46,6.71
2018,2,15,8,30,0.0,18.0,2.7,14.2,18.0,17.36,9.23
2018,2,15,8,45,0.0,32.5,2.8,14.75,32.5,31.37,21.2
2018,2,15,9,0,0.0,47.0,2.9,15.3,47.0,45.39,33.03
2018,2,15,9,15,1.0,65.5,2.95,15.8,66.0,63.65,48.25
2018,2,15,9,30,2.0,84.0,3.0,16.3,85.0,81.98,63.33
2018,2,15,9,45,3.5,96.5,3.0,16.8,98.0,94.84,73.7
2018,2,15,10,0,5.0,109.0,3.0,17.3,111.0,107.89,84.12
2018,2,15,10,15,4.0,124.0,3.05,17.75,126.0,122.23,95.49
2018,2,15,10,30,3.0,139.0,3.1,18.2,141.0,136.56,106.72
2018,2,15,10,45,26.5,188.5,3.1,18.65,204.5,202.08,159.32
2018,2,15,11,0,50.0,238.0,3.1,19.1,268.0,268.55,211.56
2018,2,15,11,15,42.0,234.0,3.2,19.45,259.5,261.49,205.29
2018,2,15,11,30,34.0,230.0,3.3,19.8,251.0,253.73,198.68
2018,2,15,11,45,89.0,267.0,3.35,20.2,324.5,333.3,261.43
2018,2,15,12,0,144.0,304.0,3.4,20.6,398.0,421.89,329.44
2018,2,15,12,15,94.5,272.5,3.5,20.85,334.5,348.63,272.21
2018,2,15,12,30,45.0,241.0,3.6,21.1,271.0,279.27,217.54
2018,2,15,12,45,128.0,266.0,3.7,21.35,350.0,379.51,297.1
2018,2,15,13,0,211.0,291.0,3.8,21.6,429.0,474.62,370.62
2018,2,15,13,15,302.5,276.0,3.8,21.65,470.5,541.3,422.58
2018,2,15,13,30,394.0,261.0,3.8,21.7,512.0,599.09,467.54
2018,2,15,13,45,440.0,240.0,3.85,21.7,512.5,620.34,484.61
2018,2,15,14,0,486.0,219.0,3.9,21.7,513.0,631.38,494.55
2018,2,15,14,15,301.5,200.0,3.85,21.65,380.0,454.73,359.85
2018,2,15,14,30,117.0,181.0,3.8,21.6,247.0,282.38,223.59
2018,2,15,14,45,59.5,149.0,3.8,21.55,182.5,196.14,154.8
2018,2,15,15,0,2.0,117.0,3.8,21.5,118.0,116.01,89.17
2018,2,15,15,15,17.0,121.5,3.65,21.3,129.0,131.28,102.37
2018,2,15,15,30,32.0,126.0,3.5,21.1,140.0,150.78,118.81
2018,2,15,15,45,70.0,134.5,3.4,20.9,161.0,184.34,147.03
2018,2,15,16,0,108.0,143.0,3.3,20.7,182.0,223.41,179.15
2018,2,15,16,15,76.0,120.5,3.15,20.25,146.0,170.66,136.17
2018,2,15,16,30,44.0,98.0,3.0,19.8,110.0,127.08,100.22
2018,2,15,16,45,32.0,78.5,2.9,19.35,86.5,98.89,76.67
2018,2,15,17,0,20.0,59.0,2.8,18.9,63.0,71.48,53.48
2018,2,15,17,15,13.0,42.0,2.8,18.65,44.5,49.87,34.86
2018,2,15,17,30,6.0,25.0,2.8,18.4,26.0,26.61,14.06
2018,2,15,17,45,9.0,14.0,2.75,18.1,14.5,16.18,0.0
2018,2,15,18,0,12.0,3.0,2.7,17.8,3.0,2.95,0.0
2018,2,15,18,15,6.0,1.5,2.7,17.8,1.5,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,2,16,6,45,7.0,1.0,3.45,15.4,1.0,0.0,0.0
2018,2,16,7,0,14.0,2.0,3.5,15.5,2.0,0.0,0.0
2018,2,16,7,15,50.0,14.0,3.55,15.85,17.0,13.76,0.0
2018,2,16,7,30,86.0,26.0,3.6,16.2,32.0,21.71,8.39
2018,2,16,7,45,153.5,43.5,3.65,16.6,65.0,37.94,23.92
2018,2,16,8,0,221.0,61.0,3.7,17.0,98.0,68.84,43.76
2018,2,16,8,15,285.5,73.0,3.85,17.55,137.5,101.19,66.58
2018,2,16,8,30,350.0,85.0,4.0,18.1,177.0,141.87,98.36
2018,2,16,8,45,315.5,106.0,4.15,18.6,201.0,174.48,128.54
2018,2,16,9,0,281.0,127.0,4.3,19.1,225.0,202.87,154.79
2018,2,16,9,15,292.5,147.0,4.4,19.65,261.0,242.02,187.88
2018,2,16,9,30,304.0,167.0,4.5,20.2,297.0,282.06,221.09
2018,2,16,9,45,369.5,171.5,4.55,20.7,344.0,331.39,260.92
2018,2,16,10,0,435.0,176.0,4.6,21.2,391.0,388.19,306.3
2018,2,16,10,15,440.5,189.5,4.6,21.55,420.5,425.33,335.75
2018,2,16,10,30,446.0,203.0,4.6,21.9,450.0,461.91,364.17
2018,2,16,10,45,328.5,240.0,4.6,22.25,427.0,443.48,348.48
2018,2,16,11,0,211.0,277.0,4.6,22.6,404.0,415.26,324.63
2018,2,16,11,15,204.5,285.5,4.6,22.8,412.0,427.91,333.94
2018,2,16,11,30,198.0,294.0,4.6,23.0,420.0,439.58,342.28
2018,2,16,11,45,236.0,298.5,4.6,23.25,451.5,478.42,371.95
2018,2,16,12,0,274.0,303.0,4.6,23.5,483.0,524.31,406.43
2018,2,16,12,15,241.5,309.0,4.5,23.5,468.5,506.33,392.02
2018,2,16,12,30,209.0,315.0,4.4,23.5,454.0,492.58,380.84
2018,2,16,12,45,158.0,306.0,4.35,23.55,411.0,446.54,345.26
2018,2,16,13,0,107.0,297.0,4.3,23.6,368.0,391.29,302.56
2018,2,16,13,15,55.0,212.5,4.05,23.35,249.0,260.29,201.89
2018,2,16,13,30,3.0,128.0,3.8,23.1,130.0,127.15,96.48
2018,2,16,13,45,1.5,81.0,3.55,22.85,82.0,79.57,58.79
2018,2,16,14,0,0.0,34.0,3.3,22.6,34.0,32.86,21.14
2018,2,16,14,15,0.0,30.0,3.1,22.15,30.0,28.99,18.08
2018,2,16,14,30,0.0,26.0,2.9,21.7,26.0,25.12,14.99
2018,2,16,14,45,0.0,30.0,2.75,21.25,30.0,28.98,18.25
2018,2,16,15,0,0.0,34.0,2.6,20.8,34.0,32.84,21.53
2018,2,16,15,15,0.0,33.5,2.75,20.25,33.5,32.35,21.24
2018,2,16,15,30,0.0,33.0,2.9,19.7,33.0,31.87,20.96
2018,2,16,15,45,0.0,27.5,3.05,19.1,27.5,26.55,16.63
2018,2,16,16,0,0.0,22.0,3.2,18.5,22.0,21.23,12.25
2018,2,16,16,15,0.0,18.5,3.2,17.85,18.5,17.85,9.46
2018,2,16,16,30,0.0,15.0,3.2,17.2,15.0,14.46,6.63
2018,2,16,16,45,0.0,12.0,3.25,16.5,12.0,11.57,4.16
2018,2,16,17,0,0.0,9.0,3.3,15.8,9.0,8.67,1.66
2018,2,16,17,15,0.0,7.0,3.0,15.35,7.0,6.74,0.0
2018,2,16,17,30,0.0,5.0,2.7,14.9,5.0,4.82,0.0
2018,2,16,17,45,0.0,3.0,2.45,14.45,3.0,2.89,0.0
2018,2,16,18,0,0.0,1.0,2.2,14.0,1.0,0.98,0.0
2018,2,16,18,15,0.0,0.5,2.2,14.0,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.5,2.6,5.0,2.5,2.46,0.0
2018,2,17,7,30,0.0,5.0,2.7,5.3,5.0,4.82,0.0
2018,2,17,7,45,21.5,10.0,2.85,5.6,13.5,9.05,1.81
2018,2,17,8,0,43.0,15.0,3.0,5.9,22.0,16.73,7.28
2018,2,17,8,15,169.5,34.0,2.95,6.2,77.0,52.05,32.26
2018,2,17,8,30,296.0,53.0,2.9,6.5,132.0,103.44,72.12
2018,2,17,8,45,375.5,64.0,2.85,6.8,183.5,150.56,111.94
2018,2,17,9,0,455.0,75.0,2.8,7.1,235.0,205.93,159.87
2018,2,17,9,15,471.5,82.0,2.7,7.2,267.0,243.49,194.62
2018,2,17,9,30,488.0,89.0,2.6,7.3,299.0,281.94,229.56
2018,2,17,9,45,495.0,97.0,2.5,7.4,327.5,317.89,261.72
2018,2,17,10,0,502.0,105.0,2.4,7.5,356.0,353.48,292.71
2018,2,17,10,15,515.0,108.5,2.3,7.45,381.5,387.17,321.63
2018,2,17,10,30,528.0,112.0,2.2,7.4,407.0,420.61,349.71
2018,2,17,10,45,379.5,97.5,2.1,7.3,315.0,336.56,281.8
2018,2,17,11,0,231.0,83.0,2.0,7.2,223.0,237.61,199.78
2018,2,17,11,15,115.5,74.5,1.95,7.15,144.5,155.36,129.52
2018,2,17,11,30,0.0,66.0,1.9,7.1,66.0,63.85,49.04
2018,2,17,11,45,0.0,67.5,1.85,7.1,67.5,65.3,50.33
2018,2,17,12,0,0.0,69.0,1.8,7.1,69.0,66.76,51.53
2018,2,17,12,15,0.0,70.0,1.8,7.1,70.0,67.73,52.33
2018,2,17,12,30,0.0,71.0,1.8,7.1,71.0,68.7,53.14
2018,2,17,12,45,0.0,70.5,1.8,7.05,70.5,68.22,52.74
2018,2,17,13,0,0.0,70.0,1.8,7.0,70.0,67.73,52.36
2018,2,17,13,15,0.0,68.5,1.75,7.05,68.5,66.27,51.14
2018,2,17,13,30,0.0,67.0,1.7,7.1,67.0,64.82,49.94
2018,2,17,13,45,0.0,64.5,1.7,7.1,64.5,62.39,47.93
2018,2,17,14,0,0.0,62.0,1.7,7.1,62.0,59.96,45.93
2018,2,17,14,15,0.0,58.5,1.65,7.15,58.5,56.57,43.1
2018,2,17,14,30,0.0,55.0,1.6,7.2,55.0,53.17,40.27
2018,2,17,14,45,0.0,53.0,1.55,7.25,53.0,51.23,38.68
2018,2,17,15,0,0.0,51.0,1.5,7.3,51.0,49.29,37.1
2018,2,17,15,15,0.0,47.5,1.55,7.25,47.5,45.89,34.28
2018,2,17,15,30,0.0,44.0,1.6,7.2,44.0,42.5,31.45
2018,2,17,15,45,0.0,44.0,1.6,7.15,44.0,42.5,31.54
2018,2,17,16,0,0.0,44.0,1.6,7.1,44.0,42.49,31.63
2018,2,17,16,15,0.0,34.0,1.6,7.0,34.0,32.82,23.23
2018,2,17,16,30,0.0,24.0,1.6,6.9,24.0,23.15,14.76
2018,2,17,16,45,0.0,21.0,1.65,6.75,21.0,20.26,12.17
2018,2,17,17,0,0.0,18.0,1.7,6.6,18.0,17.36,9.52
2018,2,17,17,15,0.0,13.0,1.75,6.65,13.0,12.53,5.11
2018,2,17,17,30,0.0,8.0,1.8,6.7,8.0,7.71,0.54
2018,2,17,17,45,0.0,4.5,1.85,6.7,4.5,4.33,0.0
2018,2,17,18,0,0.0,1.0,1.9,6.7,1.0,0.98,0.0
2018,2,17,18,15,0.0,0.5,1.9,6.7,0.5,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,0.95,2.9,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,18,6,45,17.5,2.0,1.1,3.35,1.5,0.0,0.0
2018,2,18,7,0,35.0,4.0,1.2,3.6,3.0,0.0,0.0
2018,2,18,7,15,224.0,17.0,1.45,4.25,33.0,16.71,0.0
2018,2,18,7,30,413.0,30.0,1.7,4.9,63.0,24.56,13.11
2018,2,18,7,45,527.5,37.5,1.95,5.5,111.0,38.68,20.57
2018,2,18,8,0,642.0,45.0,2.2,6.1,159.0,87.96,45.89
2018,2,18,8,15,706.5,50.0,2.35,6.7,211.0,138.74,82.78
2018,2,18,8,30,771.0,55.0,2.5,7.3,263.0,196.33,131.28
2018,2,18,8,45,812.0,58.5,2.6,7.85,314.5,253.09,182.86
2018,2,18,9,0,853.0,62.0,2.7,8.4,366.0,313.19,237.87
2018,2,18,9,15,881.0,64.0,2.7,8.9,414.0,371.04,290.68
2018,2,18,9,30,909.0,66.0,2.7,9.4,462.0,429.06,342.34
2018,2,18,9,45,929.0,67.5,2.65,9.85,505.0,483.84,389.91
2018,2,18,10,0,949.0,69.0,2.6,10.3,548.0,538.36,435.64
2018,2,18,10,15,960.5,70.5,2.5,10.7,583.5,587.76,475.76
2018,2,18,10,30,972.0,72.0,2.4,11.1,619.0,635.56,513.25
2018,2,18,10,45,979.0,73.0,2.35,11.45,647.0,678.25,545.99
2018,2,18,11,0,986.0,74.0,2.3,11.8,675.0,718.53,576.0
2018,2,18,11,15,992.5,74.5,2.2,12.1,697.0,755.31,601.07
2018,2,18,11,30,999.0,75.0,2.1,12.4,719.0,789.25,623.19
2018,2,18,11,45,1002.5,75.5,2.0,12.7,732.5,817.96,641.29
2018,2,18,12,0,1006.0,76.0,1.9,13.0,746.0,843.33,656.85
2018,2,18,12,15,1007.5,76.0,1.8,13.2,751.0,863.15,668.65
2018,2,18,12,30,1009.0,76.0,1.7,13.4,756.0,879.33,677.91
2018,2,18,12,45,1008.0,76.5,1.65,13.6,753.0,890.36,684.26
2018,2,18,13,0,1007.0,77.0,1.6,13.8,750.0,897.58,688.14
2018,2,18,13,15,1002.5,76.5,1.55,13.85,737.0,897.04,687.28
2018,2,18,13,30,998.0,76.0,1.5,13.9,724.0,892.66,684.03
2018,2,18,13,45,979.5,78.0,1.45,14.0,698.5,876.13,672.53
2018,2,18,14,0,961.0,80.0,1.4,14.1,673.0,856.15,658.92
2018,2,18,14,15,962.0,76.0,1.4,14.05,648.5,841.35,650.03
2018,2,18,14,30,963.0,72.0,1.4,14.0,624.0,822.92,638.62
2018,2,18,14,45,950.5,70.5,1.4,13.95,589.0,793.76,619.73
2018,2,18,15,0,938.0,69.0,1.4,13.9,554.0,761.76,598.81
2018,2,18,15,15,917.0,67.5,1.3,13.65,511.5,721.24,570.94
2018,2,18,15,30,896.0,66.0,1.2,13.4,469.0,678.87,541.47
2018,2,18,15,45,870.0,63.5,1.15,13.15,422.5,630.63,506.34
2018,2,18,16,0,844.0,61.0,1.1,12.9,376.0,585.32,471.78
2018,2,18,16,15,805.0,57.5,1.0,11.95,325.5,527.03,426.92
2018,2,18,16,30,766.0,54.0,0.9,11.0,275.0,469.62,381.01
2018,2,18,16,45,706.5,49.5,0.85,10.05,223.5,402.67,325.87
2018,2,18,17,0,647.0,45.0,0.8,9.1,172.0,339.27,271.22
2018,2,18,17,15,547.0,38.0,0.85,8.55,124.0,261.91,203.64
2018,2,18,17,30,447.0,31.0,0.9,8.0,76.0,197.55,141.71
2018,2,18,17,45,274.0,20.0,0.95,7.4,43.0,106.34,0.0
2018,2,18,18,0,101.0,9.0,1.0,6.8,10.0,31.76,0.0
2018,2,18,18,15,50.5,4.5,1.0,6.8,5.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,19,6,45,1.5,1.0,1.2,5.4,1.0,0.0,0.0
2018,2,19,7,0,3.0,2.0,1.3,5.5,2.0,0.0,0.0
2018,2,19,7,15,1.5,4.5,1.35,5.8,4.5,4.42,0.0
2018,2,19,7,30,0.0,7.0,1.4,6.1,7.0,6.74,0.0
2018,2,19,7,45,0.0,12.0,1.45,6.4,12.0,11.57,4.23
2018,2,19,8,0,0.0,17.0,1.5,6.7,17.0,16.39,8.63
2018,2,19,8,15,0.0,19.5,1.45,7.0,19.5,18.81,10.87
2018,2,19,8,30,0.0,22.0,1.4,7.3,22.0,21.22,13.04
2018,2,19,8,45,0.0,45.0,1.35,7.6,45.0,43.46,32.49
2018,2,19,9,0,0.0,68.0,1.3,7.9,68.0,65.73,51.7
2018,2,19,9,15,0.0,72.0,1.25,8.15,72.0,69.61,54.84
2018,2,19,9,30,0.0,76.0,1.2,8.4,76.0,73.49,57.95
2018,2,19,9,45,1.0,87.5,1.15,8.7,88.0,85.07,67.59
2018,2,19,10,0,2.0,99.0,1.1,9.0,100.0,96.77,77.21
2018,2,19,10,15,3.5,128.0,1.1,9.3,130.0,125.88,101.32
2018,2,19,10,30,5.0,157.0,1.1,9.6,160.0,155.31,125.29
2018,2,19,10,45,6.5,175.0,1.1,9.9,179.0,174.25,140.37
2018,2,19,11,0,8.0,193.0,1.1,10.2,198.0,193.41,155.52
2018,2,19,11,15,5.5,172.5,1.1,10.45,176.0,171.86,137.59
2018,2,19,11,30,3.0,152.0,1.1,10.7,154.0,150.09,119.61
2018,2,19,11,45,6.5,168.5,1.1,10.95,173.0,169.19,135.12
2018,2,19,12,0,10.0,185.0,1.1,11.2,192.0,188.57,150.6
2018,2,19,12,15,10.0,195.5,1.15,11.4,202.5,199.45,159.14
2018,2,19,12,30,10.0,206.0,1.2,11.6,213.0,210.39,167.75
2018,2,19,12,45,9.0,203.5,1.2,11.85,209.5,207.42,165.15
2018,2,19,13,0,8.0,201.0,1.2,12.1,206.0,204.41,162.62
2018,2,19,13,15,9.0,204.5,1.3,12.3,210.5,209.11,166.48
2018,2,19,13,30,10.0,208.0,1.4,12.5,215.0,213.85,170.38
2018,2,19,13,45,9.0,202.0,1.45,12.7,208.0,207.23,165.12
2018,2,19,14,0,8.0,196.0,1.5,12.9,201.0,200.61,159.92
2018,2,19,14,15,5.0,175.5,1.55,13.0,178.5,177.41,141.35
2018,2,19,14,30,2.0,155.0,1.6,13.1,156.0,154.29,122.75
2018,2,19,14,45,31.5,174.5,1.65,13.2,191.0,203.27,163.9
2018,2,19,15,0,61.0,194.0,1.7,13.3,226.0,246.76,199.96
2018,2,19,15,15,34.0,161.0,1.65,13.3,178.5,190.73,154.1
2018,2,19,15,30,7.0,128.0,1.6,13.3,131.0,131.42,105.09
2018,2,19,15,45,6.0,111.5,1.55,13.25,114.0,113.89,90.9
2018,2,19,16,0,5.0,95.0,1.5,13.2,97.0,96.41,76.48
2018,2,19,16,15,3.5,72.5,1.3,12.85,74.0,72.44,56.44
2018,2,19,16,30,2.0,50.0,1.1,12.5,51.0,49.34,36.85
2018,2,19,16,45,1.0,37.0,0.85,12.1,37.5,36.2,25.58
2018,2,19,17,0,0.0,24.0,0.6,11.7,24.0,23.15,14.27
2018,2,19,17,15,0.0,20.0,0.6,11.5,20.0,19.29,10.72
2018,2,19,17,30,0.0,16.0,0.6,11.3,16.0,15.43,6.83
2018,2,19,17,45,4.5,10.0,0.6,11.1,10.0,10.97,0.0
2018,2,19,18,0,9.0,4.0,0.6,10.9,4.0,5.99,0.0
2018,2,19,18,15,4.5,2.0,0.6,10.9,2.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,20,6,45,5.0,0.5,1.35,10.8,0.5,0.0,0.0
2018,2,20,7,0,10.0,1.0,1.4,11.1,1.0,0.0,0.0
2018,2,20,7,15,13.0,7.0,1.5,11.6,7.5,6.88,0.0
2018,2,20,7,30,16.0,13.0,1.6,12.1,14.0,12.23,4.09
2018,2,20,7,45,20.0,21.0,1.7,12.6,23.5,20.12,10.87
2018,2,20,8,0,24.0,29.0,1.8,13.1,33.0,30.15,19.07
2018,2,20,8,15,24.0,38.0,1.8,13.75,43.5,40.17,27.65
2018,2,20,8,30,24.0,47.0,1.8,14.4,54.0,50.17,36.27
2018,2,20,8,45,12.5,72.0,1.85,15.05,75.5,72.57,55.66
2018,2,20,9,0,1.0,97.0,1.9,15.7,97.0,93.69,73.46
2018,2,20,9,15,13.5,131.5,2.05,16.45,137.5,131.29,103.95
2018,2,20,9,30,26.0,166.0,2.2,17.2,178.0,170.41,135.22
2018,2,20,9,45,14.5,162.0,2.35,17.95,169.0,163.1,128.69
2018,2,20,10,0,3.0,158.0,2.5,18.7,160.0,154.48,121.1
2018,2,20,10,15,3.0,163.0,2.6,19.15,165.0,159.7,124.84
2018,2,20,10,30,3.0,168.0,2.7,19.6,170.0,164.91,128.54
2018,2,20,10,45,2.0,163.0,2.8,20.1,164.5,159.67,123.88
2018,2,20,11,0,1.0,158.0,2.9,20.6,159.0,154.31,119.18
2018,2,20,11,15,5.5,183.5,2.9,20.85,187.5,182.74,141.51
2018,2,20,11,30,10.0,209.0,2.9,21.1,216.0,211.66,163.96
2018,2,20,11,45,36.0,252.5,2.95,21.35,277.0,280.09,217.42
2018,2,20,12,0,62.0,296.0,3.0,21.6,338.0,346.86,268.57
2018,2,20,12,15,261.0,264.0,2.95,21.7,442.0,483.42,376.62
2018,2,20,12,30,460.0,232.0,2.9,21.8,546.0,620.25,481.0
2018,2,20,12,45,694.5,159.0,2.9,21.9,630.5,741.33,572.19
2018,2,20,13,0,929.0,86.0,2.9,22.0,715.0,851.59,648.66
2018,2,20,13,15,926.0,85.5,2.9,22.0,704.0,852.02,648.38
2018,2,20,13,30,923.0,85.0,2.9,22.0,693.0,848.91,646.72
2018,2,20,13,45,906.0,87.0,2.9,22.0,669.5,833.77,636.86
2018,2,20,14,0,889.0,89.0,2.9,22.0,646.0,815.44,624.97
2018,2,20,14,15,751.5,121.0,2.85,21.85,578.0,740.15,572.79
2018,2,20,14,30,614.0,153.0,2.8,21.7,510.0,658.43,514.23
2018,2,20,14,45,614.5,142.0,2.75,21.6,482.0,635.46,498.83
2018,2,20,15,0,615.0,131.0,2.7,21.5,454.0,610.08,481.06
2018,2,20,15,15,385.5,144.0,2.45,21.25,341.0,443.54,352.96
2018,2,20,15,30,156.0,157.0,2.2,21.0,228.0,276.13,220.05
2018,2,20,15,45,339.0,126.0,1.95,20.7,261.0,370.63,297.99
2018,2,20,16,0,522.0,95.0,1.7,20.4,294.0,437.77,351.07
2018,2,20,16,15,608.5,77.0,1.5,19.75,279.0,445.96,356.73
2018,2,20,16,30,695.0,59.0,1.3,19.1,264.0,442.72,352.49
2018,2,20,16,45,637.5,54.0,1.1,18.45,215.5,381.3,301.57
2018,2,20,17,0,580.0,49.0,0.9,17.8,167.0,321.38,250.58
2018,2,20,17,15,487.0,41.5,0.9,17.35,121.5,249.18,189.17
2018,2,20,17,30,394.0,34.0,0.9,16.9,76.0,185.27,131.46
2018,2,20,17,45,242.5,22.0,0.9,16.45,43.5,102.13,17.82
2018,2,20,18,0,91.0,10.0,0.9,16.0,11.0,30.83,0.0
2018,2,20,18,15,45.5,5.0,0.9,16.0,5.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,21,6,45,27.5,3.0,1.35,14.6,3.0,0.0,0.0
2018,2,21,7,0,55.0,6.0,1.4,15.0,6.0,5.9,0.0
2018,2,21,7,15,170.0,16.5,1.6,15.55,29.5,13.15,0.0
2018,2,21,7,30,285.0,27.0,1.8,16.1,53.0,20.65,10.91
2018,2,21,7,45,356.5,33.0,2.0,16.7,86.5,34.82,16.69
2018,2,21,8,0,428.0,39.0,2.2,17.3,120.0,68.58,34.99
2018,2,21,8,15,225.5,53.0,2.3,17.9,97.0,79.23,50.99
2018,2,21,8,30,23.0,67.0,2.4,18.5,74.0,68.81,51.23
2018,2,21,8,45,226.0,82.5,2.55,19.15,165.5,135.36,99.81
2018,2,21,9,0,429.0,98.0,2.7,19.8,257.0,225.37,169.46
2018,2,21,9,15,336.0,120.5,2.85,20.25,254.5,237.7,183.41
2018,2,21,9,30,243.0,143.0,3.0,20.7,252.0,239.03,186.89
2018,2,21,9,45,153.0,176.0,3.1,21.2,247.0,241.98,189.93
2018,2,21,10,0,63.0,209.0,3.2,21.7,242.0,235.49,184.18
2018,2,21,10,15,76.0,205.5,3.2,22.05,247.5,242.76,189.73
2018,2,21,10,30,89.0,202.0,3.2,22.4,253.0,253.52,198.03
2018,2,21,10,45,92.5,200.0,3.2,22.7,255.5,258.18,201.46
2018,2,21,11,0,96.0,198.0,3.2,23.0,258.0,262.73,204.82
2018,2,21,11,15,155.5,210.5,3.2,23.2,311.5,320.56,250.47
2018,2,21,11,30,215.0,223.0,3.2,23.4,365.0,386.42,301.4
2018,2,21,11,45,334.5,217.0,3.15,23.65,442.5,482.12,375.11
2018,2,21,12,0,454.0,211.0,3.1,23.9,520.0,576.53,446.06
2018,2,21,12,15,249.5,241.5,3.05,24.0,411.5,451.47,348.86
2018,2,21,12,30,45.0,272.0,3.0,24.1,303.0,312.16,238.77
2018,2,21,12,45,141.0,271.0,2.95,24.2,367.5,397.33,306.23
2018,2,21,13,0,237.0,270.0,2.9,24.3,432.0,484.56,373.02
2018,2,21,13,15,205.5,282.5,2.9,24.35,421.0,466.62,358.6
2018,2,21,13,30,174.0,295.0,2.9,24.4,410.0,455.89,349.86
2018,2,21,13,45,108.5,253.5,2.85,24.4,324.5,357.83,275.67
2018,2,21,14,0,43.0,212.0,2.8,24.4,239.0,252.05,194.04
2018,2,21,14,15,39.0,187.5,2.7,24.3,211.5,222.77,171.99
2018,2,21,14,30,35.0,163.0,2.6,24.2,184.0,193.43,149.49
2018,2,21,14,45,32.5,148.0,2.55,24.05,166.5,175.39,135.71
2018,2,21,15,0,30.0,133.0,2.5,23.9,149.0,157.3,121.76
2018,2,21,15,15,17.5,112.5,2.35,23.65,121.5,126.29,97.09
2018,2,21,15,30,5.0,92.0,2.2,23.4,94.0,92.79,70.16
2018,2,21,15,45,95.0,86.5,2.0,23.15,123.0,153.69,121.8
2018,2,21,16,0,185.0,81.0,1.8,22.9,152.0,205.52,164.81
2018,2,21,16,15,365.0,71.5,1.6,22.25,188.5,298.36,239.95
2018,2,21,16,30,545.0,62.0,1.4,21.6,225.0,371.69,296.08
2018,2,21,16,45,563.5,54.5,1.2,20.95,196.0,348.03,274.4
2018,2,21,17,0,582.0,47.0,1.0,20.3,167.0,321.4,249.14
2018,2,21,17,15,492.5,40.0,1.0,19.85,122.0,250.81,189.25
2018,2,21,17,30,403.0,33.0,1.0,19.4,77.0,188.28,133.43
2018,2,21,17,45,250.0,22.0,1.0,18.95,44.5,105.66,30.01
2018,2,21,18,0,97.0,11.0,1.0,18.5,12.0,33.4,0.0
2018,2,21,18,15,48.5,5.5,1.0,18.5,6.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
