Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,0,1006.0,79.0,3.2,9.4,759.0,789.59,636.28
2018,3,4,11,15,1011.0,79.0,3.15,9.8,780.0,825.72,660.53
2018,3,4,11,30,1016.0,79.0,3.1,10.2,801.0,858.77,682.32
2018,3,4,11,45,1019.5,79.5,3.05,10.6,814.5,887.93,701.14
2018,3,4,12,0,1023.0,80.0,3.0,11.0,828.0,913.63,717.41
2018,3,4,12,15,1024.0,80.0,2.95,11.3,832.5,933.14,729.54
2018,3,4,12,30,1025.0,80.0,2.9,11.6,837.0,948.87,739.1
2018,3,4,12,45,1024.0,80.5,2.85,11.85,833.0,959.59,745.4
2018,3,4,13,0,1023.0,81.0,2.8,12.1,829.0,966.39,749.13
2018,3,4,13,15,1019.5,80.5,2.75,12.3,816.0,966.0,748.18
2018,3,4,13,30,1016.0,80.0,2.7,12.5,803.0,961.66,744.73
2018,3,4,13,45,1006.5,79.5,2.65,12.65,779.0,948.31,735.36
2018,3,4,14,0,997.0,79.0,2.6,12.8,755.0,931.23,723.63
2018,3,4,14,15,988.0,78.0,2.55,12.85,725.5,910.42,709.7
2018,3,4,14,30,979.0,77.0,2.5,12.9,696.0,886.17,693.47
2018,3,4,14,45,966.0,76.0,2.4,12.9,659.0,855.49,672.43
2018,3,4,15,0,953.0,75.0,2.3,12.9,622.0,821.92,649.36
2018,3,4,15,15,933.5,73.0,2.15,12.75,577.5,779.73,619.91
2018,3,4,15,30,914.0,71.0,2.0,12.6,533.0,735.53,588.81
2018,3,4,15,45,890.5,69.0,1.85,12.45,485.0,686.95,554.11
2018,3,4,16,0,867.0,67.0,1.7,12.3,437.0,641.27,519.8
2018,3,4,16,15,832.5,64.0,1.5,11.4,384.5,582.88,475.1
2018,3,4,16,30,798.0,61.0,1.3,10.5,332.0,525.0,429.32
2018,3,4,16,45,747.0,57.0,1.1,9.65,278.0,458.42,374.88
2018,3,4,17,0,696.0,53.0,0.9,8.8,224.0,394.65,320.64
2018,3,4,17,15,617.0,47.0,0.95,8.05,172.0,320.32,256.88
2018,3,4,17,30,538.0,41.0,1.0,7.3,120.0,256.12,199.02
2018,3,4,17,45,383.5,31.0,1.1,6.6,76.0,168.74,119.38
2018,3,4,18,0,229.0,21.0,1.2,5.9,32.0,88.38,0.0
2018,3,4,18,15,114.5,10.5,1.2,5.9,16.0,33.84,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.05,-0.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,0.95,-2.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,3,5,6,45,114.0,10.5,1.35,-0.55,16.0,10.32,0.0
2018,3,5,7,0,228.0,21.0,1.5,0.2,32.0,17.66,0.0
2018,3,5,7,15,326.0,29.0,1.6,1.0,65.5,22.34,13.56
2018,3,5,7,30,424.0,37.0,1.7,1.8,99.0,31.61,18.81
2018,3,5,7,45,553.5,46.0,1.8,2.55,161.0,75.28,40.02
2018,3,5,8,0,683.0,55.0,1.9,3.3,223.0,135.81,82.59
2018,3,5,8,15,735.0,59.5,1.9,3.9,277.5,190.22,128.88
2018,3,5,8,30,787.0,64.0,1.9,4.5,332.0,249.93,182.61
2018,3,5,8,45,743.0,79.5,1.95,5.05,363.0,295.3,227.77
2018,3,5,9,0,699.0,95.0,2.0,5.6,394.0,336.5,267.88
2018,3,5,9,15,706.0,105.5,1.95,6.05,435.5,387.73,313.56
2018,3,5,9,30,713.0,116.0,1.9,6.5,477.0,438.46,357.19
2018,3,5,9,45,636.0,147.0,1.85,6.95,488.5,466.48,381.02
2018,3,5,10,0,559.0,178.0,1.8,7.4,500.0,484.5,395.48
2018,3,5,10,15,527.0,202.0,1.75,7.75,520.0,515.62,419.45
2018,3,5,10,30,495.0,226.0,1.7,8.1,540.0,542.88,439.43
2018,3,5,10,45,497.0,236.5,1.6,8.45,563.5,575.82,463.48
2018,3,5,11,0,499.0,247.0,1.5,8.8,587.0,607.5,485.87
2018,3,5,11,15,501.0,254.5,1.4,9.1,604.5,634.8,504.62
2018,3,5,11,30,503.0,262.0,1.3,9.4,622.0,660.58,521.86
2018,3,5,11,45,519.5,261.5,1.2,9.7,638.5,688.06,540.38
2018,3,5,12,0,536.0,261.0,1.1,10.0,655.0,714.35,557.63
2018,3,5,12,15,577.0,247.0,1.05,10.2,673.5,745.5,579.57
2018,3,5,12,30,618.0,233.0,1.0,10.4,692.0,777.6,601.77
2018,3,5,12,45,668.5,212.5,0.9,10.55,706.5,807.87,622.14
2018,3,5,13,0,719.0,192.0,0.8,10.7,721.0,835.76,639.75
2018,3,5,13,15,806.0,156.0,0.75,10.8,740.0,871.99,663.12
2018,3,5,13,30,893.0,120.0,0.7,10.9,759.0,908.2,686.1
2018,3,5,13,45,860.5,125.5,0.6,11.0,727.5,882.65,666.91
2018,3,5,14,0,828.0,131.0,0.5,11.1,696.0,854.17,646.82
2018,3,5,14,15,648.5,180.0,0.45,11.1,611.5,751.64,577.06
2018,3,5,14,30,469.0,229.0,0.4,11.1,527.0,645.16,499.72
2018,3,5,14,45,479.5,211.0,0.35,11.1,501.5,625.31,487.65
2018,3,5,15,0,490.0,193.0,0.3,11.1,476.0,603.0,472.51
2018,3,5,15,15,624.0,149.5,0.35,11.05,484.0,645.42,507.55
2018,3,5,15,30,758.0,106.0,0.4,11.0,492.0,673.79,531.17
2018,3,5,15,45,790.5,90.5,0.45,10.9,460.5,650.27,515.67
2018,3,5,16,0,823.0,75.0,0.5,10.8,429.0,624.6,498.48
2018,3,5,16,15,790.5,71.0,0.55,10.15,378.0,567.81,457.44
2018,3,5,16,30,758.0,67.0,0.6,9.5,327.0,511.46,415.17
2018,3,5,16,45,710.0,62.0,0.65,8.8,274.5,446.81,364.34
2018,3,5,17,0,662.0,57.0,0.7,8.1,222.0,387.53,315.19
2018,3,5,17,15,583.5,50.0,0.8,7.15,170.5,314.08,252.86
2018,3,5,17,30,505.0,43.0,0.9,6.2,119.0,247.42,193.62
2018,3,5,17,45,365.5,33.0,0.95,5.2,76.5,165.9,119.45
2018,3,5,18,0,226.0,23.0,1.0,4.2,34.0,90.3,0.0
2018,3,5,18,15,113.0,11.5,1.0,4.2,17.0,34.7,0.0
2018,3,5,18,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.05,-0.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.05,-0.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.95,-0.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.85,-0.2,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,6,6,45,1.5,3.0,1.25,1.15,3.0,2.95,0.0
2018,3,6,7,0,3.0,6.0,1.3,1.4,6.0,5.83,0.0
2018,3,6,7,15,1.5,12.5,1.3,1.75,12.5,12.05,4.86
2018,3,6,7,30,0.0,19.0,1.3,2.1,19.0,18.33,10.41
2018,3,6,7,45,0.0,30.0,1.3,2.5,30.0,28.95,20.05
2018,3,6,8,0,0.0,41.0,1.3,2.9,41.0,39.59,29.63
2018,3,6,8,15,0.0,65.0,1.35,3.2,65.0,62.7,50.08
2018,3,6,8,30,0.0,89.0,1.4,3.5,89.0,85.46,69.89
2018,3,6,8,45,0.0,75.5,1.4,3.85,75.5,72.97,58.71
2018,3,6,9,0,0.0,62.0,1.4,4.2,62.0,59.92,47.1
2018,3,6,9,15,0.0,82.0,1.4,4.4,82.0,79.31,63.76
2018,3,6,9,30,0.0,102.0,1.4,4.6,102.0,98.59,80.07
2018,3,6,9,45,0.0,107.5,1.45,4.8,107.5,103.96,84.33
2018,3,6,10,0,0.0,113.0,1.5,5.0,113.0,109.34,88.61
2018,3,6,10,15,0.0,100.0,1.5,5.1,100.0,96.79,77.71
2018,3,6,10,30,0.0,87.0,1.5,5.2,87.0,84.2,66.84
2018,3,6,10,45,3.5,133.5,1.55,5.3,136.0,131.8,107.01
2018,3,6,11,0,7.0,180.0,1.6,5.4,185.0,179.99,146.9
2018,3,6,11,15,4.0,163.0,1.55,5.4,166.0,161.45,131.13
2018,3,6,11,30,1.0,146.0,1.5,5.4,147.0,142.66,115.33
2018,3,6,11,45,0.5,123.0,1.5,5.45,123.5,119.79,96.18
2018,3,6,12,0,0.0,100.0,1.5,5.5,100.0,96.9,76.95
2018,3,6,12,15,0.0,96.0,1.35,5.4,96.0,93.0,73.7
2018,3,6,12,30,0.0,92.0,1.2,5.3,92.0,89.1,70.42
2018,3,6,12,45,0.0,102.5,1.1,5.25,102.5,99.38,79.1
2018,3,6,13,0,0.0,113.0,1.0,5.2,113.0,109.71,87.77
2018,3,6,13,15,0.0,90.5,0.9,5.1,90.5,87.64,69.25
2018,3,6,13,30,0.0,68.0,0.8,5.0,68.0,65.81,50.89
2018,3,6,13,45,0.0,59.0,0.65,4.95,59.0,57.09,43.55
2018,3,6,14,0,0.0,50.0,0.5,4.9,50.0,48.36,36.17
2018,3,6,14,15,0.0,58.0,0.45,4.85,58.0,56.1,42.91
2018,3,6,14,30,0.0,66.0,0.4,4.8,66.0,63.85,49.62
2018,3,6,14,45,0.0,54.5,0.35,4.7,54.5,52.7,40.15
2018,3,6,15,0,0.0,43.0,0.3,4.6,43.0,41.56,30.66
2018,3,6,15,15,0.0,45.0,0.3,4.6,45.0,43.49,32.45
2018,3,6,15,30,0.0,47.0,0.3,4.6,47.0,45.42,34.23
2018,3,6,15,45,0.0,44.0,0.3,4.55,44.0,42.51,31.8
2018,3,6,16,0,0.0,41.0,0.3,4.5,41.0,39.6,29.37
2018,3,6,16,15,0.0,35.5,0.35,4.4,35.5,34.28,24.78
2018,3,6,16,30,0.0,30.0,0.4,4.3,30.0,28.96,20.14
2018,3,6,16,45,0.0,23.5,0.45,4.2,23.5,22.67,14.59
2018,3,6,17,0,0.0,17.0,0.5,4.1,17.0,16.39,8.97
2018,3,6,17,15,0.0,12.5,0.5,3.9,12.5,12.05,5.04
2018,3,6,17,30,0.0,8.0,0.5,3.7,8.0,7.71,1.09
2018,3,6,17,45,1.5,6.0,0.55,3.55,6.0,6.25,0.0
2018,3,6,18,0,3.0,4.0,0.6,3.4,4.0,4.66,0.0
2018,3,6,18,15,1.5,2.0,0.6,3.4,2.0,2.28,0.0
2018,3,6,18,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,1.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.75,1.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,2.35,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,7,6,45,0.0,2.0,0.9,3.0,2.0,1.97,0.0
2018,3,7,7,0,0.0,4.0,1.0,3.2,4.0,3.85,0.0
2018,3,7,7,15,0.0,7.0,1.15,3.5,7.0,6.74,0.26
2018,3,7,7,30,0.0,10.0,1.3,3.8,10.0,9.64,2.77
2018,3,7,7,45,0.0,20.0,1.45,4.1,20.0,19.29,11.41
2018,3,7,8,0,0.0,30.0,1.6,4.4,30.0,28.95,20.05
2018,3,7,8,15,7.5,39.5,1.8,4.8,42.0,39.58,29.11
2018,3,7,8,30,15.0,49.0,2.0,5.2,54.0,51.25,39.08
2018,3,7,8,45,7.5,58.5,2.2,5.55,61.0,58.81,45.85
2018,3,7,9,0,0.0,68.0,2.4,5.9,68.0,65.73,51.83
2018,3,7,9,15,4.5,102.0,2.6,6.4,104.5,100.34,81.3
2018,3,7,9,30,9.0,136.0,2.8,6.9,141.0,135.37,110.66
2018,3,7,9,45,6.5,116.0,3.05,7.35,119.5,115.47,93.38
2018,3,7,10,0,4.0,96.0,3.3,7.8,98.0,95.12,75.82
2018,3,7,10,15,94.5,152.0,3.35,8.2,212.5,206.84,170.8
2018,3,7,10,30,185.0,208.0,3.4,8.6,327.0,327.28,270.24
2018,3,7,10,45,507.0,172.0,3.5,9.0,517.5,523.7,432.14
2018,3,7,11,0,829.0,136.0,3.6,9.4,708.0,735.28,598.34
2018,3,7,11,15,624.0,206.5,3.6,9.55,644.0,683.33,553.4
2018,3,7,11,30,419.0,277.0,3.6,9.7,580.0,614.52,496.3
2018,3,7,11,45,309.0,268.0,3.6,9.9,493.5,524.89,425.71
2018,3,7,12,0,199.0,259.0,3.6,10.1,407.0,433.92,352.44
2018,3,7,12,15,359.0,238.5,3.65,10.2,507.5,558.49,454.14
2018,3,7,12,30,519.0,218.0,3.7,10.3,608.0,679.76,549.81
2018,3,7,12,45,535.5,221.0,3.7,10.35,621.5,704.12,567.66
2018,3,7,13,0,552.0,224.0,3.7,10.4,635.0,726.64,584.7
2018,3,7,13,15,758.0,160.5,3.75,10.35,715.0,843.94,674.54
2018,3,7,13,30,964.0,97.0,3.8,10.3,795.0,945.5,748.17
2018,3,7,13,45,920.5,109.0,3.85,10.25,761.0,916.68,727.77
2018,3,7,14,0,877.0,121.0,3.9,10.2,727.0,890.26,710.13
2018,3,7,14,15,889.0,112.5,3.9,10.05,705.5,880.29,704.48
2018,3,7,14,30,901.0,104.0,3.9,9.9,684.0,866.44,695.97
2018,3,7,14,45,912.5,94.5,3.9,9.75,655.0,842.25,679.94
2018,3,7,15,0,924.0,85.0,3.9,9.6,626.0,819.14,664.77
2018,3,7,15,15,909.0,82.0,3.8,9.3,583.5,779.67,637.11
2018,3,7,15,30,894.0,79.0,3.7,9.0,541.0,737.99,607.61
2018,3,7,15,45,873.5,76.0,3.6,8.7,493.5,694.82,576.57
2018,3,7,16,0,853.0,73.0,3.5,8.4,446.0,645.97,539.44
2018,3,7,16,15,824.5,69.5,3.25,7.9,395.5,590.72,495.25
2018,3,7,16,30,796.0,66.0,3.0,7.4,345.0,535.48,449.73
2018,3,7,16,45,748.5,61.0,2.75,6.85,290.5,469.07,393.65
2018,3,7,17,0,701.0,56.0,2.5,6.3,236.0,405.18,337.71
2018,3,7,17,15,622.5,50.0,2.25,5.6,183.0,333.01,273.28
2018,3,7,17,30,544.0,44.0,2.0,4.9,130.0,265.06,210.77
2018,3,7,17,45,401.0,34.0,1.8,4.2,84.5,179.67,132.77
2018,3,7,18,0,258.0,24.0,1.6,3.5,39.0,101.95,13.61
2018,3,7,18,15,129.0,12.0,1.6,3.5,19.5,38.92,0.0
2018,3,7,18,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.05,-0.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,-1.35,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.85,-1.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.75,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,-3.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.15,-2.55,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.5,1.5,-1.05,5.5,5.41,0.0
2018,3,8,7,0,0.0,11.0,1.7,-0.3,11.0,10.61,0.0
2018,3,8,7,15,0.0,23.5,1.75,0.45,23.5,22.68,14.58
2018,3,8,7,30,0.0,36.0,1.8,1.2,36.0,34.77,24.96
2018,3,8,7,45,0.0,54.5,1.9,1.95,54.5,52.16,40.65
2018,3,8,8,0,0.0,73.0,2.0,2.7,73.0,69.64,56.19
2018,3,8,8,15,35.0,106.5,2.05,3.15,119.0,106.7,87.14
2018,3,8,8,30,70.0,140.0,2.1,3.6,165.0,149.02,122.55
2018,3,8,8,45,168.0,157.5,2.15,4.0,229.0,200.17,163.98
2018,3,8,9,0,266.0,175.0,2.2,4.4,293.0,262.58,215.66
2018,3,8,9,15,524.0,142.5,2.2,4.6,405.5,355.13,291.59
2018,3,8,9,30,782.0,110.0,2.2,4.8,518.0,472.94,388.49
2018,3,8,9,45,813.0,111.0,2.25,5.0,564.0,529.97,436.16
2018,3,8,10,0,844.0,112.0,2.3,5.2,610.0,587.07,483.04
2018,3,8,10,15,497.5,136.0,2.35,5.35,434.0,440.1,366.28
2018,3,8,10,30,151.0,160.0,2.4,5.5,258.0,258.17,214.8
2018,3,8,10,45,112.0,189.5,2.4,5.7,264.0,265.42,220.13
2018,3,8,11,0,73.0,219.0,2.4,5.9,270.0,268.35,221.0
2018,3,8,11,15,61.0,227.0,2.45,6.05,270.5,270.36,222.01
2018,3,8,11,30,49.0,235.0,2.5,6.2,271.0,271.52,222.3
2018,3,8,11,45,59.0,232.0,2.6,6.3,276.0,278.39,228.17
2018,3,8,12,0,69.0,229.0,2.7,6.4,281.0,285.46,234.23
2018,3,8,12,15,59.0,240.5,2.7,6.5,285.0,290.71,237.88
2018,3,8,12,30,49.0,252.0,2.7,6.6,289.0,295.56,241.23
2018,3,8,12,45,56.5,280.0,2.75,6.7,322.5,332.49,270.96
2018,3,8,13,0,64.0,308.0,2.8,6.8,356.0,369.89,300.72
2018,3,8,13,15,62.5,304.5,2.85,6.9,350.5,366.15,297.68
2018,3,8,13,30,61.0,301.0,2.9,7.0,345.0,362.17,294.68
2018,3,8,13,45,271.5,271.0,2.95,7.05,460.5,529.75,434.18
2018,3,8,14,0,482.0,241.0,3.0,7.1,576.0,685.07,558.32
2018,3,8,14,15,463.5,224.5,3.0,7.1,536.0,646.51,528.54
2018,3,8,14,30,445.0,208.0,3.0,7.1,496.0,606.48,498.75
2018,3,8,14,45,229.5,195.0,3.0,7.05,343.0,400.9,333.33
2018,3,8,15,0,14.0,182.0,3.0,7.0,190.0,191.45,156.75
2018,3,8,15,15,12.0,148.0,2.95,6.9,154.5,154.87,127.01
2018,3,8,15,30,10.0,114.0,2.9,6.8,119.0,118.58,96.71
2018,3,8,15,45,34.0,131.0,2.85,6.65,146.5,157.3,130.71
2018,3,8,16,0,58.0,148.0,2.8,6.5,174.0,191.56,160.55
2018,3,8,16,15,81.0,126.0,2.65,6.2,157.5,186.67,157.26
2018,3,8,16,30,104.0,104.0,2.5,5.9,141.0,172.43,145.73
2018,3,8,16,45,56.0,84.0,2.3,5.55,103.5,115.55,96.09
2018,3,8,17,0,8.0,64.0,2.1,5.2,66.0,66.46,52.87
2018,3,8,17,15,4.0,52.0,2.05,4.7,53.0,52.55,40.51
2018,3,8,17,30,0.0,40.0,2.0,4.2,40.0,39.04,28.3
2018,3,8,17,45,0.5,26.0,2.0,3.75,26.0,25.27,15.54
2018,3,8,18,0,1.0,12.0,2.0,3.3,12.0,11.84,0.0
2018,3,8,18,15,0.5,6.0,2.0,3.3,6.0,6.0,0.0
2018,3,8,18,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.75,-0.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.15,-1.9,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.05,-2.3,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.95,-3.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,-3.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,-3.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,9,6,45,143.5,13.5,1.55,-1.95,23.0,13.27,0.0
2018,3,9,7,0,287.0,27.0,1.7,-1.3,46.0,22.61,6.78
2018,3,9,7,15,424.5,36.5,1.9,-0.65,93.0,28.4,19.92
2018,3,9,7,30,562.0,46.0,2.1,0.0,140.0,49.84,28.02
2018,3,9,7,45,636.5,53.0,2.3,0.65,194.5,97.18,54.3
2018,3,9,8,0,711.0,60.0,2.5,1.3,249.0,155.11,98.87
2018,3,9,8,15,755.5,64.5,2.5,1.75,303.0,210.51,147.95
2018,3,9,8,30,800.0,69.0,2.5,2.2,357.0,270.34,203.14
2018,3,9,8,45,829.5,72.5,2.55,2.65,408.5,328.58,257.78
2018,3,9,9,0,859.0,76.0,2.6,3.1,460.0,388.85,313.22
2018,3,9,9,15,880.5,78.5,2.6,3.5,508.0,446.48,365.16
2018,3,9,9,30,902.0,81.0,2.6,3.9,556.0,505.31,416.4
2018,3,9,9,45,919.0,83.5,2.6,4.35,599.5,561.0,463.39
2018,3,9,10,0,936.0,86.0,2.6,4.8,643.0,616.1,508.37
2018,3,9,10,15,947.5,87.0,2.6,5.15,679.0,665.49,547.75
2018,3,9,10,30,959.0,88.0,2.6,5.5,715.0,713.23,584.77
2018,3,9,10,45,967.0,89.5,2.55,5.9,744.5,757.19,616.44
2018,3,9,11,0,975.0,91.0,2.5,6.3,774.0,798.77,644.78
2018,3,9,11,15,980.0,92.0,2.55,6.65,795.0,834.97,669.71
2018,3,9,11,30,985.0,93.0,2.6,7.0,816.0,868.19,692.37
2018,3,9,11,45,987.0,93.5,2.6,7.35,828.0,895.33,710.16
2018,3,9,12,0,989.0,94.0,2.6,7.7,840.0,919.03,725.51
2018,3,9,12,15,918.5,122.0,2.6,7.95,817.5,907.01,715.85
2018,3,9,12,30,848.0,150.0,2.6,8.2,795.0,894.02,706.01
2018,3,9,12,45,859.5,145.0,2.65,8.45,795.5,908.45,716.28
2018,3,9,13,0,871.0,140.0,2.7,8.7,796.0,919.63,724.08
2018,3,9,13,15,922.5,116.5,2.75,8.85,801.5,937.4,736.98
2018,3,9,13,30,974.0,93.0,2.8,9.0,807.0,956.08,750.58
2018,3,9,13,45,967.5,92.0,2.85,9.15,784.5,944.61,743.06
2018,3,9,14,0,961.0,91.0,2.9,9.3,762.0,929.5,733.37
2018,3,9,14,15,951.0,90.0,2.85,9.35,732.5,907.92,718.64
2018,3,9,14,30,941.0,89.0,2.8,9.4,703.0,883.05,701.69
2018,3,9,14,45,926.5,87.5,2.8,9.45,665.0,850.9,679.88
2018,3,9,15,0,912.0,86.0,2.8,9.5,627.0,816.06,656.06
2018,3,9,15,15,895.0,83.5,2.75,9.4,584.0,775.77,628.05
2018,3,9,15,30,878.0,81.0,2.7,9.3,541.0,737.86,601.6
2018,3,9,15,45,852.0,79.0,2.6,9.2,492.5,687.96,565.42
2018,3,9,16,0,826.0,77.0,2.5,9.1,444.0,637.23,527.0
2018,3,9,16,15,792.0,73.0,2.2,8.45,392.0,578.84,480.87
2018,3,9,16,30,758.0,69.0,1.9,7.8,340.0,521.02,433.87
2018,3,9,16,45,709.0,64.5,1.6,7.1,286.5,455.74,379.4
2018,3,9,17,0,660.0,60.0,1.3,6.4,233.0,395.89,327.48
2018,3,9,17,15,580.0,53.0,1.25,5.5,180.5,320.97,262.65
2018,3,9,17,30,500.0,46.0,1.2,4.6,128.0,253.02,201.67
2018,3,9,17,45,345.0,35.5,1.15,3.65,82.5,164.86,123.62
2018,3,9,18,0,190.0,25.0,1.1,2.7,37.0,88.03,30.19
2018,3,9,18,15,95.0,12.5,1.1,2.7,18.5,32.58,0.0
2018,3,9,18,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.95,1.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,1.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.75,1.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,0.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,0.8,1.1,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.8,1.4,1.0,0.0,0.0
2018,3,10,6,45,4.0,11.5,0.8,1.7,11.5,11.3,0.0
2018,3,10,7,0,4.0,22.0,0.8,2.0,22.0,20.94,7.87
2018,3,10,7,15,3.0,39.0,0.85,2.3,39.0,36.47,27.07
2018,3,10,7,30,2.0,56.0,0.9,2.6,56.0,52.36,40.26
2018,3,10,7,45,7.0,70.5,0.95,2.95,72.0,67.07,53.36
2018,3,10,8,0,12.0,85.0,1.0,3.3,88.0,82.33,66.64
2018,3,10,8,15,18.0,95.5,1.0,3.85,101.5,94.71,77.11
2018,3,10,8,30,24.0,106.0,1.0,4.4,115.0,107.04,87.43
2018,3,10,8,45,38.5,134.5,0.95,4.9,151.0,140.13,115.19
2018,3,10,9,0,53.0,163.0,0.9,5.4,187.0,175.09,144.1
2018,3,10,9,15,28.5,156.5,0.95,6.2,169.5,162.44,133.13
2018,3,10,9,30,4.0,150.0,1.0,7.0,152.0,146.53,119.28
2018,3,10,9,45,3.0,139.5,1.05,7.75,141.0,136.36,110.26
2018,3,10,10,0,2.0,129.0,1.1,8.5,130.0,125.94,101.07
2018,3,10,10,15,1.5,112.5,1.15,9.15,113.5,109.82,87.25
2018,3,10,10,30,1.0,96.0,1.2,9.8,97.0,93.59,73.4
2018,3,10,10,45,2.5,122.5,1.25,10.45,124.5,120.44,95.38
2018,3,10,11,0,4.0,149.0,1.3,11.1,152.0,147.53,117.15
2018,3,10,11,15,7.5,168.5,1.4,11.6,174.0,169.51,134.67
2018,3,10,11,30,11.0,188.0,1.5,12.1,196.0,191.79,152.3
2018,3,10,11,45,6.5,173.5,1.65,12.6,178.5,174.27,137.73
2018,3,10,12,0,2.0,159.0,1.8,13.1,161.0,156.49,123.03
2018,3,10,12,15,4.5,173.5,1.9,13.4,177.0,173.08,136.36
2018,3,10,12,30,7.0,188.0,2.0,13.7,193.0,189.83,149.69
2018,3,10,12,45,15.0,230.0,2.1,13.95,241.0,239.13,188.96
2018,3,10,13,0,23.0,272.0,2.2,14.2,289.0,289.16,228.21
2018,3,10,13,15,52.5,292.0,2.25,14.35,330.5,344.18,271.85
2018,3,10,13,30,82.0,312.0,2.3,14.5,372.0,392.46,309.81
2018,3,10,13,45,75.5,305.0,2.35,14.6,359.0,380.07,300.15
2018,3,10,14,0,69.0,298.0,2.4,14.7,346.0,367.49,290.64
2018,3,10,14,15,68.0,270.5,2.4,14.65,316.5,337.08,267.76
2018,3,10,14,30,67.0,243.0,2.4,14.6,287.0,306.34,244.49
2018,3,10,14,45,173.5,251.0,2.35,14.5,356.5,409.94,329.13
2018,3,10,15,0,280.0,259.0,2.3,14.4,426.0,508.81,407.32
2018,3,10,15,15,331.0,232.0,2.15,14.15,416.0,510.8,410.32
2018,3,10,15,30,382.0,205.0,2.0,13.9,406.0,508.42,410.38
2018,3,10,15,45,312.5,195.5,1.8,13.6,350.5,437.79,355.06
2018,3,10,16,0,243.0,186.0,1.6,13.3,295.0,371.27,302.41
2018,3,10,16,15,180.0,167.5,1.45,12.75,243.0,295.72,242.26
2018,3,10,16,30,117.0,149.0,1.3,12.2,191.0,232.75,190.92
2018,3,10,16,45,64.5,117.5,1.1,11.6,140.0,158.81,129.72
2018,3,10,17,0,12.0,86.0,0.9,11.0,89.0,92.3,73.55
2018,3,10,17,15,6.0,64.5,0.9,10.7,66.0,67.04,51.92
2018,3,10,17,30,0.0,43.0,0.9,10.4,43.0,42.18,30.33
2018,3,10,17,45,0.0,30.0,0.9,10.1,30.0,29.26,18.6
2018,3,10,18,0,0.0,17.0,0.9,9.8,17.0,16.41,2.73
2018,3,10,18,15,0.0,8.5,0.9,9.8,8.5,8.36,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.5,2.15,5.35,0.5,0.0,0.0
2018,3,11,6,30,0.0,1.0,2.2,5.3,1.0,0.0,0.0
2018,3,11,6,45,0.0,5.5,2.3,5.3,5.5,5.41,0.0
2018,3,11,7,0,0.0,10.0,2.4,5.3,10.0,9.64,1.17
2018,3,11,7,15,0.0,16.5,2.4,5.35,16.5,15.91,8.54
2018,3,11,7,30,0.0,23.0,2.4,5.4,23.0,22.19,13.71
2018,3,11,7,45,0.0,33.0,2.4,5.4,33.0,31.85,22.41
2018,3,11,8,0,0.0,43.0,2.4,5.4,43.0,41.52,31.04
2018,3,11,8,15,0.0,51.5,2.45,5.5,51.5,49.75,38.25
2018,3,11,8,30,0.0,60.0,2.5,5.6,60.0,57.98,45.36
2018,3,11,8,45,0.0,56.5,2.55,5.65,56.5,54.59,42.26
2018,3,11,9,0,0.0,53.0,2.6,5.7,53.0,51.21,39.17
2018,3,11,9,15,0.0,70.5,2.65,5.8,70.5,68.17,53.7
2018,3,11,9,30,0.0,88.0,2.7,5.9,88.0,85.14,68.08
2018,3,11,9,45,0.0,113.5,2.7,5.95,113.5,109.75,88.84
2018,3,11,10,0,0.0,139.0,2.7,6.0,139.0,134.47,109.44
2018,3,11,10,15,0.0,142.0,2.65,6.1,142.0,137.5,111.65
2018,3,11,10,30,0.0,145.0,2.6,6.2,145.0,140.53,113.91
2018,3,11,10,45,0.0,138.5,2.6,6.25,138.5,134.3,108.47
2018,3,11,11,0,0.0,132.0,2.6,6.3,132.0,128.03,103.07
2018,3,11,11,15,0.0,126.0,2.55,6.35,126.0,122.23,98.07
2018,3,11,11,30,0.0,120.0,2.5,6.4,120.0,116.41,93.1
2018,3,11,11,45,0.0,118.0,2.5,6.45,118.0,114.49,91.41
2018,3,11,12,0,0.0,116.0,2.5,6.5,116.0,112.57,89.74
2018,3,11,12,15,0.0,109.5,2.5,6.5,109.5,106.23,84.41
2018,3,11,12,30,0.0,103.0,2.5,6.5,103.0,99.88,79.09
2018,3,11,12,45,0.0,115.0,2.45,6.55,115.0,111.66,88.96
2018,3,11,13,0,0.0,127.0,2.4,6.6,127.0,123.5,98.84
2018,3,11,13,15,0.0,117.0,2.4,6.6,117.0,113.67,90.66
2018,3,11,13,30,0.0,107.0,2.4,6.6,107.0,103.82,82.51
2018,3,11,13,45,0.0,97.0,2.35,6.6,97.0,93.98,74.33
2018,3,11,14,0,0.0,87.0,2.3,6.6,87.0,84.23,66.21
2018,3,11,14,15,0.0,77.5,2.3,6.55,77.5,75.01,58.53
2018,3,11,14,30,0.0,68.0,2.3,6.5,68.0,65.79,50.82
2018,3,11,14,45,0.0,66.0,2.25,6.45,66.0,63.84,49.29
2018,3,11,15,0,0.0,64.0,2.2,6.4,64.0,61.9,47.75
2018,3,11,15,15,0.0,61.0,2.1,6.3,61.0,58.98,45.4
2018,3,11,15,30,0.0,58.0,2.0,6.2,58.0,56.07,43.05
2018,3,11,15,45,0.0,49.5,1.9,6.1,49.5,47.83,36.07
2018,3,11,16,0,0.0,41.0,1.8,6.0,41.0,39.6,29.05
2018,3,11,16,15,0.0,32.5,1.8,5.9,32.5,31.38,21.96
2018,3,11,16,30,0.0,24.0,1.8,5.8,24.0,23.16,14.81
2018,3,11,16,45,0.0,20.5,1.75,5.7,20.5,19.78,11.86
2018,3,11,17,0,0.0,17.0,1.7,5.6,17.0,16.39,8.87
2018,3,11,17,15,0.0,14.5,1.7,5.5,14.5,13.98,6.68
2018,3,11,17,30,0.0,12.0,1.7,5.4,12.0,11.57,4.44
2018,3,11,17,45,0.5,9.5,1.7,5.35,9.5,9.32,2.23
2018,3,11,18,0,1.0,7.0,1.7,5.3,7.0,7.02,0.0
2018,3,11,18,15,1.0,4.0,1.7,5.3,4.0,4.15,0.0
2018,3,11,18,30,1.0,1.0,1.7,5.3,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,1.75,5.15,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,2.55,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.2,1.75,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.2,1.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.2,1.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.25,1.2,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,1.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.35,1.05,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,2.65,1.0,2.0,1.97,0.0
2018,3,12,7,0,0.0,4.0,2.7,1.0,4.0,3.85,0.0
2018,3,12,7,15,0.0,6.0,2.75,1.0,6.0,5.78,0.0
2018,3,12,7,30,0.0,8.0,2.8,1.0,8.0,7.71,1.19
2018,3,12,7,45,0.0,10.0,2.85,1.0,10.0,9.64,2.99
2018,3,12,8,0,0.0,12.0,2.9,1.0,12.0,11.57,4.75
2018,3,12,8,15,0.0,14.0,2.95,1.05,14.0,13.5,6.49
2018,3,12,8,30,0.0,16.0,3.0,1.1,16.0,15.44,8.2
2018,3,12,8,45,0.0,21.5,3.05,1.15,21.5,20.75,12.91
2018,3,12,9,0,0.0,27.0,3.1,1.2,27.0,26.07,17.58
2018,3,12,9,15,0.0,31.5,3.15,1.25,31.5,30.42,21.36
2018,3,12,9,30,0.0,36.0,3.2,1.3,36.0,34.78,25.12
2018,3,12,9,45,0.0,43.5,3.25,1.35,43.5,42.04,31.42
2018,3,12,10,0,0.0,51.0,3.3,1.4,51.0,49.31,37.67
2018,3,12,10,15,0.0,57.5,3.3,1.45,57.5,55.61,43.06
2018,3,12,10,30,0.0,64.0,3.3,1.5,64.0,61.92,48.43
2018,3,12,10,45,0.0,71.0,3.35,1.55,71.0,68.71,54.21
2018,3,12,11,0,0.0,78.0,3.4,1.6,78.0,75.51,59.97
2018,3,12,11,15,0.0,69.0,3.4,1.65,69.0,66.79,52.36
2018,3,12,11,30,0.0,60.0,3.4,1.7,60.0,58.07,44.79
2018,3,12,11,45,0.0,66.5,3.4,1.75,66.5,64.38,50.18
2018,3,12,12,0,0.0,73.0,3.4,1.8,73.0,70.68,55.56
2018,3,12,12,15,0.0,81.0,3.45,1.85,81.0,78.44,62.19
2018,3,12,12,30,0.0,89.0,3.5,1.9,89.0,86.21,68.82
2018,3,12,12,45,0.0,88.0,3.5,1.95,88.0,85.23,67.98
2018,3,12,13,0,0.0,87.0,3.5,2.0,87.0,84.26,67.15
2018,3,12,13,15,0.0,81.0,3.45,2.05,81.0,78.44,62.19
2018,3,12,13,30,0.0,75.0,3.4,2.1,75.0,72.61,57.23
2018,3,12,13,45,0.0,70.5,3.4,2.15,70.5,68.24,53.53
2018,3,12,14,0,0.0,66.0,3.4,2.2,66.0,63.87,49.82
2018,3,12,14,15,0.0,64.0,3.3,2.25,64.0,61.93,48.22
2018,3,12,14,30,0.0,62.0,3.2,2.3,62.0,59.98,46.62
2018,3,12,14,45,0.0,57.5,3.1,2.3,57.5,55.61,42.93
2018,3,12,15,0,0.0,53.0,3.0,2.3,53.0,51.24,39.24
2018,3,12,15,15,0.0,49.0,2.85,2.35,49.0,47.36,35.95
2018,3,12,15,30,0.0,45.0,2.7,2.4,45.0,43.49,32.66
2018,3,12,15,45,0.0,42.5,2.55,2.4,42.5,41.06,30.64
2018,3,12,16,0,0.0,40.0,2.4,2.4,40.0,38.64,28.62
2018,3,12,16,15,0.0,29.5,2.2,2.35,29.5,28.48,19.72
2018,3,12,16,30,0.0,19.0,2.0,2.3,19.0,18.33,10.74
2018,3,12,16,45,0.0,15.0,1.8,2.3,15.0,14.47,7.32
2018,3,12,17,0,0.0,11.0,1.6,2.3,11.0,10.61,3.85
2018,3,12,17,15,0.0,9.5,1.5,2.0,9.5,9.16,2.53
2018,3,12,17,30,0.0,8.0,1.4,1.7,8.0,7.71,1.17
2018,3,12,17,45,2.0,6.0,1.3,1.4,6.0,6.48,0.0
2018,3,12,18,0,4.0,4.0,1.2,1.1,4.0,4.97,0.0
2018,3,12,18,15,4.0,2.0,1.2,1.1,2.0,2.84,0.0
2018,3,12,18,30,4.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,12,18,45,2.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.75,0.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.9,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.9,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.9,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.85,-0.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.8,-0.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.7,-1.15,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,-1.2,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.8,-1.25,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.75,-1.4,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.65,-1.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.55,-1.85,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.5,-2.25,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,3,13,6,15,20.5,3.0,1.6,-1.85,2.5,0.0,0.0
2018,3,13,6,30,41.0,6.0,1.7,-1.2,5.0,0.0,0.0
2018,3,13,6,45,192.0,20.5,1.85,-0.6,34.5,20.15,0.0
2018,3,13,7,0,343.0,35.0,2.0,0.0,64.0,29.56,18.25
2018,3,13,7,15,440.5,46.5,2.15,0.55,111.0,36.84,27.95
2018,3,13,7,30,538.0,58.0,2.3,1.1,158.0,68.98,40.77
2018,3,13,7,45,517.0,74.0,2.5,1.7,195.0,115.05,73.5
2018,3,13,8,0,496.0,90.0,2.7,2.3,232.0,157.49,110.72
2018,3,13,8,15,648.5,90.0,2.75,2.65,313.0,221.52,162.6
2018,3,13,8,30,801.0,90.0,2.8,3.0,394.0,301.52,230.76
2018,3,13,8,45,828.0,95.5,2.85,3.35,447.0,361.73,286.59
2018,3,13,9,0,855.0,101.0,2.9,3.7,500.0,425.21,344.04
2018,3,13,9,15,874.5,106.0,2.9,4.05,549.5,484.65,396.67
2018,3,13,9,30,894.0,111.0,2.9,4.4,599.0,544.44,447.88
2018,3,13,9,45,794.5,137.0,2.9,4.75,594.5,560.74,462.77
2018,3,13,10,0,695.0,163.0,2.9,5.1,590.0,567.01,468.35
2018,3,13,10,15,801.0,150.5,2.9,5.4,669.0,652.77,536.92
2018,3,13,10,30,907.0,138.0,2.9,5.7,748.0,744.66,608.0
2018,3,13,10,45,802.5,172.5,2.9,6.0,728.5,742.44,603.94
2018,3,13,11,0,698.0,207.0,2.9,6.3,709.0,729.99,592.38
2018,3,13,11,15,628.0,233.0,2.95,6.5,694.0,726.37,588.25
2018,3,13,11,30,558.0,259.0,3.0,6.7,679.0,715.54,578.4
2018,3,13,11,45,657.5,233.0,3.0,6.95,735.0,788.37,634.53
2018,3,13,12,0,757.0,207.0,3.0,7.2,791.0,861.6,688.84
2018,3,13,12,15,836.5,179.5,3.0,7.3,828.0,913.08,724.93
2018,3,13,12,30,916.0,152.0,3.0,7.4,865.0,966.78,762.39
2018,3,13,12,45,927.0,149.5,3.05,7.55,867.5,984.02,774.14
2018,3,13,13,0,938.0,147.0,3.1,7.7,870.0,997.76,783.92
2018,3,13,13,15,942.5,146.0,3.1,7.75,862.0,1003.67,788.22
2018,3,13,13,30,947.0,145.0,3.1,7.8,854.0,1005.83,790.14
2018,3,13,13,45,922.0,136.0,3.1,7.85,811.0,969.65,765.2
2018,3,13,14,0,897.0,127.0,3.1,7.9,768.0,930.1,738.13
2018,3,13,14,15,897.5,127.5,3.05,7.85,747.5,919.77,731.89
2018,3,13,14,30,898.0,128.0,3.0,7.8,727.0,905.96,723.01
2018,3,13,14,45,873.5,128.5,3.0,7.8,686.0,868.23,697.12
2018,3,13,15,0,849.0,129.0,3.0,7.8,645.0,828.34,669.64
2018,3,13,15,15,829.5,125.5,2.9,7.6,601.5,789.62,642.65
2018,3,13,15,30,810.0,122.0,2.8,7.4,558.0,745.8,611.57
2018,3,13,15,45,799.5,116.0,2.7,7.25,515.0,704.04,580.94
2018,3,13,16,0,789.0,110.0,2.6,7.1,472.0,660.46,547.59
2018,3,13,16,15,661.0,113.0,2.3,6.65,393.0,552.07,461.16
2018,3,13,16,30,533.0,116.0,2.0,6.2,314.0,449.96,378.06
2018,3,13,16,45,416.5,105.0,1.7,5.8,245.5,351.58,296.22
2018,3,13,17,0,300.0,94.0,1.4,5.4,177.0,263.2,220.98
2018,3,13,17,15,257.0,78.0,1.3,4.6,138.5,205.4,170.81
2018,3,13,17,30,214.0,62.0,1.2,3.8,100.0,158.63,128.69
2018,3,13,17,45,183.5,46.0,1.05,3.05,70.5,125.79,97.18
2018,3,13,18,0,153.0,30.0,0.9,2.3,41.0,87.4,49.92
2018,3,13,18,15,83.5,16.0,0.9,2.3,21.5,34.11,0.0
2018,3,13,18,30,14.0,2.0,0.9,2.3,2.0,0.0,0.0
2018,3,13,18,45,7.0,1.0,0.85,1.85,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.85,0.45,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.05,0.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.05,-2.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,14,6,15,7.5,2.0,1.25,-2.3,2.0,0.0,0.0
2018,3,14,6,30,15.0,4.0,1.4,-1.9,4.0,0.0,0.0
2018,3,14,6,45,53.0,18.5,1.55,-1.5,22.5,18.18,0.0
2018,3,14,7,0,91.0,33.0,1.7,-1.1,41.0,27.28,17.24
2018,3,14,7,15,159.5,49.5,1.95,-0.65,75.5,40.2,31.27
2018,3,14,7,30,228.0,66.0,2.2,-0.2,110.0,65.88,46.28
2018,3,14,7,45,422.0,71.5,2.45,0.3,183.0,104.27,68.4
2018,3,14,8,0,616.0,77.0,2.7,0.8,256.0,167.55,114.85
2018,3,14,8,15,704.0,77.5,2.85,1.15,319.5,224.54,164.31
2018,3,14,8,30,792.0,78.0,3.0,1.5,383.0,292.66,225.44
2018,3,14,8,45,825.5,81.0,3.15,1.85,436.5,351.9,280.93
2018,3,14,9,0,859.0,84.0,3.3,2.2,490.0,413.61,337.59
2018,3,14,9,15,881.5,86.5,3.35,2.35,538.5,472.1,390.5
2018,3,14,9,30,904.0,89.0,3.4,2.5,587.0,531.19,442.39
2018,3,14,9,45,871.5,103.5,3.5,2.7,612.5,572.91,478.68
2018,3,14,10,0,839.0,118.0,3.6,2.9,638.0,609.63,509.67
2018,3,14,10,15,601.0,189.5,3.6,3.0,572.5,568.95,475.29
2018,3,14,10,30,363.0,261.0,3.6,3.1,507.0,502.96,419.07
2018,3,14,10,45,461.0,243.0,3.65,3.2,568.0,573.34,477.5
2018,3,14,11,0,559.0,225.0,3.7,3.3,629.0,646.1,536.41
2018,3,14,11,15,649.0,205.0,3.75,3.4,686.5,716.93,592.84
2018,3,14,11,30,739.0,185.0,3.8,3.5,744.0,788.82,649.17
2018,3,14,11,45,860.5,146.5,3.8,3.6,807.0,867.15,706.91
2018,3,14,12,0,982.0,108.0,3.8,3.7,870.0,945.13,763.28
2018,3,14,12,15,890.0,142.5,3.85,3.8,835.5,923.89,746.87
2018,3,14,12,30,798.0,177.0,3.9,3.9,801.0,895.76,726.27
2018,3,14,12,45,749.5,193.5,3.9,3.95,777.0,879.73,714.57
2018,3,14,13,0,701.0,210.0,3.9,4.0,753.0,859.93,700.07
2018,3,14,13,15,810.5,167.0,3.9,4.15,785.0,911.02,738.15
2018,3,14,13,30,920.0,124.0,3.9,4.3,817.0,956.75,771.47
2018,3,14,13,45,884.5,132.5,3.85,4.4,784.0,935.48,755.68
2018,3,14,14,0,849.0,141.0,3.8,4.5,751.0,905.89,734.41
2018,3,14,14,15,837.0,139.0,3.8,4.45,721.0,882.7,718.64
2018,3,14,14,30,825.0,137.0,3.8,4.4,691.0,856.63,700.68
2018,3,14,14,45,876.0,114.0,3.8,4.4,674.5,856.76,702.34
2018,3,14,15,0,927.0,91.0,3.8,4.4,658.0,845.8,695.62
2018,3,14,15,15,910.5,89.0,3.75,4.2,614.5,805.5,667.01
2018,3,14,15,30,894.0,87.0,3.7,4.0,571.0,767.58,640.17
2018,3,14,15,45,870.5,84.5,3.65,3.85,522.0,717.66,603.52
2018,3,14,16,0,847.0,82.0,3.6,3.7,473.0,666.68,564.89
2018,3,14,16,15,816.5,77.5,3.4,3.35,420.0,608.35,517.9
2018,3,14,16,30,786.0,73.0,3.2,3.0,367.0,550.27,469.79
2018,3,14,16,45,698.0,73.0,3.0,2.65,305.0,469.59,401.27
2018,3,14,17,0,610.0,73.0,2.8,2.3,243.0,393.09,334.57
2018,3,14,17,15,568.0,62.0,2.5,1.65,194.5,331.57,278.89
2018,3,14,17,30,526.0,51.0,2.2,1.0,146.0,273.29,224.02
2018,3,14,17,45,409.0,40.5,1.9,0.3,99.5,194.39,151.64
2018,3,14,18,0,292.0,30.0,1.6,-0.4,53.0,125.31,76.57
2018,3,14,18,15,156.0,17.0,1.6,-0.4,28.0,51.32,0.0
2018,3,14,18,30,20.0,4.0,1.6,-0.4,3.0,0.0,0.0
2018,3,14,18,45,10.0,2.0,1.55,-0.95,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.45,-1.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.35,-2.1,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
