Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,8,15,532.0,148.5,2.95,18.7,404.0,313.95,239.0
2018,4,14,8,30,501.0,170.0,3.0,19.3,435.0,352.92,272.66
2018,4,14,8,45,495.5,189.5,3.05,19.85,472.0,397.65,309.21
2018,4,14,9,0,490.0,209.0,3.1,20.4,509.0,441.23,343.64
2018,4,14,9,15,470.5,233.5,3.15,20.9,538.5,480.54,373.68
2018,4,14,9,30,451.0,258.0,3.2,21.4,568.0,517.25,400.77
2018,4,14,9,45,443.0,277.5,3.25,21.9,596.0,554.08,427.35
2018,4,14,10,0,435.0,297.0,3.3,22.4,624.0,589.33,452.13
2018,4,14,10,15,456.5,304.0,3.4,22.8,660.0,632.57,483.18
2018,4,14,10,30,478.0,311.0,3.5,23.2,696.0,676.31,514.08
2018,4,14,10,45,505.5,309.0,3.55,23.55,727.0,716.34,542.19
2018,4,14,11,0,533.0,307.0,3.6,23.9,758.0,756.58,570.11
2018,4,14,11,15,610.5,270.0,3.65,24.05,797.0,805.87,606.23
2018,4,14,11,30,688.0,233.0,3.7,24.2,836.0,856.46,642.83
2018,4,14,11,45,499.0,293.5,3.75,24.4,733.0,761.15,571.66
2018,4,14,12,0,310.0,354.0,3.8,24.6,630.0,652.86,490.56
2018,4,14,12,15,266.0,357.0,3.75,24.65,594.0,621.26,467.32
2018,4,14,12,30,222.0,360.0,3.7,24.7,558.0,587.47,441.96
2018,4,14,12,45,288.0,345.5,3.7,24.75,600.5,639.71,481.51
2018,4,14,13,0,354.0,331.0,3.7,24.8,643.0,698.71,524.79
2018,4,14,13,15,454.0,309.5,3.65,24.8,702.5,774.87,580.4
2018,4,14,13,30,554.0,288.0,3.6,24.8,762.0,848.31,633.06
2018,4,14,13,45,446.0,328.0,3.55,24.8,703.5,784.26,585.55
2018,4,14,14,0,338.0,368.0,3.5,24.8,645.0,713.37,533.74
2018,4,14,14,15,389.0,319.5,3.4,24.75,627.0,704.71,530.82
2018,4,14,14,30,440.0,271.0,3.3,24.7,609.0,701.38,531.03
2018,4,14,14,45,422.0,267.0,3.25,24.6,578.5,671.94,510.62
2018,4,14,15,0,404.0,263.0,3.2,24.5,548.0,641.75,489.68
2018,4,14,15,15,395.0,246.5,3.05,24.35,511.5,605.16,464.24
2018,4,14,15,30,386.0,230.0,2.9,24.2,475.0,567.66,437.89
2018,4,14,15,45,492.0,188.5,2.75,24.05,476.0,589.57,457.27
2018,4,14,16,0,598.0,147.0,2.6,23.9,477.0,605.2,471.1
2018,4,14,16,15,621.5,128.5,2.4,23.55,443.0,576.02,450.35
2018,4,14,16,30,645.0,110.0,2.2,23.2,409.0,542.98,426.33
2018,4,14,16,45,606.0,102.5,2.0,22.85,356.5,481.48,379.46
2018,4,14,17,0,567.0,95.0,1.8,22.5,304.0,422.27,333.25
2018,4,14,17,15,525.0,83.0,1.65,21.85,252.5,359.42,283.41
2018,4,14,17,30,483.0,71.0,1.5,21.2,201.0,299.95,234.59
2018,4,14,17,45,432.5,59.5,1.35,20.55,156.5,241.52,185.18
2018,4,14,18,0,382.0,48.0,1.2,19.9,112.0,188.1,138.71
2018,4,14,18,15,273.5,36.5,1.2,19.9,74.0,123.7,84.2
2018,4,14,18,30,165.0,25.0,1.2,19.9,36.0,69.05,22.66
2018,4,14,18,45,82.5,12.5,1.15,19.1,18.0,25.32,0.0
2018,4,14,19,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,4,15,5,45,3.5,4.5,1.7,16.95,4.5,0.0,0.0
2018,4,15,6,0,7.0,9.0,1.7,17.1,9.0,8.85,0.0
2018,4,15,6,15,9.5,18.0,1.8,17.4,19.0,17.51,8.14
2018,4,15,6,30,12.0,27.0,1.9,17.7,29.0,26.15,16.9
2018,4,15,6,45,6.0,37.0,1.95,18.0,38.0,35.73,25.68
2018,4,15,7,0,0.0,47.0,2.0,18.3,47.0,45.4,32.55
2018,4,15,7,15,46.0,86.0,2.15,18.65,102.0,84.74,63.42
2018,4,15,7,30,92.0,125.0,2.3,19.0,157.0,127.47,96.51
2018,4,15,7,45,70.5,133.5,2.4,19.3,160.5,139.82,107.53
2018,4,15,8,0,49.0,142.0,2.5,19.6,164.0,146.84,113.92
2018,4,15,8,15,27.5,141.5,2.6,20.05,154.0,143.04,111.1
2018,4,15,8,30,6.0,141.0,2.7,20.5,144.0,137.53,106.51
2018,4,15,8,45,52.0,197.0,2.8,20.9,228.5,209.98,163.57
2018,4,15,9,0,98.0,253.0,2.9,21.3,313.0,288.68,224.45
2018,4,15,9,15,123.0,288.5,2.9,21.7,369.5,341.48,264.32
2018,4,15,9,30,148.0,324.0,2.9,22.1,426.0,397.81,306.26
2018,4,15,9,45,114.5,334.5,2.95,22.45,416.0,395.31,302.99
2018,4,15,10,0,81.0,345.0,3.0,22.8,406.0,388.64,296.62
2018,4,15,10,15,126.5,365.5,3.05,22.95,465.5,448.18,341.33
2018,4,15,10,30,172.0,386.0,3.1,23.1,525.0,510.32,387.11
2018,4,15,10,45,163.0,393.5,3.15,23.3,528.5,518.94,392.34
2018,4,15,11,0,154.0,401.0,3.2,23.5,532.0,526.46,397.02
2018,4,15,11,15,116.5,407.0,3.3,23.55,507.0,506.77,381.51
2018,4,15,11,30,79.0,413.0,3.4,23.6,482.0,480.18,361.0
2018,4,15,11,45,85.0,422.0,3.5,23.65,497.0,498.22,374.32
2018,4,15,12,0,91.0,431.0,3.6,23.7,512.0,516.28,387.45
2018,4,15,12,15,83.0,416.0,3.65,23.75,490.0,496.37,372.86
2018,4,15,12,30,75.0,401.0,3.7,23.8,468.0,475.71,357.87
2018,4,15,12,45,48.5,356.5,3.8,23.85,399.5,406.07,306.45
2018,4,15,13,0,22.0,312.0,3.9,23.9,331.0,328.72,248.58
2018,4,15,13,15,22.0,296.0,3.9,23.85,315.0,319.95,242.47
2018,4,15,13,30,22.0,280.0,3.9,23.8,299.0,304.02,230.82
2018,4,15,13,45,14.0,225.0,3.9,23.75,237.0,234.31,178.04
2018,4,15,14,0,6.0,170.0,3.9,23.7,175.0,171.8,130.01
2018,4,15,14,15,9.0,199.5,3.9,23.6,206.5,204.08,155.42
2018,4,15,14,30,12.0,229.0,3.9,23.5,238.0,236.64,180.83
2018,4,15,14,45,6.0,167.5,3.9,23.4,172.0,169.26,128.81
2018,4,15,15,0,0.0,106.0,3.9,23.3,106.0,102.84,76.71
2018,4,15,15,15,0.0,98.5,3.85,23.1,98.5,95.44,71.14
2018,4,15,15,30,0.0,91.0,3.8,22.9,91.0,88.08,65.51
2018,4,15,15,45,0.0,63.5,3.8,22.7,63.5,61.41,44.29
2018,4,15,16,0,0.0,36.0,3.8,22.5,36.0,34.78,22.83
2018,4,15,16,15,0.0,29.0,3.8,22.2,29.0,28.01,17.4
2018,4,15,16,30,0.0,22.0,3.8,21.9,22.0,21.24,11.92
2018,4,15,16,45,0.0,18.5,3.8,21.6,18.5,17.85,9.19
2018,4,15,17,0,0.0,15.0,3.8,21.3,15.0,14.47,6.42
2018,4,15,17,15,0.0,12.5,3.9,21.05,12.5,12.05,4.43
2018,4,15,17,30,0.0,10.0,4.0,20.8,10.0,9.64,2.42
2018,4,15,17,45,0.0,8.5,4.05,20.5,8.5,8.19,1.18
2018,4,15,18,0,0.0,7.0,4.1,20.2,7.0,6.74,0.0
2018,4,15,18,15,0.0,5.5,4.1,20.2,5.5,5.3,0.0
2018,4,15,18,30,0.0,4.0,4.1,20.2,4.0,3.85,0.0
2018,4,15,18,45,0.0,2.0,4.25,20.0,2.0,1.97,0.0
2018,4,15,19,0,0.0,0.0,4.4,19.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.3,19.8,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,4.2,19.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,4.1,19.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.65,19.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.05,18.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,16,5,45,0.0,3.0,2.3,7.8,3.0,2.95,0.0
2018,4,16,6,0,0.0,6.0,2.3,7.7,6.0,5.78,0.0
2018,4,16,6,15,0.0,14.0,2.45,7.95,14.0,13.5,5.58
2018,4,16,6,30,0.0,22.0,2.6,8.2,22.0,21.23,13.33
2018,4,16,6,45,0.0,36.5,2.75,8.5,36.5,35.24,26.35
2018,4,16,7,0,0.0,51.0,2.9,8.8,51.0,49.28,37.25
2018,4,16,7,15,8.0,79.5,3.05,9.2,82.5,76.56,60.48
2018,4,16,7,30,16.0,108.0,3.2,9.6,114.0,104.77,84.11
2018,4,16,7,45,231.5,126.0,3.3,10.0,228.5,165.86,127.75
2018,4,16,8,0,447.0,144.0,3.4,10.4,343.0,256.63,198.76
2018,4,16,8,15,340.5,186.0,3.45,10.75,348.0,286.88,228.23
2018,4,16,8,30,234.0,228.0,3.5,11.1,353.0,304.75,245.3
2018,4,16,8,45,384.5,214.5,3.5,11.45,442.5,374.25,301.51
2018,4,16,9,0,535.0,201.0,3.5,11.8,532.0,459.37,370.19
2018,4,16,9,15,661.0,173.0,3.5,12.1,611.5,532.82,429.45
2018,4,16,9,30,787.0,145.0,3.5,12.4,691.0,617.21,496.3
2018,4,16,9,45,500.5,201.5,3.5,12.7,555.5,521.52,419.96
2018,4,16,10,0,214.0,258.0,3.5,13.0,420.0,399.62,320.53
2018,4,16,10,15,130.0,266.0,3.5,13.2,365.5,355.25,284.03
2018,4,16,10,30,46.0,274.0,3.5,13.4,311.0,302.45,239.83
2018,4,16,10,45,152.5,299.0,3.5,13.65,428.0,418.29,332.89
2018,4,16,11,0,259.0,324.0,3.5,13.9,545.0,541.93,428.71
2018,4,16,11,15,420.5,302.0,3.5,14.05,669.0,674.2,530.38
2018,4,16,11,30,582.0,280.0,3.5,14.2,793.0,810.73,631.86
2018,4,16,11,45,434.5,329.0,3.5,14.35,714.0,739.46,575.09
2018,4,16,12,0,287.0,378.0,3.5,14.5,635.0,656.75,510.51
2018,4,16,12,15,209.5,392.5,3.55,14.55,580.5,598.7,465.99
2018,4,16,12,30,132.0,407.0,3.6,14.6,526.0,543.49,422.63
2018,4,16,12,45,154.0,416.5,3.6,14.7,554.0,577.53,448.76
2018,4,16,13,0,176.0,426.0,3.6,14.8,582.0,611.26,474.05
2018,4,16,13,15,247.0,397.0,3.65,14.75,612.0,659.4,512.35
2018,4,16,13,30,318.0,368.0,3.7,14.7,642.0,698.14,543.62
2018,4,16,13,45,213.0,335.5,3.7,14.65,517.0,562.17,441.22
2018,4,16,14,0,108.0,303.0,3.7,14.6,392.0,418.65,330.64
2018,4,16,14,15,68.0,282.0,3.75,14.45,337.5,350.15,277.55
2018,4,16,14,30,28.0,261.0,3.8,14.3,283.0,291.06,230.5
2018,4,16,14,45,40.5,258.0,3.8,14.15,288.0,299.07,238.05
2018,4,16,15,0,53.0,255.0,3.8,14.0,293.0,306.4,244.91
2018,4,16,15,15,33.0,205.0,3.8,13.75,228.0,235.84,188.85
2018,4,16,15,30,13.0,155.0,3.8,13.5,163.0,162.28,129.34
2018,4,16,15,45,29.0,162.0,3.75,13.25,178.5,186.22,150.08
2018,4,16,16,0,45.0,169.0,3.7,13.0,194.0,204.72,166.18
2018,4,16,16,15,23.0,126.0,3.65,12.65,138.5,142.82,115.14
2018,4,16,16,30,1.0,83.0,3.6,12.3,83.0,80.92,63.21
2018,4,16,16,45,0.5,67.5,3.55,11.9,67.5,65.54,50.51
2018,4,16,17,0,0.0,52.0,3.5,11.5,52.0,50.24,37.64
2018,4,16,17,15,0.0,44.5,3.4,11.0,44.5,42.98,31.55
2018,4,16,17,30,0.0,37.0,3.3,10.5,37.0,35.72,25.34
2018,4,16,17,45,0.0,30.5,3.2,9.95,30.5,29.44,19.85
2018,4,16,18,0,0.0,24.0,3.1,9.4,24.0,23.16,14.23
2018,4,16,18,15,6.0,16.5,3.1,9.4,17.0,17.67,8.93
2018,4,16,18,30,12.0,9.0,3.1,9.4,10.0,11.99,1.17
2018,4,16,18,45,12.0,5.5,2.95,8.45,6.0,7.34,0.0
2018,4,16,19,0,12.0,2.0,2.8,7.5,2.0,0.0,0.0
2018,4,16,19,15,6.0,1.0,2.8,7.1,1.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.75,4.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.55,3.15,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.3,2.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.15,0.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.05,-0.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,4,17,5,45,0.0,4.5,1.65,0.5,4.5,4.42,0.0
2018,4,17,6,0,0.0,9.0,1.8,0.8,9.0,8.68,0.0
2018,4,17,6,15,0.0,22.0,2.0,1.35,22.0,21.24,12.71
2018,4,17,6,30,0.0,35.0,2.2,1.9,35.0,33.81,25.29
2018,4,17,6,45,2.0,48.5,2.4,2.45,49.0,46.49,37.45
2018,4,17,7,0,4.0,62.0,2.6,3.0,63.0,59.52,47.05
2018,4,17,7,15,10.5,82.5,2.65,3.5,86.0,79.62,64.37
2018,4,17,7,30,17.0,103.0,2.7,4.0,109.0,100.64,82.22
2018,4,17,7,45,37.5,135.0,2.8,4.5,151.0,134.05,110.06
2018,4,17,8,0,58.0,167.0,2.9,5.0,193.0,171.87,141.5
2018,4,17,8,15,69.0,182.0,2.9,5.5,216.5,194.06,159.76
2018,4,17,8,30,80.0,197.0,2.9,6.0,240.0,217.4,178.91
2018,4,17,8,45,265.5,204.5,2.95,6.55,366.5,311.95,256.44
2018,4,17,9,0,451.0,212.0,3.0,7.1,493.0,428.33,351.08
2018,4,17,9,15,620.0,181.5,3.0,7.6,597.0,519.72,425.02
2018,4,17,9,30,789.0,151.0,3.0,8.1,701.0,625.14,508.64
2018,4,17,9,45,837.0,142.0,3.0,8.6,754.0,686.63,555.71
2018,4,17,10,0,885.0,133.0,3.0,9.1,807.0,749.15,602.68
2018,4,17,10,15,909.5,128.5,3.05,9.65,846.0,799.44,637.53
2018,4,17,10,30,934.0,124.0,3.1,10.2,885.0,849.53,671.53
2018,4,17,10,45,940.5,123.5,3.15,10.7,909.5,887.85,696.8
2018,4,17,11,0,947.0,123.0,3.2,11.2,934.0,923.65,720.14
2018,4,17,11,15,952.5,122.5,3.3,11.65,951.5,955.87,741.33
2018,4,17,11,30,958.0,122.0,3.4,12.1,969.0,985.15,760.43
2018,4,17,11,45,962.5,120.5,3.5,12.6,979.0,1009.42,775.92
2018,4,17,12,0,967.0,119.0,3.6,13.1,989.0,1030.4,789.2
2018,4,17,12,15,966.0,120.0,3.7,13.5,990.0,1045.3,798.69
2018,4,17,12,30,965.0,121.0,3.8,13.9,991.0,1056.6,805.87
2018,4,17,12,45,961.5,121.0,3.9,14.3,982.0,1060.8,808.36
2018,4,17,13,0,958.0,121.0,4.0,14.7,973.0,1061.31,808.51
2018,4,17,13,15,952.0,121.0,4.0,15.0,955.5,1055.71,804.25
2018,4,17,13,30,946.0,121.0,4.0,15.3,938.0,1046.51,797.73
2018,4,17,13,45,939.5,120.5,4.05,15.6,914.0,1032.76,788.61
2018,4,17,14,0,933.0,120.0,4.1,15.9,890.0,1015.58,777.27
2018,4,17,14,15,924.0,119.0,4.1,16.05,858.5,992.22,761.89
2018,4,17,14,30,915.0,118.0,4.1,16.2,827.0,965.78,744.46
2018,4,17,14,45,901.5,116.0,4.05,16.35,787.0,931.35,721.16
2018,4,17,15,0,888.0,114.0,4.0,16.5,747.0,894.42,696.08
2018,4,17,15,15,871.5,112.0,3.9,16.55,702.5,857.61,671.02
2018,4,17,15,30,855.0,110.0,3.8,16.6,658.0,813.86,640.82
2018,4,17,15,45,832.5,107.0,3.7,16.65,608.0,762.84,605.08
2018,4,17,16,0,810.0,104.0,3.6,16.7,558.0,710.97,568.34
2018,4,17,16,15,782.0,100.0,3.4,16.5,504.5,653.73,526.47
2018,4,17,16,30,754.0,96.0,3.2,16.3,451.0,598.9,484.36
2018,4,17,16,45,715.5,91.0,3.0,16.15,396.0,535.36,434.4
2018,4,17,17,0,677.0,86.0,2.8,16.0,341.0,473.86,384.74
2018,4,17,17,15,624.0,79.5,2.6,15.4,286.0,405.97,329.17
2018,4,17,17,30,571.0,73.0,2.4,14.8,231.0,342.35,275.34
2018,4,17,17,45,492.5,64.0,2.15,14.2,179.0,270.89,213.89
2018,4,17,18,0,414.0,55.0,1.9,13.6,127.0,207.21,157.97
2018,4,17,18,15,298.5,42.5,1.9,13.6,85.0,138.25,98.43
2018,4,17,18,30,183.0,30.0,1.9,13.6,43.0,80.47,39.4
2018,4,17,18,45,95.0,16.0,1.65,12.5,22.5,31.11,0.0
2018,4,17,19,0,7.0,2.0,1.4,11.4,2.0,0.0,0.0
2018,4,17,19,15,3.5,1.0,1.35,11.1,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,4,18,5,45,49.0,11.5,0.4,7.55,14.0,11.3,0.0
2018,4,18,6,0,98.0,23.0,0.4,7.9,28.0,19.2,0.0
2018,4,18,6,15,191.0,39.5,0.45,8.55,64.0,30.79,20.65
2018,4,18,6,30,284.0,56.0,0.5,9.2,100.0,42.62,32.48
2018,4,18,6,45,371.0,68.5,0.55,9.85,149.0,52.64,41.96
2018,4,18,7,0,458.0,81.0,0.6,10.5,198.0,92.81,58.23
2018,4,18,7,15,477.0,91.5,0.65,11.25,238.5,133.15,86.94
2018,4,18,7,30,496.0,102.0,0.7,12.0,279.0,175.59,121.76
2018,4,18,7,45,446.0,129.5,0.7,12.75,307.5,218.6,161.13
2018,4,18,8,0,396.0,157.0,0.7,13.5,336.0,256.04,195.04
2018,4,18,8,15,528.0,146.0,0.8,14.25,415.0,316.94,243.17
2018,4,18,8,30,660.0,135.0,0.9,15.0,494.0,391.49,302.23
2018,4,18,8,45,705.0,135.0,1.05,15.7,549.5,449.34,348.82
2018,4,18,9,0,750.0,135.0,1.2,16.4,605.0,510.8,397.13
2018,4,18,9,15,774.5,134.5,1.3,17.1,649.5,564.86,438.43
2018,4,18,9,30,799.0,134.0,1.4,17.8,694.0,617.99,477.96
2018,4,18,9,45,795.0,143.5,1.55,18.5,726.0,662.59,510.28
2018,4,18,10,0,791.0,153.0,1.7,19.2,758.0,704.96,540.21
2018,4,18,10,15,824.5,143.5,1.8,19.85,797.0,754.21,574.08
2018,4,18,10,30,858.0,134.0,1.9,20.5,836.0,803.61,606.18
2018,4,18,10,45,862.5,136.5,2.05,21.15,860.0,839.11,628.88
2018,4,18,11,0,867.0,139.0,2.2,21.8,884.0,873.68,650.91
2018,4,18,11,15,870.0,140.0,2.3,22.25,900.0,902.94,669.33
2018,4,18,11,30,873.0,141.0,2.4,22.7,916.0,929.43,685.9
2018,4,18,11,45,873.5,143.0,2.5,23.15,925.0,951.73,699.71
2018,4,18,12,0,874.0,145.0,2.6,23.6,934.0,970.94,711.57
2018,4,18,12,15,876.0,143.5,2.65,23.9,935.0,984.93,720.04
2018,4,18,12,30,878.0,142.0,2.7,24.2,936.0,995.69,726.56
2018,4,18,12,45,879.0,140.0,2.8,24.5,929.5,1001.68,730.57
2018,4,18,13,0,880.0,138.0,2.9,24.8,923.0,1004.32,732.54
2018,4,18,13,15,825.5,165.5,3.0,24.95,892.0,986.4,721.67
2018,4,18,13,30,771.0,193.0,3.1,25.1,861.0,963.86,707.94
2018,4,18,13,45,805.5,168.5,3.15,25.25,850.5,962.0,707.53
2018,4,18,14,0,840.0,144.0,3.2,25.4,840.0,959.98,706.98
2018,4,18,14,15,830.0,143.5,3.25,25.35,810.5,937.7,693.64
2018,4,18,14,30,820.0,143.0,3.3,25.3,781.0,912.65,678.58
2018,4,18,14,45,820.0,135.0,3.3,25.25,747.5,885.83,661.99
2018,4,18,15,0,820.0,127.0,3.3,25.2,714.0,856.02,643.33
2018,4,18,15,15,804.5,124.5,3.25,25.0,672.0,816.4,617.9
2018,4,18,15,30,789.0,122.0,3.2,24.8,630.0,775.05,591.09
2018,4,18,15,45,769.0,118.5,3.2,24.55,583.0,727.72,560.05
2018,4,18,16,0,749.0,115.0,3.2,24.3,536.0,681.99,529.69
2018,4,18,16,15,722.5,110.0,3.15,23.85,485.5,627.19,490.91
2018,4,18,16,30,696.0,105.0,3.1,23.4,435.0,572.71,451.18
2018,4,18,16,45,660.0,99.5,3.05,22.9,382.5,512.71,406.1
2018,4,18,17,0,624.0,94.0,3.0,22.4,330.0,454.59,361.02
2018,4,18,17,15,570.5,86.5,3.0,21.8,276.5,387.91,307.98
2018,4,18,17,30,517.0,79.0,3.0,21.2,223.0,325.62,256.7
2018,4,18,17,45,440.0,69.0,3.0,20.55,173.0,256.38,198.7
2018,4,18,18,0,363.0,59.0,3.0,19.9,123.0,194.48,145.75
2018,4,18,18,15,259.0,44.5,3.0,19.9,82.5,129.95,91.08
2018,4,18,18,30,155.0,30.0,3.0,19.9,42.0,74.91,37.97
2018,4,18,18,45,80.5,16.0,3.15,19.2,22.0,28.86,0.0
2018,4,18,19,0,6.0,2.0,3.3,18.5,2.0,0.0,0.0
2018,4,18,19,15,3.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,19,5,45,11.0,7.0,2.45,14.95,7.5,6.88,0.0
2018,4,19,6,0,22.0,14.0,2.6,15.1,15.0,12.92,0.0
2018,4,19,6,15,26.5,28.5,2.7,15.25,31.5,26.87,16.89
2018,4,19,6,30,31.0,43.0,2.8,15.4,48.0,39.92,29.27
2018,4,19,6,45,42.5,63.5,2.95,15.5,73.0,57.93,45.63
2018,4,19,7,0,54.0,84.0,3.1,15.6,98.0,79.97,60.19
2018,4,19,7,15,40.5,84.5,3.15,15.8,96.5,83.8,63.55
2018,4,19,7,30,27.0,85.0,3.2,16.0,95.0,85.2,65.23
2018,4,19,7,45,177.5,109.0,3.25,16.15,189.0,140.43,105.98
2018,4,19,8,0,328.0,133.0,3.3,16.3,283.0,215.65,164.86
2018,4,19,8,15,487.0,137.0,3.4,16.55,388.5,295.9,228.92
2018,4,19,8,30,646.0,141.0,3.5,16.8,494.0,393.24,307.12
2018,4,19,8,45,685.5,144.0,3.55,17.05,549.0,450.7,354.6
2018,4,19,9,0,725.0,147.0,3.6,17.3,604.0,511.26,403.58
2018,4,19,9,15,785.5,137.0,3.7,17.5,663.5,575.44,454.67
2018,4,19,9,30,846.0,127.0,3.8,17.7,723.0,642.01,506.58
2018,4,19,9,45,857.5,129.5,3.9,17.85,761.5,692.07,544.76
2018,4,19,10,0,869.0,132.0,4.0,18.0,800.0,741.07,581.42
2018,4,19,10,15,879.0,133.5,4.05,18.0,832.5,786.67,613.47
2018,4,19,10,30,889.0,135.0,4.1,18.0,865.0,829.11,642.92
2018,4,19,10,45,896.5,136.0,4.2,18.0,890.5,868.07,669.96
2018,4,19,11,0,904.0,137.0,4.3,18.0,916.0,904.73,695.28
2018,4,19,11,15,909.5,137.5,4.3,17.9,934.0,936.66,717.01
2018,4,19,11,30,915.0,138.0,4.3,17.8,952.0,965.81,736.81
2018,4,19,11,45,918.5,137.5,4.3,17.7,961.5,989.21,752.65
2018,4,19,12,0,922.0,137.0,4.3,17.6,971.0,1009.45,766.42
2018,4,19,12,15,923.0,136.5,4.3,17.45,972.0,1024.06,776.6
2018,4,19,12,30,924.0,136.0,4.3,17.3,973.0,1035.27,784.61
2018,4,19,12,45,923.5,135.0,4.3,17.15,966.0,1041.05,789.07
2018,4,19,13,0,923.0,134.0,4.3,17.0,959.0,1043.3,791.32
2018,4,19,13,15,921.5,132.5,4.25,16.8,944.5,1040.52,790.14
2018,4,19,13,30,920.0,131.0,4.2,16.6,930.0,1034.2,786.73
2018,4,19,13,45,916.0,129.0,4.15,16.4,907.0,1021.45,779.06
2018,4,19,14,0,912.0,127.0,4.1,16.2,884.0,1005.3,769.2
2018,4,19,14,15,904.0,125.5,4.05,16.0,853.5,982.63,754.95
2018,4,19,14,30,896.0,124.0,4.0,15.8,823.0,956.91,738.65
2018,4,19,14,45,887.5,121.5,3.95,15.6,786.5,926.78,719.26
2018,4,19,15,0,879.0,119.0,3.9,15.4,750.0,899.12,701.6
2018,4,19,15,15,864.0,116.5,3.85,15.1,706.0,858.14,674.56
2018,4,19,15,30,849.0,114.0,3.8,14.8,662.0,815.23,645.93
2018,4,19,15,45,830.5,111.0,3.7,14.5,614.5,767.42,613.14
2018,4,19,16,0,812.0,108.0,3.6,14.2,567.0,718.48,579.06
2018,4,19,16,15,784.0,104.5,3.55,13.8,514.0,661.63,538.04
2018,4,19,16,30,756.0,101.0,3.5,13.4,461.0,607.36,496.81
2018,4,19,16,45,719.5,97.0,3.45,12.95,407.0,545.94,448.83
2018,4,19,17,0,683.0,93.0,3.4,12.5,353.0,486.3,400.76
2018,4,19,17,15,629.5,86.5,3.25,11.95,297.5,417.68,343.85
2018,4,19,17,30,576.0,80.0,3.1,11.4,242.0,353.31,288.68
2018,4,19,17,45,496.0,70.5,3.0,10.8,189.0,280.15,225.12
2018,4,19,18,0,416.0,61.0,2.9,10.2,136.0,214.72,167.01
2018,4,19,18,15,304.5,47.0,2.9,10.2,92.0,145.61,106.34
2018,4,19,18,30,193.0,33.0,2.9,10.2,48.0,87.39,48.92
2018,4,19,18,45,101.0,17.5,2.7,9.15,25.0,33.83,0.0
2018,4,19,19,0,9.0,2.0,2.5,8.1,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.5,7.75,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,20,5,45,85.0,13.5,1.35,2.9,18.5,13.27,0.0
2018,4,20,6,0,170.0,27.0,1.5,3.4,37.0,21.51,3.05
2018,4,20,6,15,305.5,40.0,1.65,4.15,81.0,32.33,22.78
2018,4,20,6,30,441.0,53.0,1.8,4.9,125.0,41.0,31.66
2018,4,20,6,45,528.0,61.5,2.0,5.7,179.0,51.73,34.97
2018,4,20,7,0,615.0,70.0,2.2,6.5,233.0,97.49,56.51
2018,4,20,7,15,673.0,76.0,2.3,7.1,290.5,147.59,92.07
2018,4,20,7,30,731.0,82.0,2.4,7.7,348.0,204.4,139.17
2018,4,20,7,45,773.5,86.0,2.55,8.3,407.0,264.73,192.68
2018,4,20,8,0,816.0,90.0,2.7,8.9,466.0,326.47,248.09
2018,4,20,8,15,843.0,93.5,2.65,9.3,521.0,386.31,301.78
2018,4,20,8,30,870.0,97.0,2.6,9.7,576.0,448.2,355.73
2018,4,20,8,45,890.5,99.5,2.55,10.15,627.5,507.86,406.22
2018,4,20,9,0,911.0,102.0,2.5,10.6,679.0,568.24,455.47
2018,4,20,9,15,924.0,105.0,2.4,11.0,725.0,626.45,501.13
2018,4,20,9,30,937.0,108.0,2.3,11.4,771.0,682.46,543.48
2018,4,20,9,45,946.5,111.0,2.25,11.85,811.0,735.24,582.12
2018,4,20,10,0,956.0,114.0,2.2,12.3,851.0,786.53,617.31
2018,4,20,10,15,961.5,115.0,2.1,12.75,882.0,831.17,645.6
2018,4,20,10,30,967.0,116.0,2.0,13.2,913.0,873.52,671.71
2018,4,20,10,45,971.5,116.5,1.9,13.6,937.0,912.07,694.8
2018,4,20,11,0,976.0,117.0,1.8,14.0,961.0,947.89,715.59
2018,4,20,11,15,979.5,117.5,1.75,14.35,978.5,979.92,734.3
2018,4,20,11,30,983.0,118.0,1.7,14.7,996.0,1008.83,750.78
2018,4,20,11,45,985.5,118.0,1.6,15.05,1005.5,1033.07,763.32
2018,4,20,12,0,988.0,118.0,1.5,15.4,1015.0,1053.89,773.51
2018,4,20,12,15,987.0,119.0,1.45,15.7,1015.5,1068.87,780.92
2018,4,20,12,30,986.0,120.0,1.4,16.0,1016.0,1080.18,786.12
2018,4,20,12,45,980.0,120.5,1.35,16.25,1005.0,1082.4,785.86
2018,4,20,13,0,974.0,121.0,1.3,16.5,994.0,1080.85,783.47
2018,4,20,13,15,969.5,120.0,1.3,16.65,977.0,1075.48,780.14
2018,4,20,13,30,965.0,119.0,1.3,16.8,960.0,1066.43,774.67
2018,4,20,13,45,959.0,118.5,1.25,16.95,936.0,1052.83,765.58
2018,4,20,14,0,953.0,118.0,1.2,17.1,912.0,1035.74,754.45
2018,4,20,14,15,946.5,116.0,1.2,17.15,880.5,1013.2,741.24
2018,4,20,14,30,940.0,114.0,1.2,17.2,849.0,987.4,726.03
2018,4,20,14,45,930.0,111.0,1.15,17.25,810.0,954.3,705.24
2018,4,20,15,0,920.0,108.0,1.1,17.3,771.0,918.42,682.69
2018,4,20,15,15,905.5,105.5,1.1,17.25,725.5,876.78,657.28
2018,4,20,15,30,891.0,103.0,1.1,17.2,680.0,837.65,633.3
2018,4,20,15,45,874.0,99.0,1.05,17.15,630.5,788.37,601.35
2018,4,20,16,0,857.0,95.0,1.0,17.1,581.0,737.74,568.12
2018,4,20,16,15,833.5,91.5,0.95,16.9,528.0,682.16,531.12
2018,4,20,16,30,810.0,88.0,0.9,16.7,475.0,626.37,491.18
2018,4,20,16,45,777.5,83.0,0.8,16.55,419.5,563.7,444.31
2018,4,20,17,0,745.0,78.0,0.7,16.4,364.0,502.34,396.99
2018,4,20,17,15,698.5,73.0,0.7,15.65,308.5,437.64,346.92
2018,4,20,17,30,652.0,68.0,0.7,14.9,253.0,374.67,296.0
2018,4,20,17,45,581.5,60.0,0.7,14.15,199.0,302.93,236.27
2018,4,20,18,0,511.0,52.0,0.7,13.4,145.0,238.07,180.27
2018,4,20,18,15,391.5,42.0,0.7,13.4,99.5,164.75,117.47
2018,4,20,18,30,272.0,32.0,0.7,13.4,54.0,103.13,58.42
2018,4,20,18,45,144.0,17.5,0.8,12.35,28.5,41.1,0.0
2018,4,20,19,0,16.0,3.0,0.9,11.3,3.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,0.9,11.0,1.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,21,5,45,101.0,13.0,1.45,3.8,19.5,12.78,0.0
2018,4,21,6,0,202.0,26.0,1.6,4.3,39.0,20.54,5.16
2018,4,21,6,15,328.0,38.0,1.6,5.0,82.5,29.92,20.75
2018,4,21,6,30,454.0,50.0,1.6,5.7,126.0,37.71,28.65
2018,4,21,6,45,532.0,58.0,1.6,6.45,178.0,50.32,32.27
2018,4,21,7,0,610.0,66.0,1.6,7.2,230.0,95.53,54.32
2018,4,21,7,15,660.0,73.0,1.65,8.15,285.5,145.36,90.25
2018,4,21,7,30,710.0,80.0,1.7,9.1,341.0,200.92,136.36
2018,4,21,7,45,745.0,84.5,1.75,10.1,396.0,256.05,185.03
2018,4,21,8,0,780.0,89.0,1.8,11.1,451.0,317.0,238.74
2018,4,21,8,15,805.5,93.0,1.75,11.85,504.0,374.76,289.29
2018,4,21,8,30,831.0,97.0,1.7,12.6,557.0,434.44,339.81
2018,4,21,8,45,850.0,100.5,1.7,13.35,607.0,492.24,387.29
2018,4,21,9,0,869.0,104.0,1.7,14.1,657.0,550.67,433.46
2018,4,21,9,15,882.5,106.0,1.6,14.55,701.0,606.06,475.58
2018,4,21,9,30,896.0,108.0,1.5,15.0,745.0,659.4,514.54
2018,4,21,9,45,905.0,110.5,1.4,15.45,783.0,709.43,549.57
2018,4,21,10,0,914.0,113.0,1.3,15.9,821.0,758.02,581.22
2018,4,21,10,15,921.0,116.0,1.2,16.2,853.5,803.93,609.46
2018,4,21,10,30,928.0,119.0,1.1,16.5,886.0,847.81,635.6
2018,4,21,10,45,932.5,120.0,1.05,16.85,910.0,885.44,657.62
2018,4,21,11,0,937.0,121.0,1.0,17.2,934.0,920.46,677.63
2018,4,21,11,15,938.5,122.5,0.9,17.45,950.0,950.56,693.5
2018,4,21,11,30,940.0,124.0,0.8,17.7,966.0,977.6,707.13
2018,4,21,11,45,941.0,125.0,0.75,18.0,974.5,1000.49,718.87
2018,4,21,12,0,942.0,126.0,0.7,18.3,983.0,1020.09,728.53
2018,4,21,12,15,943.0,124.5,0.65,18.45,983.0,1033.77,734.97
2018,4,21,12,30,944.0,123.0,0.6,18.6,983.0,1043.97,739.41
2018,4,21,12,45,944.5,120.5,0.55,18.8,975.5,1049.1,740.75
2018,4,21,13,0,945.0,118.0,0.5,19.0,968.0,1050.63,740.08
2018,4,21,13,15,940.0,118.5,0.45,19.1,952.0,1046.29,736.34
2018,4,21,13,30,935.0,119.0,0.4,19.2,936.0,1038.4,730.69
2018,4,21,13,45,926.5,119.5,0.3,19.3,911.0,1023.66,719.94
2018,4,21,14,0,918.0,120.0,0.2,19.4,886.0,1005.62,707.62
2018,4,21,14,15,908.5,119.0,0.2,19.35,854.5,981.87,694.52
2018,4,21,14,30,899.0,118.0,0.2,19.3,823.0,955.12,679.67
2018,4,21,14,45,886.0,117.0,0.2,19.3,785.0,922.43,660.98
2018,4,21,15,0,873.0,116.0,0.2,19.3,747.0,892.39,643.93
2018,4,21,15,15,857.0,114.0,0.25,19.15,703.0,851.25,620.82
2018,4,21,15,30,841.0,112.0,0.3,19.0,659.0,808.29,596.3
2018,4,21,15,45,818.5,110.0,0.35,18.9,610.0,758.77,566.79
2018,4,21,16,0,796.0,108.0,0.4,18.8,561.0,708.45,536.08
2018,4,21,16,15,768.0,104.0,0.45,18.6,508.5,651.69,499.53
2018,4,21,16,30,740.0,100.0,0.5,18.4,456.0,597.46,462.44
2018,4,21,16,45,702.0,96.0,0.5,18.2,402.0,535.85,417.96
2018,4,21,17,0,664.0,92.0,0.5,18.0,348.0,476.23,373.37
2018,4,21,17,15,570.5,85.5,0.55,17.3,282.0,388.67,306.86
2018,4,21,17,30,477.0,79.0,0.6,16.6,216.0,309.61,244.5
2018,4,21,17,45,308.5,59.0,0.7,15.85,140.5,193.33,151.25
2018,4,21,18,0,140.0,39.0,0.8,15.1,65.0,97.03,72.87
2018,4,21,18,15,127.5,30.0,0.8,15.1,48.0,76.0,53.39
2018,4,21,18,30,115.0,21.0,0.8,15.1,31.0,56.11,31.3
2018,4,21,18,45,67.5,12.5,0.85,13.8,17.5,23.58,0.0
2018,4,21,19,0,20.0,4.0,0.9,12.5,4.0,0.0,0.0
2018,4,21,19,15,10.0,2.0,0.9,12.1,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,22,5,15,3.0,1.0,0.7,6.1,1.0,0.0,0.0
2018,4,22,5,30,6.0,2.0,0.7,6.6,2.0,0.0,0.0
2018,4,22,5,45,65.5,12.5,0.75,7.05,17.0,12.29,0.0
2018,4,22,6,0,125.0,23.0,0.8,7.5,32.0,17.89,5.26
2018,4,22,6,15,132.0,30.0,0.75,8.15,46.5,22.52,14.15
2018,4,22,6,30,139.0,37.0,0.7,8.8,61.0,26.92,18.67
2018,4,22,6,45,246.5,60.5,0.7,9.4,120.5,49.48,33.86
2018,4,22,7,0,354.0,84.0,0.7,10.0,180.0,93.74,61.57
2018,4,22,7,15,432.0,93.5,0.75,10.95,236.5,135.19,90.61
2018,4,22,7,30,510.0,103.0,0.8,11.9,293.0,185.53,130.03
2018,4,22,7,45,516.5,119.5,0.9,12.9,337.0,232.95,171.25
2018,4,22,8,0,523.0,136.0,1.0,13.9,381.0,280.97,212.71
2018,4,22,8,15,412.0,182.5,1.1,14.7,389.0,313.88,243.16
2018,4,22,8,30,301.0,229.0,1.2,15.5,397.0,335.99,262.61
2018,4,22,8,45,333.0,242.5,1.3,16.25,443.5,381.82,298.33
2018,4,22,9,0,365.0,256.0,1.4,17.0,490.0,430.54,335.46
2018,4,22,9,15,397.0,266.5,1.4,17.35,536.5,479.14,371.96
2018,4,22,9,30,429.0,277.0,1.4,17.7,583.0,530.11,409.44
2018,4,22,9,45,366.5,314.5,1.45,18.05,585.5,545.82,419.18
2018,4,22,10,0,304.0,352.0,1.5,18.4,588.0,555.58,424.32
2018,4,22,10,15,315.0,363.0,1.5,18.5,616.0,589.49,448.36
2018,4,22,10,30,326.0,374.0,1.5,18.6,644.0,623.48,471.94
2018,4,22,10,45,357.0,376.5,1.5,18.65,680.5,665.55,501.54
2018,4,22,11,0,388.0,379.0,1.5,18.7,717.0,708.53,531.34
2018,4,22,11,15,331.5,407.5,1.45,18.65,700.0,700.81,523.31
2018,4,22,11,30,275.0,436.0,1.4,18.6,683.0,689.34,513.1
2018,4,22,11,45,217.0,446.5,1.4,18.6,642.5,650.47,484.65
2018,4,22,12,0,159.0,457.0,1.4,18.6,602.0,612.71,456.81
2018,4,22,12,15,147.5,458.0,1.4,18.6,592.5,607.45,453.09
2018,4,22,12,30,136.0,459.0,1.4,18.6,583.0,601.27,448.47
2018,4,22,12,45,124.0,452.5,1.4,18.6,565.0,586.02,437.64
2018,4,22,13,0,112.0,446.0,1.4,18.6,547.0,562.35,421.04
2018,4,22,13,15,222.0,419.5,1.45,18.55,615.5,651.64,488.42
2018,4,22,13,30,332.0,393.0,1.5,18.5,684.0,739.63,552.49
2018,4,22,13,45,318.5,391.0,1.5,18.5,664.0,723.46,540.64
2018,4,22,14,0,305.0,389.0,1.5,18.5,644.0,706.25,529.13
2018,4,22,14,15,237.0,385.5,1.5,18.35,579.5,626.85,473.21
2018,4,22,14,30,169.0,382.0,1.5,18.2,515.0,557.61,423.58
2018,4,22,14,45,167.5,363.0,1.55,18.1,489.5,533.31,407.92
2018,4,22,15,0,166.0,344.0,1.6,18.0,464.0,508.4,391.25
2018,4,22,15,15,152.0,322.0,1.5,17.75,427.0,469.16,363.1
2018,4,22,15,30,138.0,300.0,1.4,17.5,390.0,430.21,334.93
2018,4,22,15,45,173.5,274.5,1.3,17.3,379.0,425.89,333.8
2018,4,22,16,0,209.0,249.0,1.2,17.1,368.0,418.31,329.78
2018,4,22,16,15,118.5,213.5,1.1,16.65,280.0,309.43,245.57
2018,4,22,16,30,28.0,178.0,1.0,16.2,192.0,201.46,159.89
2018,4,22,16,45,21.5,156.5,0.85,15.8,166.5,169.07,134.71
2018,4,22,17,0,15.0,135.0,0.7,15.4,141.0,142.91,113.85
2018,4,22,17,15,10.0,110.5,0.75,14.95,114.0,114.87,91.2
2018,4,22,17,30,5.0,86.0,0.8,14.5,87.0,87.29,68.43
2018,4,22,17,45,2.5,66.0,0.8,14.1,66.5,65.93,50.43
2018,4,22,18,0,0.0,46.0,0.8,13.7,46.0,44.76,32.3
2018,4,22,18,15,0.0,31.5,0.8,13.7,31.5,30.42,19.69
2018,4,22,18,30,0.0,17.0,0.8,13.7,17.0,16.4,6.57
2018,4,22,18,45,1.5,9.5,0.9,13.35,9.5,9.59,0.0
2018,4,22,19,0,3.0,2.0,1.0,13.0,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,1.0,13.0,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,23,5,15,1.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,23,5,30,2.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,23,5,45,2.0,3.5,1.8,9.1,3.5,3.44,0.0
2018,4,23,6,0,2.0,7.0,1.9,9.4,7.0,6.75,0.0
2018,4,23,6,15,1.0,11.5,2.0,9.75,11.5,11.09,4.07
2018,4,23,6,30,0.0,16.0,2.1,10.1,16.0,15.43,8.23
2018,4,23,6,45,0.0,23.5,2.2,10.5,23.5,22.67,13.99
2018,4,23,7,0,0.0,31.0,2.3,10.9,31.0,29.92,20.31
2018,4,23,7,15,2.0,45.5,2.4,11.3,46.5,44.22,32.52
2018,4,23,7,30,4.0,60.0,2.5,11.7,62.0,58.76,44.76
2018,4,23,7,45,8.0,97.0,2.65,12.1,101.0,95.15,75.27
2018,4,23,8,0,12.0,134.0,2.8,12.5,140.0,131.46,105.19
2018,4,23,8,15,7.5,142.0,2.85,12.9,146.0,138.49,110.61
2018,4,23,8,30,3.0,150.0,2.9,13.3,152.0,144.98,115.46
2018,4,23,8,45,1.5,117.0,2.95,13.7,118.0,113.59,89.16
2018,4,23,9,0,0.0,84.0,3.0,14.1,84.0,81.29,62.19
2018,4,23,9,15,0.0,81.5,3.1,14.65,81.5,78.88,59.92
2018,4,23,9,30,0.0,79.0,3.2,15.2,79.0,76.48,57.67
2018,4,23,9,45,12.5,154.5,3.25,15.7,164.5,157.62,123.56
2018,4,23,10,0,25.0,230.0,3.3,16.2,250.0,240.13,188.76
2018,4,23,10,15,45.0,296.0,3.25,16.35,333.0,320.58,251.25
2018,4,23,10,30,65.0,362.0,3.2,16.5,416.0,403.2,313.97
2018,4,23,10,45,37.5,283.5,3.15,16.65,315.0,307.71,239.8
2018,4,23,11,0,10.0,205.0,3.1,16.8,214.0,207.55,161.08
2018,4,23,11,15,6.5,168.0,3.0,16.7,174.0,168.88,130.65
2018,4,23,11,30,3.0,131.0,2.9,16.6,134.0,129.91,99.59
2018,4,23,11,45,1.5,110.5,2.8,16.5,112.0,108.66,82.58
2018,4,23,12,0,0.0,90.0,2.7,16.4,90.0,87.33,65.39
2018,4,23,12,15,9.0,166.5,2.6,16.35,174.5,170.77,132.43
2018,4,23,12,30,18.0,243.0,2.5,16.3,259.0,259.58,202.02
2018,4,23,12,45,18.0,264.0,2.45,16.25,280.0,276.36,214.69
2018,4,23,13,0,18.0,285.0,2.4,16.2,301.0,297.66,231.03
2018,4,23,13,15,13.5,247.0,2.45,16.1,259.0,255.55,198.64
2018,4,23,13,30,9.0,209.0,2.5,16.0,217.0,213.41,166.02
2018,4,23,13,45,5.0,152.5,2.55,15.9,157.0,153.52,118.91
2018,4,23,14,0,1.0,96.0,2.6,15.8,97.0,94.07,71.29
2018,4,23,14,15,1.0,98.5,2.7,15.7,99.5,96.48,73.44
2018,4,23,14,30,1.0,101.0,2.8,15.6,102.0,98.88,75.55
2018,4,23,14,45,10.0,144.0,2.9,15.55,151.5,149.36,116.95
2018,4,23,15,0,19.0,187.0,3.0,15.5,201.0,205.17,162.19
2018,4,23,15,15,57.5,226.0,3.05,15.4,264.5,278.27,221.91
2018,4,23,15,30,96.0,265.0,3.1,15.3,328.0,350.1,279.72
2018,4,23,15,45,55.0,194.5,3.15,15.25,230.0,240.36,192.53
2018,4,23,16,0,14.0,124.0,3.2,15.2,132.0,131.19,103.67
2018,4,23,16,15,7.0,84.0,3.15,15.0,88.0,86.08,66.72
2018,4,23,16,30,0.0,44.0,3.1,14.8,44.0,42.51,30.31
2018,4,23,16,45,0.0,35.0,3.05,14.65,35.0,33.8,23.09
2018,4,23,17,0,0.0,26.0,3.0,14.5,26.0,25.09,15.79
2018,4,23,17,15,0.0,22.0,2.95,14.3,22.0,21.23,12.55
2018,4,23,17,30,0.0,18.0,2.9,14.1,18.0,17.36,9.26
2018,4,23,17,45,0.0,14.5,2.9,13.95,14.5,13.98,6.33
2018,4,23,18,0,0.0,11.0,2.9,13.8,11.0,10.6,3.36
2018,4,23,18,15,0.0,8.0,2.9,13.8,8.0,7.71,0.77
2018,4,23,18,30,0.0,5.0,2.9,13.8,5.0,4.82,0.0
2018,4,23,18,45,0.0,3.0,2.95,13.55,3.0,2.95,0.0
2018,4,23,19,0,0.0,1.0,3.0,13.3,1.0,0.0,0.0
2018,4,23,19,15,0.0,0.5,2.95,13.25,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,3.15,12.75,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,3.2,12.8,1.0,0.0,0.0
2018,4,24,5,45,0.0,7.0,3.25,12.9,7.0,6.88,0.0
2018,4,24,6,0,0.0,13.0,3.3,13.0,13.0,12.54,3.21
2018,4,24,6,15,0.0,22.0,3.35,13.1,22.0,21.23,12.77
2018,4,24,6,30,0.0,31.0,3.4,13.2,31.0,29.92,20.94
2018,4,24,6,45,0.0,31.5,3.4,13.3,31.5,30.4,20.39
2018,4,24,7,0,0.0,32.0,3.4,13.4,32.0,30.88,20.89
2018,4,24,7,15,0.0,31.5,3.45,13.55,31.5,30.4,20.47
2018,4,24,7,30,0.0,31.0,3.5,13.7,31.0,29.92,19.99
2018,4,24,7,45,0.0,49.5,3.6,13.8,49.5,47.82,35.12
