Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,8,0,0.0,68.0,3.7,13.9,68.0,65.74,50.08
2018,4,24,8,15,0.0,64.5,3.65,14.05,64.5,62.36,47.01
2018,4,24,8,30,0.0,61.0,3.6,14.2,61.0,58.98,43.99
2018,4,24,8,45,0.0,60.5,3.6,14.3,60.5,58.51,43.43
2018,4,24,9,0,0.0,60.0,3.6,14.4,60.0,58.04,42.88
2018,4,24,9,15,0.0,85.5,3.6,14.55,85.5,82.76,63.16
2018,4,24,9,30,0.0,111.0,3.6,14.7,111.0,107.39,83.11
2018,4,24,9,45,0.5,112.5,3.6,14.8,113.0,109.21,84.37
2018,4,24,10,0,1.0,114.0,3.6,14.9,115.0,111.08,85.71
2018,4,24,10,15,3.5,146.5,3.55,15.05,149.5,144.46,112.56
2018,4,24,10,30,6.0,179.0,3.5,15.2,184.0,178.13,139.3
2018,4,24,10,45,5.5,173.0,3.5,15.35,177.5,172.26,134.32
2018,4,24,11,0,5.0,167.0,3.5,15.5,171.0,166.32,129.38
2018,4,24,11,15,3.0,134.5,3.5,15.7,137.0,133.18,102.67
2018,4,24,11,30,1.0,102.0,3.5,15.9,103.0,99.87,75.73
2018,4,24,11,45,0.5,96.5,3.55,16.05,97.0,94.1,71.02
2018,4,24,12,0,0.0,91.0,3.6,16.2,91.0,88.3,66.26
2018,4,24,12,15,0.0,86.5,3.55,16.35,86.5,83.93,62.69
2018,4,24,12,30,0.0,82.0,3.5,16.5,82.0,79.56,59.13
2018,4,24,12,45,0.0,95.5,3.45,16.65,95.5,92.72,69.72
2018,4,24,13,0,0.0,109.0,3.4,16.8,109.0,105.91,80.29
2018,4,24,13,15,0.0,110.5,3.35,16.85,110.5,107.38,81.48
2018,4,24,13,30,0.0,112.0,3.3,16.9,112.0,108.84,82.7
2018,4,24,13,45,0.5,116.5,3.2,17.0,117.0,113.72,86.69
2018,4,24,14,0,1.0,121.0,3.1,17.1,122.0,118.61,90.69
2018,4,24,14,15,0.5,110.0,3.05,17.15,110.5,107.29,81.68
2018,4,24,14,30,0.0,99.0,3.0,17.2,99.0,96.0,72.68
2018,4,24,14,45,0.0,101.5,2.9,17.25,101.5,98.43,74.78
2018,4,24,15,0,0.0,104.0,2.8,17.3,104.0,100.87,76.89
2018,4,24,15,15,0.0,99.0,2.75,17.3,99.0,95.93,73.07
2018,4,24,15,30,0.0,94.0,2.7,17.3,94.0,91.0,69.26
2018,4,24,15,45,0.0,87.0,2.6,17.3,87.0,84.19,63.9
2018,4,24,16,0,0.0,80.0,2.5,17.3,80.0,77.39,58.53
2018,4,24,16,15,0.0,61.0,2.45,17.2,61.0,58.97,43.54
2018,4,24,16,30,0.0,42.0,2.4,17.1,42.0,40.57,28.4
2018,4,24,16,45,17.0,53.0,2.35,16.95,59.5,62.26,47.09
2018,4,24,17,0,34.0,64.0,2.3,16.8,77.0,82.01,63.95
2018,4,24,17,15,40.0,85.0,2.2,16.55,98.5,105.6,83.62
2018,4,24,17,30,46.0,106.0,2.1,16.3,120.0,130.63,104.17
2018,4,24,17,45,24.5,84.0,2.05,16.05,91.5,96.84,75.71
2018,4,24,18,0,3.0,62.0,2.0,15.8,63.0,62.95,47.16
2018,4,24,18,15,1.5,44.0,2.0,15.8,44.5,44.31,30.94
2018,4,24,18,30,0.0,26.0,2.0,15.8,26.0,25.53,13.78
2018,4,24,18,45,0.5,14.5,1.85,15.3,14.5,14.34,0.0
2018,4,24,19,0,1.0,3.0,1.7,14.8,3.0,2.95,0.0
2018,4,24,19,15,0.5,1.5,1.65,14.7,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,5,15,2.0,0.5,0.65,12.2,0.5,0.0,0.0
2018,4,25,5,30,4.0,1.0,0.7,12.3,1.0,0.0,0.0
2018,4,25,5,45,4.0,3.0,0.8,12.45,3.0,2.95,0.0
2018,4,25,6,0,4.0,5.0,0.9,12.6,5.0,4.86,0.0
2018,4,25,6,15,2.0,6.5,1.0,12.8,6.5,6.31,0.0
2018,4,25,6,30,0.0,8.0,1.1,13.0,8.0,7.71,1.24
2018,4,25,6,45,0.0,12.0,1.2,13.15,12.0,11.57,4.31
2018,4,25,7,0,0.0,16.0,1.3,13.3,16.0,15.43,7.66
2018,4,25,7,15,0.0,19.5,1.4,13.5,19.5,18.81,10.56
2018,4,25,7,30,0.0,23.0,1.5,13.7,23.0,22.2,13.41
2018,4,25,7,45,0.0,40.5,1.65,13.9,40.5,39.12,27.74
2018,4,25,8,0,0.0,58.0,1.8,14.1,58.0,56.06,41.89
2018,4,25,8,15,2.0,80.0,1.85,14.3,81.0,78.12,60.1
2018,4,25,8,30,4.0,102.0,1.9,14.5,104.0,100.21,78.11
2018,4,25,8,45,2.0,71.0,2.0,14.65,72.0,69.63,52.57
2018,4,25,9,0,0.0,40.0,2.1,14.8,40.0,38.67,26.7
2018,4,25,9,15,4.5,92.0,2.1,15.0,95.5,91.67,70.44
2018,4,25,9,30,9.0,144.0,2.1,15.2,151.0,144.7,113.27
2018,4,25,9,45,15.5,208.5,2.05,15.45,220.5,211.45,166.12
2018,4,25,10,0,22.0,273.0,2.0,15.7,290.0,278.95,218.24
2018,4,25,10,15,27.0,292.0,1.95,16.05,314.0,303.25,236.15
2018,4,25,10,30,32.0,311.0,1.9,16.4,338.0,327.77,254.21
2018,4,25,10,45,102.0,365.5,1.85,16.75,454.5,443.55,342.27
2018,4,25,11,0,172.0,420.0,1.8,17.1,571.0,562.41,428.89
2018,4,25,11,15,154.0,411.5,1.7,17.45,548.5,545.41,414.2
2018,4,25,11,30,136.0,403.0,1.6,17.8,526.0,526.73,399.34
2018,4,25,11,45,81.5,378.0,1.55,18.2,452.0,451.04,342.34
2018,4,25,12,0,27.0,353.0,1.5,18.6,378.0,376.91,285.84
2018,4,25,12,15,45.5,385.0,1.5,18.9,427.0,428.8,324.52
2018,4,25,12,30,64.0,417.0,1.5,19.2,476.0,481.41,362.36
2018,4,25,12,45,61.0,396.5,1.45,19.5,452.5,459.21,345.59
2018,4,25,13,0,58.0,376.0,1.4,19.8,429.0,436.51,328.98
2018,4,25,13,15,131.5,310.0,1.45,19.95,427.0,448.81,341.81
2018,4,25,13,30,205.0,244.0,1.5,20.1,425.0,458.96,352.87
2018,4,25,13,45,152.5,260.5,1.5,20.2,393.0,424.94,325.97
2018,4,25,14,0,100.0,277.0,1.5,20.3,361.0,383.64,293.86
2018,4,25,14,15,60.5,264.0,1.55,20.25,314.5,324.19,248.9
2018,4,25,14,30,21.0,251.0,1.6,20.2,268.0,266.97,204.79
2018,4,25,14,45,29.5,255.5,1.65,20.15,278.0,286.13,220.38
2018,4,25,15,0,38.0,260.0,1.7,20.1,288.0,298.23,230.34
2018,4,25,15,15,138.0,256.5,1.75,19.95,349.0,386.22,301.07
2018,4,25,15,30,238.0,253.0,1.8,19.8,410.0,467.64,364.98
2018,4,25,15,45,218.0,226.5,1.85,19.7,362.0,415.48,326.22
2018,4,25,16,0,198.0,200.0,1.9,19.6,314.0,364.03,288.04
2018,4,25,16,15,206.5,166.5,1.8,19.45,276.0,325.48,259.56
2018,4,25,16,30,215.0,133.0,1.7,19.3,238.0,285.48,229.26
2018,4,25,16,45,425.5,109.5,1.65,19.2,287.5,383.68,308.87
2018,4,25,17,0,636.0,86.0,1.6,19.1,337.0,456.8,364.86
2018,4,25,17,15,611.0,77.5,1.45,18.5,290.0,402.52,320.6
2018,4,25,17,30,586.0,69.0,1.3,17.9,243.0,349.72,276.77
2018,4,25,17,45,523.5,61.0,1.1,17.35,193.0,284.41,221.63
2018,4,25,18,0,461.0,53.0,0.9,16.8,143.0,225.19,170.29
2018,4,25,18,15,369.0,42.5,0.9,16.8,100.5,161.35,115.51
2018,4,25,18,30,277.0,32.0,0.9,16.8,58.0,107.71,67.2
2018,4,25,18,45,156.0,18.5,0.95,15.6,31.5,50.12,0.0
2018,4,25,19,0,35.0,5.0,1.0,14.4,5.0,4.91,0.0
2018,4,25,19,15,17.5,2.5,1.0,14.2,2.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,26,5,15,1.5,1.0,0.95,10.2,1.0,0.0,0.0
2018,4,26,5,30,3.0,2.0,1.0,10.5,2.0,0.0,0.0
2018,4,26,5,45,1.5,11.5,1.1,10.8,11.5,11.3,0.0
2018,4,26,6,0,0.0,21.0,1.2,11.1,21.0,20.28,10.1
2018,4,26,6,15,0.0,36.5,1.25,11.4,36.5,34.79,24.91
2018,4,26,6,30,0.0,52.0,1.3,11.7,52.0,49.1,38.26
2018,4,26,6,45,11.0,75.5,1.4,12.05,78.5,70.56,54.61
2018,4,26,7,0,22.0,99.0,1.5,12.4,105.0,91.44,71.74
2018,4,26,7,15,64.0,126.5,1.6,12.8,150.0,123.85,96.88
2018,4,26,7,30,106.0,154.0,1.7,13.2,195.0,158.83,124.15
2018,4,26,7,45,117.0,178.0,1.8,13.6,229.5,190.84,150.29
2018,4,26,8,0,128.0,202.0,1.9,14.0,264.0,224.28,177.42
2018,4,26,8,15,122.5,225.0,1.9,14.5,289.5,252.05,199.77
2018,4,26,8,30,117.0,248.0,1.9,15.0,315.0,279.29,221.15
2018,4,26,8,45,202.5,258.0,1.85,15.5,385.5,338.02,266.79
2018,4,26,9,0,288.0,268.0,1.8,16.0,456.0,403.95,317.52
2018,4,26,9,15,351.5,278.0,1.7,16.5,522.5,466.81,364.77
2018,4,26,9,30,415.0,288.0,1.6,17.0,589.0,535.03,414.85
2018,4,26,9,45,463.5,283.0,1.5,17.55,635.5,584.62,450.12
2018,4,26,10,0,512.0,278.0,1.4,18.1,682.0,637.2,486.74
2018,4,26,10,15,538.0,278.0,1.25,18.45,717.0,680.1,515.05
2018,4,26,10,30,564.0,278.0,1.1,18.8,752.0,723.46,542.8
2018,4,26,10,45,470.5,329.5,1.0,19.15,732.5,718.05,534.01
2018,4,26,11,0,377.0,381.0,0.9,19.5,713.0,703.15,519.14
2018,4,26,11,15,591.0,281.5,0.85,19.6,813.0,811.82,597.15
2018,4,26,11,30,805.0,182.0,0.8,19.7,913.0,923.01,668.99
2018,4,26,11,45,751.5,214.5,0.7,19.85,901.5,927.13,667.36
2018,4,26,12,0,698.0,247.0,0.6,20.0,890.0,924.51,663.07
2018,4,26,12,15,490.5,347.0,0.65,20.0,799.0,836.56,602.47
2018,4,26,12,30,283.0,447.0,0.7,20.0,708.0,738.59,533.89
2018,4,26,12,45,298.5,435.5,0.7,20.05,709.0,746.43,540.97
2018,4,26,13,0,314.0,424.0,0.7,20.1,710.0,752.97,545.92
2018,4,26,13,15,315.5,420.5,0.75,20.05,703.5,752.66,546.83
2018,4,26,13,30,317.0,417.0,0.8,20.0,697.0,750.95,546.95
2018,4,26,13,45,309.0,408.0,0.9,20.0,675.0,732.83,536.65
2018,4,26,14,0,301.0,399.0,1.0,20.0,653.0,713.52,525.57
2018,4,26,14,15,215.5,390.5,1.0,19.9,569.0,612.19,455.35
2018,4,26,14,30,130.0,382.0,1.0,19.8,485.0,521.55,391.08
2018,4,26,14,45,100.0,354.0,1.0,19.75,431.0,454.26,343.83
2018,4,26,15,0,70.0,326.0,1.0,19.7,377.0,396.65,302.26
2018,4,26,15,15,39.0,259.0,0.95,19.5,287.0,297.66,228.93
2018,4,26,15,30,8.0,192.0,0.9,19.3,197.0,195.61,150.86
2018,4,26,15,45,4.5,169.5,0.85,19.1,172.5,170.1,131.67
2018,4,26,16,0,1.0,147.0,0.8,18.9,148.0,144.85,112.12
2018,4,26,16,15,1.0,114.0,0.7,18.7,114.5,111.76,86.07
2018,4,26,16,30,1.0,81.0,0.6,18.5,81.0,78.99,59.84
2018,4,26,16,45,0.5,69.5,0.55,18.3,69.5,67.49,50.69
2018,4,26,17,0,0.0,58.0,0.5,18.1,58.0,56.05,41.42
2018,4,26,17,15,1.5,41.0,0.5,17.8,41.5,40.34,28.47
2018,4,26,17,30,3.0,24.0,0.5,17.5,25.0,24.51,15.18
2018,4,26,17,45,8.5,24.5,0.45,17.2,26.5,27.21,17.4
2018,4,26,18,0,14.0,25.0,0.4,16.9,28.0,29.11,18.69
2018,4,26,18,15,8.0,17.5,0.4,16.9,19.0,19.3,10.18
2018,4,26,18,30,2.0,10.0,0.4,16.9,10.0,10.1,2.15
2018,4,26,18,45,1.0,5.5,0.45,16.3,5.5,5.47,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.7,1.0,0.98,0.0
2018,4,26,19,15,0.0,0.5,0.45,15.5,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,27,5,15,9.5,2.0,1.3,12.1,2.0,0.0,0.0
2018,4,27,5,30,19.0,4.0,1.4,12.3,4.0,0.0,0.0
2018,4,27,5,45,87.0,16.5,1.5,12.5,23.5,16.22,0.0
2018,4,27,6,0,155.0,29.0,1.6,12.7,43.0,22.43,12.12
2018,4,27,6,15,149.0,40.5,1.65,12.95,61.0,33.31,23.5
2018,4,27,6,30,143.0,52.0,1.7,13.2,79.0,42.09,31.85
2018,4,27,6,45,76.0,73.0,1.75,13.4,88.0,65.92,48.93
2018,4,27,7,0,9.0,94.0,1.8,13.6,97.0,88.66,69.61
2018,4,27,7,15,7.0,103.0,1.8,14.0,105.5,98.23,77.52
2018,4,27,7,30,5.0,112.0,1.8,14.4,114.0,107.33,84.91
2018,4,27,7,45,10.0,130.5,1.8,14.8,135.0,126.54,100.29
2018,4,27,8,0,15.0,149.0,1.8,15.2,156.0,146.4,116.02
2018,4,27,8,15,43.5,175.0,1.8,15.7,199.0,180.62,142.88
2018,4,27,8,30,72.0,201.0,1.8,16.2,242.0,220.06,173.81
2018,4,27,8,45,175.0,236.5,1.8,16.7,348.0,305.86,240.95
2018,4,27,9,0,278.0,272.0,1.8,17.2,454.0,402.87,315.36
2018,4,27,9,15,508.0,216.5,1.8,17.65,576.0,501.16,391.48
2018,4,27,9,30,738.0,161.0,1.8,18.1,698.0,620.27,481.45
2018,4,27,9,45,744.5,166.5,1.8,18.55,732.0,665.08,512.8
2018,4,27,10,0,751.0,172.0,1.8,19.0,766.0,708.71,543.05
2018,4,27,10,15,641.5,228.5,1.85,19.25,749.5,712.32,542.69
2018,4,27,10,30,532.0,285.0,1.9,19.5,733.0,705.63,535.0
2018,4,27,10,45,553.0,275.0,1.9,19.75,752.5,734.21,555.07
2018,4,27,11,0,574.0,265.0,1.9,20.0,772.0,762.75,574.56
2018,4,27,11,15,450.5,341.5,1.95,20.1,744.0,746.51,559.03
2018,4,27,11,30,327.0,418.0,2.0,20.2,716.0,720.16,536.69
2018,4,27,11,45,341.5,398.0,2.0,20.35,711.5,723.47,539.65
2018,4,27,12,0,356.0,378.0,2.0,20.5,707.0,725.7,541.66
2018,4,27,12,15,281.0,405.0,2.05,20.55,664.5,688.27,513.56
2018,4,27,12,30,206.0,432.0,2.1,20.6,622.0,641.89,479.28
2018,4,27,12,45,254.0,426.0,2.1,20.65,658.5,693.07,516.68
2018,4,27,13,0,302.0,420.0,2.1,20.7,695.0,737.15,548.16
2018,4,27,13,15,189.0,391.5,2.1,20.65,562.5,590.35,443.38
2018,4,27,13,30,76.0,363.0,2.1,20.6,430.0,442.4,334.85
2018,4,27,13,45,42.5,282.5,2.1,20.55,320.0,326.43,249.43
2018,4,27,14,0,9.0,202.0,2.1,20.5,210.0,206.48,157.73
2018,4,27,14,15,38.5,243.0,2.1,20.4,274.0,281.62,217.22
2018,4,27,14,30,68.0,284.0,2.1,20.3,338.0,351.46,271.16
2018,4,27,14,45,52.5,225.0,2.1,20.25,265.5,274.78,212.92
2018,4,27,15,0,37.0,166.0,2.1,20.2,193.0,199.05,154.63
2018,4,27,15,15,36.0,200.5,2.0,20.05,225.5,233.25,181.65
2018,4,27,15,30,35.0,235.0,1.9,19.9,258.0,268.35,208.95
2018,4,27,15,45,236.0,211.5,1.85,19.8,350.5,413.12,326.13
2018,4,27,16,0,437.0,188.0,1.8,19.7,443.0,534.81,420.89
2018,4,27,16,15,584.0,144.0,1.7,19.5,452.0,574.26,452.16
2018,4,27,16,30,731.0,100.0,1.6,19.3,461.0,595.75,469.75
2018,4,27,16,45,701.5,94.0,1.5,19.15,409.0,537.36,425.18
2018,4,27,17,0,672.0,88.0,1.4,19.0,357.0,480.2,380.93
2018,4,27,17,15,627.0,82.0,1.25,18.35,304.0,416.8,330.9
2018,4,27,17,30,582.0,76.0,1.1,17.7,251.0,356.84,281.94
2018,4,27,17,45,517.0,67.5,0.95,17.1,200.5,290.02,226.17
2018,4,27,18,0,452.0,59.0,0.8,16.5,150.0,229.48,174.21
2018,4,27,18,15,352.5,48.0,0.8,16.5,106.0,163.08,117.81
2018,4,27,18,30,253.0,37.0,0.8,16.5,62.0,108.22,69.87
2018,4,27,18,45,144.5,22.5,0.85,15.2,35.0,53.41,0.0
2018,4,27,19,0,36.0,8.0,0.9,13.9,8.0,12.29,0.0
2018,4,27,19,15,18.0,4.0,0.95,13.7,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,5,15,6.5,2.5,0.85,9.0,2.5,0.0,0.0
2018,4,28,5,30,13.0,5.0,0.9,9.6,5.0,4.91,0.0
2018,4,28,5,45,94.0,21.5,0.95,10.15,29.5,21.13,0.0
2018,4,28,6,0,175.0,38.0,1.0,10.7,54.0,29.92,18.71
2018,4,28,6,15,275.5,52.5,1.05,11.4,97.0,40.21,29.81
2018,4,28,6,30,376.0,67.0,1.1,12.1,140.0,49.98,39.06
2018,4,28,6,45,446.5,78.0,1.2,12.75,190.5,76.07,48.56
2018,4,28,7,0,517.0,89.0,1.3,13.4,241.0,120.66,75.47
2018,4,28,7,15,566.5,97.0,1.25,14.25,294.0,166.49,109.69
2018,4,28,7,30,616.0,105.0,1.2,15.1,347.0,218.08,151.87
2018,4,28,7,45,652.5,111.5,1.1,15.9,400.5,270.35,196.24
2018,4,28,8,0,689.0,118.0,1.0,16.7,454.0,326.4,243.32
2018,4,28,8,15,716.0,123.5,1.15,17.55,505.5,381.45,289.44
2018,4,28,8,30,743.0,129.0,1.3,18.4,557.0,438.68,336.02
2018,4,28,8,45,762.5,133.0,1.45,19.3,604.0,492.77,378.9
2018,4,28,9,0,782.0,137.0,1.6,20.2,651.0,547.69,421.04
2018,4,28,9,15,798.0,140.0,1.7,20.5,694.5,601.57,461.87
2018,4,28,9,30,814.0,143.0,1.8,20.8,738.0,653.65,500.38
2018,4,28,9,45,827.0,144.5,1.9,21.15,775.5,701.92,535.23
2018,4,28,10,0,840.0,146.0,2.0,21.5,813.0,749.31,568.62
2018,4,28,10,15,847.0,149.0,2.1,21.7,843.5,792.48,597.38
2018,4,28,10,30,854.0,152.0,2.2,21.9,874.0,833.85,624.7
2018,4,28,10,45,860.0,154.5,2.3,22.1,898.5,871.9,649.61
2018,4,28,11,0,866.0,157.0,2.4,22.3,923.0,907.69,672.91
2018,4,28,11,15,870.0,158.0,2.45,22.4,939.5,937.79,692.18
2018,4,28,11,30,874.0,159.0,2.5,22.5,956.0,965.19,709.69
2018,4,28,11,45,875.5,158.5,2.6,22.65,963.0,985.9,723.19
2018,4,28,12,0,877.0,158.0,2.7,22.8,970.0,998.5,731.54
2018,4,28,12,15,884.5,152.5,2.7,22.9,972.0,1013.44,740.78
2018,4,28,12,30,892.0,147.0,2.7,23.0,974.0,1025.22,748.04
2018,4,28,12,45,900.5,140.0,2.75,23.05,969.0,1033.19,753.59
2018,4,28,13,0,909.0,133.0,2.8,23.1,964.0,1037.75,757.1
2018,4,28,13,15,904.0,132.5,2.8,23.1,947.0,1032.19,753.89
2018,4,28,13,30,899.0,132.0,2.8,23.1,930.0,1023.24,748.7
2018,4,28,13,45,891.5,131.5,2.8,23.1,906.0,1008.53,739.91
2018,4,28,14,0,884.0,131.0,2.8,23.1,882.0,990.65,729.17
2018,4,28,14,15,875.5,129.5,2.8,23.05,851.5,967.72,715.32
2018,4,28,14,30,867.0,128.0,2.8,23.0,821.0,941.9,699.6
2018,4,28,14,45,829.0,134.0,2.75,22.95,772.0,900.31,672.88
2018,4,28,15,0,791.0,140.0,2.7,22.9,723.0,852.11,641.57
2018,4,28,15,15,800.5,130.0,2.6,22.75,691.0,826.23,625.3
2018,4,28,15,30,810.0,120.0,2.5,22.6,659.0,797.06,606.53
2018,4,28,15,45,773.0,122.0,2.45,22.45,606.5,741.63,569.55
2018,4,28,16,0,736.0,124.0,2.4,22.3,554.0,689.16,534.29
2018,4,28,16,15,708.0,119.0,2.2,21.95,503.0,633.71,494.48
2018,4,28,16,30,680.0,114.0,2.0,21.6,452.0,578.77,454.06
2018,4,28,16,45,659.0,106.5,1.85,21.25,404.0,526.17,414.7
2018,4,28,17,0,638.0,99.0,1.7,20.9,356.0,474.07,374.53
2018,4,28,17,15,586.5,92.5,1.6,20.2,302.5,408.4,323.23
2018,4,28,17,30,535.0,86.0,1.5,19.5,249.0,346.84,273.54
2018,4,28,17,45,461.5,77.5,1.4,18.8,198.5,277.39,216.31
2018,4,28,18,0,388.0,69.0,1.3,18.1,148.0,217.72,165.75
2018,4,28,18,15,294.0,55.0,1.3,18.1,104.5,153.85,111.76
2018,4,28,18,30,200.0,41.0,1.3,18.1,61.0,100.66,66.04
2018,4,28,18,45,112.5,24.5,1.2,17.2,34.5,50.37,0.0
2018,4,28,19,0,25.0,8.0,1.1,16.3,8.0,10.97,0.0
2018,4,28,19,15,12.5,4.0,1.2,16.25,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,29,5,15,19.0,3.0,1.35,5.65,3.0,0.0,0.0
2018,4,29,5,30,38.0,6.0,1.5,6.0,6.0,5.9,0.0
2018,4,29,5,45,170.0,21.0,1.65,6.3,35.5,16.75,0.0
2018,4,29,6,0,302.0,36.0,1.8,6.6,65.0,29.58,19.15
2018,4,29,6,15,412.0,46.0,2.05,7.1,112.0,35.47,26.16
2018,4,29,6,30,522.0,56.0,2.3,7.6,159.0,41.08,31.74
2018,4,29,6,45,592.5,63.5,2.5,8.05,213.5,70.78,40.5
2018,4,29,7,0,663.0,71.0,2.7,8.5,268.0,119.83,69.92
2018,4,29,7,15,709.0,76.0,2.8,8.95,324.0,171.09,109.95
2018,4,29,7,30,755.0,81.0,2.9,9.4,380.0,230.27,161.02
2018,4,29,7,45,787.5,85.5,3.0,9.8,436.0,287.27,212.55
2018,4,29,8,0,820.0,90.0,3.1,10.2,492.0,347.45,266.81
2018,4,29,8,15,843.5,93.0,3.1,10.65,545.0,405.69,318.69
2018,4,29,8,30,867.0,96.0,3.1,11.1,598.0,465.53,370.42
2018,4,29,8,45,884.5,99.0,3.05,11.5,648.0,523.75,419.25
2018,4,29,9,0,902.0,102.0,3.0,11.9,698.0,584.02,467.94
2018,4,29,9,15,916.0,104.0,3.0,12.3,743.0,639.36,511.51
2018,4,29,9,30,930.0,106.0,3.0,12.7,788.0,694.14,553.3
2018,4,29,9,45,941.5,106.5,2.95,13.1,827.0,744.94,590.64
2018,4,29,10,0,953.0,107.0,2.9,13.5,866.0,794.41,623.91
2018,4,29,10,15,960.5,108.5,2.85,13.85,898.0,840.21,654.09
2018,4,29,10,30,968.0,110.0,2.8,14.2,930.0,883.89,682.32
2018,4,29,10,45,971.5,110.0,2.75,14.55,952.5,920.45,705.21
2018,4,29,11,0,975.0,110.0,2.7,14.9,975.0,954.21,725.97
2018,4,29,11,15,978.5,110.0,2.65,15.15,991.5,985.02,744.81
2018,4,29,11,30,982.0,110.0,2.6,15.4,1008.0,1012.74,761.45
2018,4,29,11,45,985.0,110.0,2.6,15.7,1017.5,1036.77,775.95
2018,4,29,12,0,988.0,110.0,2.6,16.0,1027.0,1057.45,788.27
2018,4,29,12,15,987.0,110.0,2.55,16.2,1026.5,1070.79,795.57
2018,4,29,12,30,986.0,110.0,2.5,16.4,1026.0,1080.49,800.63
2018,4,29,12,45,981.0,110.5,2.45,16.6,1015.5,1083.1,801.21
2018,4,29,13,0,976.0,111.0,2.4,16.8,1005.0,1082.0,799.57
2018,4,29,13,15,973.0,110.5,2.35,16.95,989.0,1078.15,796.48
2018,4,29,13,30,970.0,110.0,2.3,17.1,973.0,1070.64,791.18
2018,4,29,13,45,965.5,108.5,2.3,17.2,949.0,1057.02,782.84
2018,4,29,14,0,961.0,107.0,2.3,17.3,925.0,1039.88,772.37
2018,4,29,14,15,952.0,106.0,2.3,17.3,892.5,1015.61,757.62
2018,4,29,14,30,943.0,105.0,2.3,17.3,860.0,988.22,740.87
2018,4,29,14,45,933.0,103.0,2.25,17.3,821.5,955.91,720.29
2018,4,29,15,0,923.0,101.0,2.2,17.3,783.0,920.88,697.86
2018,4,29,15,15,910.5,98.5,2.2,17.2,739.0,880.68,672.55
2018,4,29,15,30,898.0,96.0,2.2,17.1,695.0,838.35,645.51
2018,4,29,15,45,881.0,93.5,2.15,17.0,646.5,790.65,613.93
2018,4,29,16,0,864.0,91.0,2.1,16.9,598.0,745.54,583.84
2018,4,29,16,15,842.0,87.5,2.0,16.6,545.5,690.7,546.26
2018,4,29,16,30,820.0,84.0,1.9,16.3,493.0,635.55,506.48
2018,4,29,16,45,790.0,80.0,1.8,16.05,438.5,575.01,460.64
2018,4,29,17,0,760.0,76.0,1.7,15.8,384.0,515.55,414.23
2018,4,29,17,15,718.0,71.0,1.5,15.0,328.5,450.33,362.16
2018,4,29,17,30,676.0,66.0,1.3,14.2,273.0,389.71,311.85
2018,4,29,17,45,612.5,59.5,1.15,13.4,219.5,320.72,253.5
2018,4,29,18,0,549.0,53.0,1.0,12.6,166.0,257.79,198.5
2018,4,29,18,15,447.5,44.5,1.0,12.6,119.0,188.06,137.84
2018,4,29,18,30,346.0,36.0,1.0,12.6,72.0,129.22,85.5
2018,4,29,18,45,205.5,22.5,1.05,11.05,41.0,65.05,2.67
2018,4,29,19,0,65.0,9.0,1.1,9.5,10.0,17.01,0.0
2018,4,29,19,15,32.5,4.5,1.1,9.3,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.75,3.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,30,5,15,23.5,4.0,0.8,3.5,4.0,0.0,0.0
2018,4,30,5,30,47.0,8.0,0.9,4.2,8.0,7.86,0.0
2018,4,30,5,45,174.0,22.0,0.95,4.95,37.0,17.52,0.0
2018,4,30,6,0,301.0,36.0,1.0,5.7,66.0,29.25,19.28
2018,4,30,6,15,409.5,46.0,1.05,6.4,113.0,35.18,26.07
2018,4,30,6,30,518.0,56.0,1.1,7.1,160.0,40.81,31.63
2018,4,30,6,45,588.0,63.0,1.15,7.85,214.0,71.81,40.79
2018,4,30,7,0,658.0,70.0,1.2,8.6,268.0,120.26,70.13
2018,4,30,7,15,706.0,75.0,1.15,9.55,324.5,171.61,109.94
2018,4,30,7,30,754.0,80.0,1.1,10.5,381.0,231.03,160.21
2018,4,30,7,45,787.5,83.5,1.1,11.45,436.5,287.34,209.68
2018,4,30,8,0,821.0,87.0,1.1,12.4,492.0,346.91,261.42
2018,4,30,8,15,844.5,90.5,1.1,13.0,545.5,405.64,311.76
2018,4,30,8,30,868.0,94.0,1.1,13.6,599.0,465.97,361.65
2018,4,30,8,45,886.0,96.0,1.15,14.2,648.5,525.53,409.45
2018,4,30,9,0,904.0,98.0,1.2,14.8,698.0,583.16,454.17
2018,4,30,9,15,916.0,100.0,1.15,15.2,741.5,637.33,494.38
2018,4,30,9,30,928.0,102.0,1.1,15.6,785.0,690.75,532.51
2018,4,30,9,45,936.0,103.5,1.05,16.05,822.0,739.94,565.93
2018,4,30,10,0,944.0,105.0,1.0,16.5,859.0,787.53,595.36
2018,4,30,10,15,951.0,107.0,1.0,16.85,891.0,832.99,623.67
2018,4,30,10,30,958.0,109.0,1.0,17.2,923.0,876.34,650.14
2018,4,30,10,45,963.0,110.0,1.0,17.6,947.5,914.7,672.88
2018,4,30,11,0,968.0,111.0,1.0,18.0,972.0,950.42,693.69
2018,4,30,11,15,969.5,111.5,1.1,18.25,987.0,979.69,712.47
2018,4,30,11,30,971.0,112.0,1.2,18.5,1002.0,1005.8,729.33
2018,4,30,11,45,971.0,113.0,1.25,18.8,1009.5,1027.75,742.57
2018,4,30,12,0,971.0,114.0,1.3,19.1,1017.0,1046.29,753.77
2018,4,30,12,15,970.5,114.0,1.4,19.3,1017.0,1059.85,763.15
2018,4,30,12,30,970.0,114.0,1.5,19.5,1017.0,1069.86,770.45
2018,4,30,12,45,966.5,113.5,1.55,19.7,1007.0,1072.8,772.6
2018,4,30,13,0,963.0,113.0,1.6,19.9,997.0,1072.08,772.67
2018,4,30,13,15,959.5,113.0,1.65,20.0,981.0,1068.26,771.25
2018,4,30,13,30,956.0,113.0,1.7,20.1,965.0,1060.84,767.7
2018,4,30,13,45,948.5,112.0,1.75,20.25,939.5,1044.95,758.76
2018,4,30,14,0,941.0,111.0,1.8,20.4,914.0,1025.67,747.81
2018,4,30,14,15,933.0,110.0,1.8,20.45,882.5,1002.68,734.1
2018,4,30,14,30,925.0,109.0,1.8,20.5,851.0,976.6,718.45
2018,4,30,14,45,915.0,107.0,1.8,20.5,813.5,944.72,699.15
2018,4,30,15,0,905.0,105.0,1.8,20.5,776.0,910.18,678.04
2018,4,30,15,15,891.5,102.0,1.8,20.5,731.5,869.16,652.43
2018,4,30,15,30,878.0,99.0,1.8,20.5,687.0,826.11,625.22
2018,4,30,15,45,861.5,96.0,1.75,20.45,639.0,783.13,597.37
2018,4,30,16,0,845.0,93.0,1.7,20.4,591.0,734.48,565.21
2018,4,30,16,15,823.0,90.0,1.6,20.1,539.5,680.99,529.26
2018,4,30,16,30,801.0,87.0,1.5,19.8,488.0,627.23,491.04
2018,4,30,16,45,771.0,82.5,1.4,19.5,434.0,567.01,446.4
2018,4,30,17,0,741.0,78.0,1.3,19.2,380.0,507.9,401.24
2018,4,30,17,15,698.0,73.0,1.2,18.3,325.0,444.65,352.16
2018,4,30,17,30,655.0,68.0,1.1,17.4,270.0,383.11,302.55
2018,4,30,17,45,590.5,61.0,1.0,16.5,217.0,314.23,245.49
2018,4,30,18,0,526.0,54.0,0.9,15.6,164.0,251.53,191.76
2018,4,30,18,15,425.0,45.0,0.9,15.6,117.5,182.57,132.66
2018,4,30,18,30,324.0,36.0,0.9,15.6,71.0,124.52,82.1
2018,4,30,18,45,191.0,22.5,1.0,14.15,40.5,63.1,8.68
2018,4,30,19,0,58.0,9.0,1.1,12.7,10.0,16.2,0.0
2018,4,30,19,15,29.0,4.5,1.05,12.5,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,5,1,5,15,23.0,4.5,0.8,7.05,4.5,0.0,0.0
2018,5,1,5,30,46.0,9.0,0.8,7.8,9.0,8.85,0.0
2018,5,1,5,45,171.0,23.5,0.8,8.5,38.5,18.72,0.0
2018,5,1,6,0,296.0,38.0,0.8,9.2,68.0,31.05,20.75
2018,5,1,6,15,402.5,48.5,0.9,10.0,115.0,37.36,27.66
2018,5,1,6,30,509.0,59.0,1.0,10.8,162.0,43.34,33.43
2018,5,1,6,45,576.5,66.0,1.1,11.55,215.5,75.57,43.02
2018,5,1,7,0,644.0,73.0,1.2,12.3,269.0,123.22,72.01
2018,5,1,7,15,688.5,78.5,1.05,13.1,324.0,173.71,110.98
2018,5,1,7,30,733.0,84.0,0.9,13.9,379.0,229.19,157.46
2018,5,1,7,45,764.5,89.0,0.75,14.75,434.0,288.02,207.86
2018,5,1,8,0,796.0,94.0,0.6,15.6,489.0,347.05,257.52
2018,5,1,8,15,819.0,97.5,0.65,16.6,541.5,404.21,305.03
2018,5,1,8,30,842.0,101.0,0.7,17.6,594.0,462.95,352.1
2018,5,1,8,45,859.0,105.0,0.75,18.6,643.0,520.49,396.51
2018,5,1,9,0,876.0,109.0,0.8,19.6,692.0,578.42,439.45
2018,5,1,9,15,889.0,111.0,0.85,20.4,735.5,633.4,479.04
2018,5,1,9,30,902.0,113.0,0.9,21.2,779.0,686.2,515.81
2018,5,1,9,45,910.0,115.5,0.9,22.0,816.0,735.19,548.15
2018,5,1,10,0,918.0,118.0,0.9,22.8,853.0,782.63,576.71
2018,5,1,10,15,925.5,119.5,0.85,23.2,884.5,826.97,602.66
2018,5,1,10,30,933.0,121.0,0.8,23.6,916.0,869.29,626.75
2018,5,1,10,45,938.0,121.5,0.75,24.0,939.5,906.32,647.02
2018,5,1,11,0,943.0,122.0,0.7,24.4,963.0,940.77,665.37
2018,5,1,11,15,944.5,123.0,0.75,24.6,978.0,969.84,682.73
2018,5,1,11,30,946.0,124.0,0.8,24.8,993.0,995.85,698.28
2018,5,1,11,45,947.5,125.0,0.9,25.0,1001.5,1018.69,712.99
2018,5,1,12,0,949.0,126.0,1.0,25.2,1010.0,1038.28,725.8
2018,5,1,12,15,946.0,127.0,1.1,25.3,1008.5,1050.15,734.34
2018,5,1,12,30,943.0,128.0,1.2,25.4,1007.0,1058.52,740.93
2018,5,1,12,45,938.0,129.0,1.3,25.5,997.5,1061.39,744.3
2018,5,1,13,0,933.0,130.0,1.4,25.6,988.0,1060.73,745.64
2018,5,1,13,15,928.5,129.5,1.45,25.6,971.5,1055.51,743.74
2018,5,1,13,30,924.0,129.0,1.5,25.6,955.0,1046.83,739.86
2018,5,1,13,45,917.5,127.5,1.6,25.6,930.0,1031.75,732.89
2018,5,1,14,0,911.0,126.0,1.7,25.6,905.0,1013.37,723.89
2018,5,1,14,15,903.5,124.5,1.7,25.55,874.5,990.88,711.03
2018,5,1,14,30,896.0,123.0,1.7,25.5,844.0,965.38,696.31
2018,5,1,14,45,884.0,121.0,1.7,25.45,805.5,932.43,676.81
2018,5,1,15,0,872.0,119.0,1.7,25.4,767.0,902.09,658.96
2018,5,1,15,15,858.5,116.0,1.7,25.2,723.5,861.9,634.84
2018,5,1,15,30,845.0,113.0,1.7,25.0,680.0,819.77,609.22
2018,5,1,15,45,827.5,109.5,1.65,24.8,632.5,772.28,579.12
2018,5,1,16,0,810.0,106.0,1.6,24.6,585.0,723.65,547.84
2018,5,1,16,15,787.0,102.5,1.55,24.2,534.0,670.32,513.03
2018,5,1,16,30,764.0,99.0,1.5,23.8,483.0,616.87,475.63
2018,5,1,16,45,733.0,93.5,1.45,23.45,429.0,558.47,433.34
2018,5,1,17,0,702.0,88.0,1.4,23.1,375.0,499.53,389.33
2018,5,1,17,15,658.0,82.0,1.3,22.15,321.0,435.08,340.19
2018,5,1,17,30,614.0,76.0,1.2,21.2,267.0,373.93,291.73
2018,5,1,17,45,550.0,68.5,1.1,20.25,215.0,306.71,236.94
2018,5,1,18,0,486.0,61.0,1.0,19.3,163.0,245.6,185.44
2018,5,1,18,15,389.0,50.0,1.0,19.3,117.0,177.64,128.1
2018,5,1,18,30,292.0,39.0,1.0,19.3,71.0,120.42,79.27
2018,5,1,18,45,172.0,24.0,1.15,17.95,40.5,61.81,13.39
2018,5,1,19,0,52.0,9.0,1.3,16.6,10.0,15.5,0.0
2018,5,1,19,15,26.0,4.5,1.3,16.45,5.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,2,5,15,21.5,4.5,1.05,11.1,4.5,0.0,0.0
2018,5,2,5,30,43.0,9.0,1.1,11.7,9.0,8.85,0.0
2018,5,2,5,45,154.5,24.0,1.15,12.3,38.0,19.05,0.0
2018,5,2,6,0,266.0,39.0,1.2,12.9,67.0,30.29,19.94
2018,5,2,6,15,363.0,50.0,1.3,13.55,111.5,38.54,28.3
2018,5,2,6,30,460.0,61.0,1.4,14.2,156.0,44.91,34.36
2018,5,2,6,45,512.5,70.5,1.5,14.9,204.5,78.09,45.79
2018,5,2,7,0,565.0,80.0,1.6,15.6,253.0,122.84,73.97
2018,5,2,7,15,547.5,94.5,1.55,16.45,288.5,166.9,110.24
2018,5,2,7,30,530.0,109.0,1.5,17.3,324.0,208.98,147.29
2018,5,2,7,45,544.5,122.5,1.45,18.15,369.5,256.87,188.24
2018,5,2,8,0,559.0,136.0,1.4,19.0,415.0,306.15,229.69
2018,5,2,8,15,629.5,135.0,1.45,19.8,480.0,364.9,277.0
2018,5,2,8,30,700.0,134.0,1.5,20.6,545.0,430.63,328.8
2018,5,2,8,45,766.0,124.5,1.55,21.45,608.0,494.7,378.24
2018,5,2,9,0,832.0,115.0,1.6,22.3,671.0,561.79,428.63
2018,5,2,9,15,846.0,118.0,1.6,22.9,714.5,614.93,467.34
2018,5,2,9,30,860.0,121.0,1.6,23.5,758.0,667.69,504.55
2018,5,2,9,45,871.0,123.0,1.6,24.1,795.5,717.04,538.21
2018,5,2,10,0,882.0,125.0,1.6,24.7,833.0,764.52,568.32
2018,5,2,10,15,888.0,126.5,1.6,25.05,862.5,806.26,594.15
2018,5,2,10,30,894.0,128.0,1.6,25.4,892.0,845.97,618.33
2018,5,2,10,45,899.0,130.0,1.6,25.75,916.0,883.11,640.55
2018,5,2,11,0,904.0,132.0,1.6,26.1,940.0,917.81,660.97
2018,5,2,11,15,906.5,133.0,1.65,26.3,955.0,946.69,678.57
2018,5,2,11,30,909.0,134.0,1.7,26.5,970.0,972.7,694.38
2018,5,2,11,45,910.0,134.5,1.75,26.65,978.0,993.81,707.29
2018,5,2,12,0,911.0,135.0,1.8,26.8,986.0,1011.77,718.34
2018,5,2,12,15,910.5,135.5,1.9,26.9,986.0,1025.06,727.38
2018,5,2,12,30,910.0,136.0,2.0,27.0,986.0,1035.03,734.49
2018,5,2,12,45,906.5,136.0,2.05,27.05,977.0,1038.17,737.0
2018,5,2,13,0,903.0,136.0,2.1,27.1,968.0,1037.9,737.57
2018,5,2,13,15,899.0,135.5,2.15,27.05,952.0,1033.23,735.82
2018,5,2,13,30,895.0,135.0,2.2,27.0,936.0,1025.2,732.11
2018,5,2,13,45,889.5,133.5,2.25,27.0,912.5,1011.37,724.69
2018,5,2,14,0,884.0,132.0,2.3,27.0,889.0,994.33,715.35
2018,5,2,14,15,875.0,130.0,2.3,26.9,857.5,970.34,701.37
2018,5,2,14,30,866.0,128.0,2.3,26.8,826.0,943.51,685.6
2018,5,2,14,45,855.0,125.5,2.3,26.7,789.0,916.97,670.01
2018,5,2,15,0,844.0,123.0,2.3,26.6,752.0,882.52,649.13
2018,5,2,15,15,830.5,120.0,2.25,26.4,709.5,843.17,624.7
2018,5,2,15,30,817.0,117.0,2.2,26.2,667.0,801.97,598.83
2018,5,2,15,45,799.0,114.0,2.15,26.0,620.5,755.65,569.15
2018,5,2,16,0,781.0,111.0,2.1,25.8,574.0,708.29,538.36
2018,5,2,16,15,752.0,108.0,2.0,25.4,522.0,654.5,502.09
2018,5,2,16,30,723.0,105.0,1.9,25.0,470.0,599.27,462.79
2018,5,2,16,45,686.5,100.0,1.8,24.6,416.0,538.1,418.08
2018,5,2,17,0,650.0,95.0,1.7,24.2,362.0,478.84,373.48
2018,5,2,17,15,616.5,87.0,1.6,23.45,312.0,420.08,328.35
2018,5,2,17,30,583.0,79.0,1.5,22.7,262.0,363.65,283.31
2018,5,2,17,45,453.0,74.5,1.4,21.95,200.5,274.45,211.91
2018,5,2,18,0,323.0,70.0,1.3,21.2,139.0,197.59,149.55
2018,5,2,18,15,271.0,54.0,1.3,21.2,101.0,146.93,106.3
2018,5,2,18,30,219.0,38.0,1.3,21.2,63.0,102.02,67.31
2018,5,2,18,45,133.5,23.5,1.25,20.0,36.5,54.65,15.08
2018,5,2,19,0,48.0,9.0,1.2,18.8,10.0,15.05,0.0
2018,5,2,19,15,24.0,4.5,1.25,18.6,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,3,5,15,6.5,3.5,1.4,13.15,3.5,0.0,0.0
2018,5,3,5,30,13.0,7.0,1.6,13.6,7.0,6.88,0.0
2018,5,3,5,45,118.5,23.5,1.75,14.1,35.5,18.53,0.75
2018,5,3,6,0,224.0,40.0,1.9,14.6,64.0,31.0,20.52
2018,5,3,6,15,335.5,50.5,1.95,15.15,109.5,37.96,27.62
2018,5,3,6,30,447.0,61.0,2.0,15.7,155.0,44.63,33.91
2018,5,3,6,45,512.5,69.0,2.1,16.3,205.5,78.05,44.97
2018,5,3,7,0,578.0,77.0,2.2,16.9,256.0,122.95,73.06
2018,5,3,7,15,622.0,83.0,2.3,17.6,308.5,170.13,109.51
2018,5,3,7,30,666.0,89.0,2.4,18.3,361.0,222.26,153.12
2018,5,3,7,45,653.0,104.5,2.5,19.0,401.0,271.82,197.49
2018,5,3,8,0,640.0,120.0,2.6,19.7,441.0,319.67,239.7
2018,5,3,8,15,612.5,142.5,2.6,20.35,475.5,366.48,279.8
2018,5,3,8,30,585.0,165.0,2.6,21.0,510.0,409.83,315.51
2018,5,3,8,45,619.0,168.0,2.6,21.6,559.5,461.9,356.51
2018,5,3,9,0,653.0,171.0,2.6,22.2,609.0,516.54,398.3
2018,5,3,9,15,581.5,215.0,2.55,22.7,623.5,549.25,421.48
2018,5,3,9,30,510.0,259.0,2.5,23.2,638.0,573.73,437.53
2018,5,3,9,45,507.0,276.5,2.45,23.75,669.0,613.44,464.85
2018,5,3,10,0,504.0,294.0,2.4,24.3,700.0,651.88,490.41
2018,5,3,10,15,487.5,314.5,2.4,24.7,719.0,681.45,509.46
2018,5,3,10,30,471.0,335.0,2.4,25.1,738.0,708.64,526.52
2018,5,3,10,45,480.5,346.0,2.4,25.45,767.0,746.19,551.12
2018,5,3,11,0,490.0,357.0,2.4,25.8,796.0,783.0,574.77
2018,5,3,11,15,568.5,318.0,2.4,26.05,836.0,831.84,608.86
2018,5,3,11,30,647.0,279.0,2.4,26.3,876.0,882.34,643.5
2018,5,3,11,45,760.0,212.0,2.4,26.5,919.0,937.96,680.04
2018,5,3,12,0,873.0,145.0,2.4,26.7,962.0,986.08,709.77
2018,5,3,12,15,805.5,189.0,2.45,26.8,943.0,982.97,707.46
2018,5,3,12,30,738.0,233.0,2.5,26.9,924.0,974.94,702.59
2018,5,3,12,45,752.0,222.5,2.5,27.0,921.5,984.51,708.69
2018,5,3,13,0,766.0,212.0,2.5,27.1,919.0,991.09,712.82
2018,5,3,13,15,752.0,215.5,2.55,27.1,900.0,981.52,707.5
2018,5,3,13,30,738.0,219.0,2.6,27.1,881.0,969.09,700.58
2018,5,3,13,45,759.0,200.5,2.6,27.1,866.5,964.92,698.65
2018,5,3,14,0,780.0,182.0,2.6,27.1,852.0,953.18,691.86
2018,5,3,14,15,814.0,156.0,2.6,27.0,833.5,946.54,688.82
2018,5,3,14,30,848.0,130.0,2.6,26.9,815.0,935.04,682.68
2018,5,3,14,45,838.5,127.0,2.6,26.8,779.0,904.26,663.96
2018,5,3,15,0,829.0,124.0,2.6,26.7,743.0,871.02,643.67
2018,5,3,15,15,816.0,121.0,2.6,26.55,701.5,832.55,619.84
2018,5,3,15,30,803.0,118.0,2.6,26.4,660.0,792.24,594.52
2018,5,3,15,45,753.5,124.0,2.55,26.2,604.5,731.59,554.53
2018,5,3,16,0,704.0,130.0,2.5,26.0,549.0,674.93,516.58
2018,5,3,16,15,704.5,117.5,2.4,25.65,505.5,632.47,487.46
2018,5,3,16,30,705.0,105.0,2.3,25.3,462.0,588.08,456.05
2018,5,3,16,45,686.0,97.5,2.15,24.95,414.0,535.63,417.28
2018,5,3,17,0,667.0,90.0,2.0,24.6,366.0,483.46,377.63
2018,5,3,17,15,591.5,88.0,1.85,23.95,307.5,409.02,320.05
2018,5,3,17,30,516.0,86.0,1.7,23.3,249.0,340.99,265.97
2018,5,3,17,45,395.0,79.0,1.5,22.65,190.0,254.38,196.47
2018,5,3,18,0,274.0,72.0,1.3,22.0,131.0,182.89,138.4
2018,5,3,18,15,258.5,55.5,1.3,22.0,99.0,145.15,105.05
2018,5,3,18,30,243.0,39.0,1.3,22.0,67.0,109.09,72.11
2018,5,3,18,45,147.5,25.0,1.3,20.75,39.5,59.38,20.02
2018,5,3,19,0,52.0,11.0,1.3,19.5,12.0,17.61,0.0
2018,5,3,19,15,26.0,5.5,1.3,19.3,6.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,4,5,15,26.5,4.5,1.5,13.05,5.0,0.0,0.0
2018,5,4,5,30,53.0,9.0,1.7,13.5,10.0,8.85,0.0
2018,5,4,5,45,167.5,24.0,1.85,14.0,40.5,18.88,2.91
2018,5,4,6,0,282.0,39.0,2.0,14.5,71.0,30.08,19.89
2018,5,4,6,15,372.5,50.0,2.1,15.1,115.5,38.0,27.7
2018,5,4,6,30,463.0,61.0,2.2,15.7,160.0,44.39,33.71
2018,5,4,6,45,523.0,69.5,2.3,16.3,210.5,80.34,46.1
2018,5,4,7,0,583.0,78.0,2.4,16.9,261.0,125.81,75.1
2018,5,4,7,15,626.0,84.5,2.5,17.6,313.5,173.6,112.29
