Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,7,30,669.0,91.0,2.6,18.3,366.0,226.22,156.44
2018,5,4,7,45,699.5,96.5,2.75,19.0,418.5,279.06,202.32
2018,5,4,8,0,730.0,102.0,2.9,19.7,471.0,334.86,250.39
2018,5,4,8,15,753.5,106.0,2.9,20.35,521.0,391.59,298.26
2018,5,4,8,30,777.0,110.0,2.9,21.0,571.0,447.44,344.15
2018,5,4,8,45,794.0,114.0,2.9,21.6,617.5,501.49,387.34
2018,5,4,9,0,811.0,118.0,2.9,22.2,664.0,556.03,429.47
2018,5,4,9,15,825.0,120.5,2.9,22.75,706.0,607.58,468.16
2018,5,4,9,30,839.0,123.0,2.9,23.3,748.0,658.79,505.41
2018,5,4,9,45,839.0,130.0,2.85,23.8,781.0,704.12,537.06
2018,5,4,10,0,839.0,137.0,2.8,24.3,814.0,747.47,565.64
2018,5,4,10,15,810.5,159.5,2.75,24.65,833.5,781.81,587.17
2018,5,4,10,30,782.0,182.0,2.7,25.0,853.0,811.82,605.54
2018,5,4,10,45,745.0,211.5,2.7,25.4,864.5,838.62,621.8
2018,5,4,11,0,708.0,241.0,2.7,25.8,876.0,860.39,634.44
2018,5,4,11,15,767.0,208.0,2.7,26.05,907.0,902.54,661.33
2018,5,4,11,30,826.0,175.0,2.7,26.3,938.0,942.42,686.09
2018,5,4,11,45,857.5,156.0,2.7,26.5,954.0,967.11,700.96
2018,5,4,12,0,889.0,137.0,2.7,26.7,970.0,994.22,717.48
2018,5,4,12,15,889.0,136.5,2.75,26.8,970.0,1006.63,725.29
2018,5,4,12,30,889.0,136.0,2.8,26.9,970.0,1015.8,731.26
2018,5,4,12,45,886.5,136.0,2.85,27.05,961.5,1019.74,733.89
2018,5,4,13,0,884.0,136.0,2.9,27.2,953.0,1020.36,734.55
2018,5,4,13,15,880.0,135.0,2.9,27.2,937.0,1015.15,731.63
2018,5,4,13,30,876.0,134.0,2.9,27.2,921.0,1006.67,726.77
2018,5,4,13,45,869.5,133.0,2.95,27.2,897.5,992.51,718.81
2018,5,4,14,0,863.0,132.0,3.0,27.2,874.0,975.25,708.94
2018,5,4,14,15,854.0,130.5,2.95,27.15,843.5,952.12,694.65
2018,5,4,14,30,845.0,129.0,2.9,27.1,813.0,926.22,678.62
2018,5,4,14,45,833.5,127.0,2.85,27.05,776.5,900.27,662.58
2018,5,4,15,0,822.0,125.0,2.8,27.0,740.0,866.5,641.29
2018,5,4,15,15,807.5,122.0,2.75,26.8,698.0,826.98,616.42
2018,5,4,15,30,793.0,119.0,2.7,26.6,656.0,785.74,590.17
2018,5,4,15,45,774.5,116.0,2.6,26.45,610.0,739.91,560.05
2018,5,4,16,0,756.0,113.0,2.5,26.3,564.0,693.15,528.94
2018,5,4,16,15,731.5,109.0,2.4,25.9,514.5,642.47,494.5
2018,5,4,16,30,707.0,105.0,2.3,25.5,465.0,589.98,456.99
2018,5,4,16,45,675.0,100.0,2.15,25.15,413.5,532.3,414.35
2018,5,4,17,0,643.0,95.0,2.0,24.8,362.0,476.13,371.69
2018,5,4,17,15,598.5,88.5,1.85,24.15,310.0,413.74,323.45
2018,5,4,17,30,554.0,82.0,1.7,23.5,258.0,354.77,276.35
2018,5,4,17,45,429.5,76.0,1.55,22.85,197.5,265.43,204.82
2018,5,4,18,0,305.0,70.0,1.4,22.2,137.0,191.83,145.06
2018,5,4,18,15,194.0,54.0,1.4,22.2,92.5,120.13,86.81
2018,5,4,18,30,83.0,38.0,1.4,22.2,48.0,65.44,43.39
2018,5,4,18,45,64.5,24.0,1.35,21.2,29.5,40.62,14.73
2018,5,4,19,0,46.0,10.0,1.3,20.2,11.0,15.91,0.0
2018,5,4,19,15,23.0,5.0,1.3,20.1,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,5,5,5,15,2.0,4.0,0.3,17.05,4.0,0.0,0.0
2018,5,5,5,30,4.0,8.0,0.3,17.3,8.0,7.86,0.0
2018,5,5,5,45,9.5,22.5,0.25,17.6,23.5,20.88,5.42
2018,5,5,6,0,15.0,37.0,0.2,17.9,39.0,33.89,22.97
2018,5,5,6,15,34.5,57.5,0.3,18.3,64.5,51.29,38.88
2018,5,5,6,30,54.0,78.0,0.4,18.7,90.0,68.34,54.11
2018,5,5,6,45,178.0,95.0,0.45,19.05,148.5,87.68,61.91
2018,5,5,7,0,302.0,112.0,0.5,19.4,207.0,128.44,87.92
2018,5,5,7,15,317.0,129.0,0.7,20.0,245.0,164.96,116.47
2018,5,5,7,30,332.0,146.0,0.9,20.6,283.0,203.23,147.67
2018,5,5,7,45,289.0,177.5,1.1,21.15,308.5,239.25,178.98
2018,5,5,8,0,246.0,209.0,1.3,21.7,334.0,270.72,205.63
2018,5,5,8,15,251.5,231.0,1.35,22.15,370.0,308.36,235.17
2018,5,5,8,30,257.0,253.0,1.4,22.6,406.0,346.51,264.42
2018,5,5,8,45,224.5,281.0,1.5,23.05,422.5,373.34,284.51
2018,5,5,9,0,192.0,309.0,1.6,23.5,439.0,394.67,299.8
2018,5,5,9,15,204.5,323.5,1.6,23.7,469.5,427.31,323.54
2018,5,5,9,30,217.0,338.0,1.6,23.9,500.0,460.8,347.48
2018,5,5,9,45,126.0,331.0,1.6,24.05,426.0,403.6,303.92
2018,5,5,10,0,35.0,324.0,1.6,24.2,352.0,337.37,253.11
2018,5,5,10,15,27.0,310.5,1.55,24.25,332.5,321.05,240.81
2018,5,5,10,30,19.0,297.0,1.5,24.3,313.0,302.67,226.73
2018,5,5,10,45,20.0,308.0,1.45,24.4,325.5,315.36,235.75
2018,5,5,11,0,21.0,319.0,1.4,24.5,338.0,328.1,244.63
2018,5,5,11,15,18.5,301.5,1.35,24.5,318.5,309.9,230.98
2018,5,5,11,30,16.0,284.0,1.3,24.5,299.0,291.36,217.22
2018,5,5,11,45,14.0,256.5,1.25,24.5,269.5,263.2,196.39
2018,5,5,12,0,12.0,229.0,1.2,24.5,240.0,234.79,175.3
2018,5,5,12,15,13.0,243.0,1.15,24.45,255.0,249.93,186.65
2018,5,5,12,30,14.0,257.0,1.1,24.4,270.0,265.11,197.82
2018,5,5,12,45,17.5,272.0,1.05,24.35,288.0,283.78,211.63
2018,5,5,13,0,21.0,287.0,1.0,24.3,306.0,308.26,229.57
2018,5,5,13,15,29.5,326.5,0.95,24.25,353.0,357.8,265.58
2018,5,5,13,30,38.0,366.0,0.9,24.2,400.0,407.74,301.14
2018,5,5,13,45,86.5,387.0,0.9,24.1,462.0,477.76,352.26
2018,5,5,14,0,135.0,408.0,0.9,24.0,524.0,555.18,407.17
2018,5,5,14,15,161.0,400.0,0.9,23.95,534.0,570.59,418.5
2018,5,5,14,30,187.0,392.0,0.9,23.9,544.0,584.43,429.34
2018,5,5,14,45,185.5,371.5,0.9,23.85,516.5,558.14,412.06
2018,5,5,15,0,184.0,351.0,0.9,23.8,489.0,531.16,394.53
2018,5,5,15,15,160.0,331.5,0.9,23.75,446.5,485.51,362.99
2018,5,5,15,30,136.0,312.0,0.9,23.7,404.0,440.77,331.74
2018,5,5,15,45,100.5,278.5,0.85,23.65,344.0,365.43,277.3
2018,5,5,16,0,65.0,245.0,0.8,23.6,284.0,300.22,229.21
2018,5,5,16,15,36.5,203.5,0.75,23.4,225.0,233.89,179.47
2018,5,5,16,30,8.0,162.0,0.7,23.2,166.0,165.36,126.73
2018,5,5,16,45,6.0,140.5,0.65,23.0,143.5,142.25,109.27
2018,5,5,17,0,4.0,119.0,0.6,22.8,121.0,119.31,91.48
2018,5,5,17,15,2.0,99.0,0.55,22.4,100.0,98.11,74.85
2018,5,5,17,30,0.0,79.0,0.5,22.0,79.0,77.1,58.06
2018,5,5,17,45,0.0,64.0,0.45,21.6,64.0,62.26,46.01
2018,5,5,18,0,0.0,49.0,0.4,21.2,49.0,47.39,33.68
2018,5,5,18,15,0.0,36.5,0.4,21.2,36.5,35.25,23.34
2018,5,5,18,30,0.0,24.0,0.4,21.2,24.0,23.17,12.9
2018,5,5,18,45,1.5,15.0,0.5,20.65,15.0,14.76,3.0
2018,5,5,19,0,3.0,6.0,0.6,20.1,6.0,6.3,0.0
2018,5,5,19,15,1.5,3.0,0.6,19.95,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,5,15,13.5,5.0,0.6,15.7,5.5,0.0,0.0
2018,5,6,5,30,27.0,10.0,0.6,16.1,11.0,9.83,0.0
2018,5,6,5,45,78.5,26.0,0.6,16.45,34.0,21.69,7.25
2018,5,6,6,0,130.0,42.0,0.6,16.8,57.0,34.39,23.58
2018,5,6,6,15,167.5,59.5,0.65,17.3,89.5,47.79,36.04
2018,5,6,6,30,205.0,77.0,0.7,17.8,122.0,60.89,47.87
2018,5,6,6,45,134.5,77.0,0.7,18.3,109.5,71.63,50.12
2018,5,6,7,0,64.0,77.0,0.7,18.8,97.0,76.8,55.93
2018,5,6,7,15,71.0,113.5,0.75,19.4,139.5,116.97,88.36
2018,5,6,7,30,78.0,150.0,0.8,20.0,182.0,155.47,118.98
2018,5,6,7,45,103.5,180.5,0.85,20.55,229.5,192.63,147.62
2018,5,6,8,0,129.0,211.0,0.9,21.1,277.0,235.82,180.79
2018,5,6,8,15,112.0,204.0,0.95,21.45,265.5,232.5,178.51
2018,5,6,8,30,95.0,197.0,1.0,21.8,254.0,226.49,174.08
2018,5,6,8,45,59.0,194.0,1.0,22.2,230.5,213.54,163.79
2018,5,6,9,0,23.0,191.0,1.0,22.6,207.0,194.8,148.6
2018,5,6,9,15,255.5,224.5,1.05,22.8,415.5,365.58,280.76
2018,5,6,9,30,488.0,258.0,1.1,23.0,624.0,560.67,423.21
2018,5,6,9,45,623.0,218.0,1.1,23.25,708.5,640.49,479.56
2018,5,6,10,0,758.0,178.0,1.1,23.5,793.0,729.39,541.77
2018,5,6,10,15,766.0,181.5,1.25,23.7,822.5,770.54,569.82
2018,5,6,10,30,774.0,185.0,1.4,23.9,852.0,809.93,596.04
2018,5,6,10,45,779.0,188.5,1.5,24.1,875.0,845.13,618.8
2018,5,6,11,0,784.0,192.0,1.6,24.3,898.0,878.28,640.18
2018,5,6,11,15,521.5,219.0,1.65,24.45,692.0,693.93,515.12
2018,5,6,11,30,259.0,246.0,1.7,24.6,486.0,492.05,369.92
2018,5,6,11,45,175.0,266.5,1.8,24.75,429.5,436.06,328.47
2018,5,6,12,0,91.0,287.0,1.9,24.9,373.0,376.58,282.59
2018,5,6,12,15,147.5,334.5,1.95,25.0,473.5,482.3,360.51
2018,5,6,12,30,204.0,382.0,2.0,25.1,574.0,595.26,440.33
2018,5,6,12,45,129.0,329.5,2.05,25.2,450.5,464.11,345.87
2018,5,6,13,0,54.0,277.0,2.1,25.3,327.0,330.8,247.83
2018,5,6,13,15,146.5,250.5,2.1,25.35,383.5,408.54,309.18
2018,5,6,13,30,239.0,224.0,2.1,25.4,440.0,480.2,364.13
2018,5,6,13,45,539.0,185.0,2.1,25.4,655.5,734.64,549.81
2018,5,6,14,0,839.0,146.0,2.1,25.4,871.0,973.74,707.13
2018,5,6,14,15,719.5,191.0,2.05,25.4,797.5,899.02,656.53
2018,5,6,14,30,600.0,236.0,2.0,25.4,724.0,821.99,605.69
2018,5,6,14,45,530.0,250.5,2.0,25.4,667.5,757.92,562.48
2018,5,6,15,0,460.0,265.0,2.0,25.4,611.0,698.33,521.31
2018,5,6,15,15,240.0,210.0,1.95,25.25,390.0,430.59,329.1
2018,5,6,15,30,20.0,155.0,1.9,25.1,169.0,171.91,130.11
2018,5,6,15,45,10.0,114.5,1.85,25.0,121.5,119.07,89.54
2018,5,6,16,0,0.0,74.0,1.8,24.9,74.0,71.58,51.93
2018,5,6,16,15,5.0,106.5,1.7,24.6,109.0,106.97,80.6
2018,5,6,16,30,10.0,139.0,1.6,24.3,144.0,143.03,109.61
2018,5,6,16,45,85.0,139.5,1.55,23.95,175.5,198.94,155.7
2018,5,6,17,0,160.0,140.0,1.5,23.6,207.0,238.51,187.86
2018,5,6,17,15,254.5,122.0,1.4,22.95,212.0,265.62,209.66
2018,5,6,17,30,349.0,104.0,1.3,22.3,217.0,282.69,222.02
2018,5,6,17,45,252.0,92.0,1.25,21.65,166.0,206.21,160.37
2018,5,6,18,0,155.0,80.0,1.2,21.0,115.0,145.72,111.33
2018,5,6,18,15,121.5,60.5,1.2,21.0,83.5,106.2,77.99
2018,5,6,18,30,88.0,41.0,1.2,21.0,52.0,70.16,47.5
2018,5,6,18,45,74.0,26.5,1.35,19.7,33.0,45.84,20.72
2018,5,6,19,0,60.0,12.0,1.5,18.4,14.0,19.89,0.0
2018,5,6,19,15,30.0,6.0,1.65,18.2,7.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,7,5,15,19.5,6.0,1.0,11.95,6.5,0.0,0.0
2018,5,7,5,30,39.0,12.0,1.2,12.4,13.0,11.8,0.0
2018,5,7,5,45,125.5,29.5,1.4,12.85,43.0,24.44,10.28
2018,5,7,6,0,212.0,47.0,1.6,13.3,73.0,36.42,25.75
2018,5,7,6,15,283.0,61.5,1.7,13.8,113.5,46.4,35.36
2018,5,7,6,30,354.0,76.0,1.8,14.3,154.0,57.22,45.34
2018,5,7,6,45,430.5,87.0,1.9,14.85,207.5,93.55,59.29
2018,5,7,7,0,507.0,98.0,2.0,15.4,261.0,138.57,89.1
2018,5,7,7,15,552.5,106.5,2.1,16.0,313.5,184.9,125.44
2018,5,7,7,30,598.0,115.0,2.2,16.6,366.0,235.82,167.94
2018,5,7,7,45,630.0,122.0,2.35,17.2,417.0,286.49,211.6
2018,5,7,8,0,662.0,129.0,2.5,17.8,468.0,340.4,257.68
2018,5,7,8,15,601.0,156.5,2.5,18.2,488.0,379.35,292.29
2018,5,7,8,30,540.0,184.0,2.5,18.6,508.0,410.81,319.23
2018,5,7,8,45,520.5,209.5,2.55,19.0,542.0,454.54,353.95
2018,5,7,9,0,501.0,235.0,2.6,19.4,576.0,495.75,385.46
2018,5,7,9,15,612.5,207.5,2.6,19.75,650.0,564.16,437.98
2018,5,7,9,30,724.0,180.0,2.6,20.1,724.0,640.97,495.61
2018,5,7,9,45,768.0,170.0,2.6,20.45,772.0,695.87,535.39
2018,5,7,10,0,812.0,160.0,2.6,20.8,820.0,752.92,575.91
2018,5,7,10,15,814.5,165.0,2.55,21.05,848.0,792.98,601.71
2018,5,7,10,30,817.0,170.0,2.5,21.3,876.0,831.01,625.85
2018,5,7,10,45,782.0,193.0,2.5,21.6,883.0,852.72,638.88
2018,5,7,11,0,747.0,216.0,2.5,21.9,890.0,871.8,650.26
2018,5,7,11,15,601.0,303.0,2.5,22.05,851.5,847.86,630.0
2018,5,7,11,30,455.0,390.0,2.5,22.2,813.0,815.86,603.18
2018,5,7,11,45,551.5,341.0,2.45,22.4,858.0,871.27,642.94
2018,5,7,12,0,648.0,292.0,2.4,22.6,903.0,927.51,681.85
2018,5,7,12,15,753.5,228.0,2.35,22.65,938.5,977.46,714.8
2018,5,7,12,30,859.0,164.0,2.3,22.7,974.0,1021.9,742.39
2018,5,7,12,45,864.0,158.5,2.25,22.8,967.5,1021.74,741.13
2018,5,7,13,0,869.0,153.0,2.2,22.9,961.0,1024.3,742.21
2018,5,7,13,15,863.5,153.0,2.15,22.85,944.5,1018.71,738.58
2018,5,7,13,30,858.0,153.0,2.1,22.8,928.0,1016.19,737.12
2018,5,7,13,45,849.0,152.5,2.05,22.8,903.5,1000.36,727.07
2018,5,7,14,0,840.0,152.0,2.0,22.8,879.0,981.51,715.31
2018,5,7,14,15,801.5,164.0,2.0,22.7,838.5,944.95,692.97
2018,5,7,14,30,763.0,176.0,2.0,22.6,798.0,910.46,671.99
2018,5,7,14,45,778.0,161.0,1.95,22.5,771.0,887.67,658.13
2018,5,7,15,0,793.0,146.0,1.9,22.4,744.0,865.02,644.26
2018,5,7,15,15,777.5,143.0,1.85,22.3,702.0,825.54,619.01
2018,5,7,15,30,762.0,140.0,1.8,22.2,660.0,787.23,594.52
2018,5,7,15,45,742.0,136.0,1.75,22.1,613.5,740.24,563.75
2018,5,7,16,0,722.0,132.0,1.7,22.0,567.0,692.54,532.12
2018,5,7,16,15,697.0,127.0,1.65,21.75,517.5,639.8,495.31
2018,5,7,16,30,672.0,122.0,1.6,21.5,468.0,587.34,457.8
2018,5,7,16,45,638.5,116.0,1.5,21.3,416.5,529.17,414.67
2018,5,7,17,0,605.0,110.0,1.4,21.1,365.0,472.69,371.69
2018,5,7,17,15,560.0,102.0,1.25,20.6,313.0,410.16,323.07
2018,5,7,17,30,515.0,94.0,1.1,20.1,261.0,351.12,275.78
2018,5,7,17,45,453.0,84.0,0.95,19.55,211.5,285.31,222.07
2018,5,7,18,0,391.0,74.0,0.8,19.0,162.0,227.82,173.83
2018,5,7,18,15,309.0,61.0,0.8,19.0,119.0,167.46,123.12
2018,5,7,18,30,227.0,48.0,0.8,19.0,76.0,116.18,79.98
2018,5,7,18,45,137.0,30.5,0.8,17.85,45.0,65.62,33.0
2018,5,7,19,0,47.0,13.0,0.8,16.7,14.0,19.19,0.0
2018,5,7,19,15,23.5,6.5,0.8,16.5,7.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,8,5,15,32.0,6.5,1.0,12.1,7.5,0.0,0.0
2018,5,8,5,30,64.0,13.0,1.2,12.6,15.0,12.78,0.0
2018,5,8,5,45,140.5,28.0,1.4,13.1,42.5,21.93,9.49
2018,5,8,6,0,217.0,43.0,1.6,13.6,70.0,32.97,22.84
2018,5,8,6,15,219.5,61.0,1.65,14.1,99.5,48.95,37.6
2018,5,8,6,30,222.0,79.0,1.7,14.6,129.0,63.75,51.07
2018,5,8,6,45,343.0,87.5,1.75,15.1,187.5,89.52,58.52
2018,5,8,7,0,464.0,96.0,1.8,15.6,246.0,132.9,86.11
2018,5,8,7,15,515.0,103.5,1.9,16.2,298.0,176.66,120.2
2018,5,8,7,30,566.0,111.0,2.0,16.8,350.0,225.88,160.99
2018,5,8,7,45,597.5,120.0,2.1,17.35,401.5,276.46,204.38
2018,5,8,8,0,629.0,129.0,2.2,17.9,453.0,330.22,250.06
2018,5,8,8,15,706.5,119.5,2.3,18.35,517.5,388.31,298.14
2018,5,8,8,30,784.0,110.0,2.4,18.8,582.0,455.9,352.93
2018,5,8,8,45,797.0,114.5,2.45,19.3,627.0,508.61,395.25
2018,5,8,9,0,810.0,119.0,2.5,19.8,672.0,561.39,436.33
2018,5,8,9,15,800.0,133.0,2.5,20.15,707.0,609.17,472.22
2018,5,8,9,30,790.0,147.0,2.5,20.5,742.0,654.49,505.15
2018,5,8,9,45,824.5,139.0,2.5,20.85,786.5,707.01,543.18
2018,5,8,10,0,859.0,131.0,2.5,21.2,831.0,760.08,579.34
2018,5,8,10,15,866.5,132.5,2.45,21.5,861.0,801.74,605.95
2018,5,8,10,30,874.0,134.0,2.4,21.8,891.0,841.56,630.97
2018,5,8,10,45,878.0,136.0,2.35,22.05,913.5,876.87,652.73
2018,5,8,11,0,882.0,138.0,2.3,22.3,936.0,909.75,672.66
2018,5,8,11,15,884.5,140.0,2.25,22.55,951.5,938.71,689.81
2018,5,8,11,30,887.0,142.0,2.2,22.8,967.0,964.9,705.04
2018,5,8,11,45,888.0,142.5,2.2,23.0,974.5,985.33,717.16
2018,5,8,12,0,889.0,143.0,2.2,23.2,982.0,1002.71,727.4
2018,5,8,12,15,886.5,144.5,2.15,23.35,981.5,1014.57,733.74
2018,5,8,12,30,884.0,146.0,2.1,23.5,981.0,1023.19,738.14
2018,5,8,12,45,878.5,148.0,2.05,23.65,972.0,1026.09,739.02
2018,5,8,13,0,873.0,150.0,2.0,23.8,963.0,1025.73,737.99
2018,5,8,13,15,846.5,160.0,1.95,23.85,937.5,1015.78,731.33
2018,5,8,13,30,820.0,170.0,1.9,23.9,912.0,996.86,719.18
2018,5,8,13,45,802.5,174.5,1.9,23.95,885.5,978.29,708.05
2018,5,8,14,0,785.0,179.0,1.9,24.0,859.0,957.04,695.24
2018,5,8,14,15,750.0,186.0,1.85,23.95,818.0,923.34,674.08
2018,5,8,14,30,715.0,193.0,1.8,23.9,777.0,884.39,649.52
2018,5,8,14,45,734.0,176.0,1.75,23.85,752.5,867.64,639.58
2018,5,8,15,0,753.0,159.0,1.7,23.8,728.0,847.2,627.0
2018,5,8,15,15,771.5,144.0,1.7,23.65,698.5,821.97,612.04
2018,5,8,15,30,790.0,129.0,1.7,23.5,669.0,796.21,596.7
2018,5,8,15,45,772.5,124.5,1.65,23.35,622.5,749.7,566.57
2018,5,8,16,0,755.0,120.0,1.6,23.2,576.0,704.41,537.06
2018,5,8,16,15,732.0,115.0,1.5,22.95,526.5,651.77,501.02
2018,5,8,16,30,709.0,110.0,1.4,22.7,477.0,599.18,463.48
2018,5,8,16,45,679.0,104.5,1.3,22.45,425.5,542.09,421.65
2018,5,8,17,0,649.0,99.0,1.2,22.2,374.0,486.31,379.63
2018,5,8,17,15,607.5,92.0,1.1,21.5,322.0,424.57,332.44
2018,5,8,17,30,566.0,85.0,1.0,20.8,270.0,365.93,286.04
2018,5,8,17,45,508.5,76.0,0.85,20.15,220.0,301.98,233.91
2018,5,8,18,0,451.0,67.0,0.7,19.5,170.0,243.47,184.81
2018,5,8,18,15,365.5,55.5,0.7,19.5,125.0,178.71,130.53
2018,5,8,18,30,280.0,44.0,0.7,19.5,80.0,124.96,85.25
2018,5,8,18,45,173.5,29.0,0.8,18.15,48.0,71.39,37.08
2018,5,8,19,0,67.0,14.0,0.9,16.8,16.0,23.0,0.0
2018,5,8,19,15,33.5,7.0,0.9,16.55,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,9,5,15,37.0,7.0,0.6,12.55,8.0,0.0,0.0
2018,5,9,5,30,74.0,14.0,0.6,13.0,16.0,13.76,0.0
2018,5,9,5,45,183.0,29.0,0.6,13.5,48.5,22.71,10.73
2018,5,9,6,0,292.0,44.0,0.6,14.0,81.0,33.73,23.57
2018,5,9,6,15,377.0,55.0,0.6,14.65,126.0,40.97,30.59
2018,5,9,6,30,462.0,66.0,0.6,15.3,171.0,52.03,40.65
2018,5,9,6,45,521.5,74.0,0.6,16.0,221.5,90.3,52.52
2018,5,9,7,0,581.0,82.0,0.6,16.7,272.0,135.6,82.6
2018,5,9,7,15,623.0,88.5,0.55,17.35,324.5,183.3,119.97
2018,5,9,7,30,665.0,95.0,0.5,18.0,377.0,235.68,163.3
2018,5,9,7,45,696.5,100.0,0.5,18.7,429.0,288.14,207.57
2018,5,9,8,0,728.0,105.0,0.5,19.4,481.0,343.66,253.58
2018,5,9,8,15,750.5,109.5,0.5,19.9,531.0,397.93,297.79
2018,5,9,8,30,773.0,114.0,0.5,20.4,581.0,455.87,343.18
2018,5,9,8,45,790.5,117.0,0.5,20.9,627.0,508.83,383.44
2018,5,9,9,0,808.0,120.0,0.5,21.4,673.0,562.33,422.63
2018,5,9,9,15,823.5,122.0,0.5,21.8,715.5,613.93,459.29
2018,5,9,9,30,839.0,124.0,0.5,22.2,758.0,665.33,494.6
2018,5,9,9,45,852.5,125.0,0.45,22.55,795.5,714.19,526.47
2018,5,9,10,0,866.0,126.0,0.4,22.9,833.0,761.41,554.72
2018,5,9,10,15,873.5,127.5,0.4,23.2,863.0,803.27,579.66
2018,5,9,10,30,881.0,129.0,0.4,23.5,893.0,843.26,603.1
2018,5,9,10,45,885.5,130.5,0.35,23.8,915.5,878.67,622.41
2018,5,9,11,0,890.0,132.0,0.3,24.1,938.0,911.65,639.98
2018,5,9,11,15,892.5,133.0,0.3,24.35,953.0,939.78,655.53
2018,5,9,11,30,895.0,134.0,0.3,24.6,968.0,965.11,669.36
2018,5,9,11,45,896.0,135.0,0.3,24.8,976.0,986.1,680.74
2018,5,9,12,0,897.0,136.0,0.3,25.0,984.0,1004.04,690.36
2018,5,9,12,15,899.0,134.0,0.35,25.1,984.0,1016.84,698.44
2018,5,9,12,30,901.0,132.0,0.4,25.2,984.0,1026.42,704.84
2018,5,9,12,45,902.0,130.0,0.4,25.35,977.0,1031.73,707.57
2018,5,9,13,0,903.0,128.0,0.4,25.5,970.0,1033.69,708.51
2018,5,9,13,15,898.0,128.0,0.45,25.55,954.0,1028.37,706.79
2018,5,9,13,30,893.0,128.0,0.5,25.6,938.0,1019.74,703.32
2018,5,9,13,45,885.0,128.0,0.55,25.65,914.0,1004.94,696.28
2018,5,9,14,0,877.0,128.0,0.6,25.7,890.0,987.04,687.49
2018,5,9,14,15,868.0,127.0,0.65,25.65,859.5,964.19,675.97
2018,5,9,14,30,859.0,126.0,0.7,25.6,829.0,938.56,662.71
2018,5,9,14,45,847.5,124.5,0.75,25.55,792.5,907.5,645.96
2018,5,9,15,0,836.0,123.0,0.8,25.5,756.0,879.19,630.79
2018,5,9,15,15,822.0,120.5,0.8,25.35,714.0,840.29,608.0
2018,5,9,15,30,808.0,118.0,0.8,25.2,672.0,799.61,583.9
2018,5,9,15,45,790.0,115.0,0.85,25.1,626.0,753.73,556.56
2018,5,9,16,0,772.0,112.0,0.9,25.0,580.0,706.86,527.98
2018,5,9,16,15,749.0,108.0,0.85,24.9,530.5,654.67,493.75
2018,5,9,16,30,726.0,104.0,0.8,24.8,481.0,604.34,458.69
2018,5,9,16,45,696.0,99.0,0.75,24.65,429.5,547.07,417.84
2018,5,9,17,0,666.0,94.0,0.7,24.5,378.0,491.08,376.73
2018,5,9,17,15,625.0,88.0,0.7,23.9,326.0,429.89,331.34
2018,5,9,17,30,584.0,82.0,0.7,23.3,274.0,371.71,286.45
2018,5,9,17,45,526.5,74.0,0.65,22.7,224.0,307.89,235.47
2018,5,9,18,0,469.0,66.0,0.6,22.1,174.0,249.47,187.24
2018,5,9,18,15,385.5,55.0,0.6,22.1,128.5,185.74,134.27
2018,5,9,18,30,302.0,44.0,0.6,22.1,83.0,130.69,88.31
2018,5,9,18,45,193.5,29.5,0.7,20.65,50.5,76.38,40.67
2018,5,9,19,0,85.0,15.0,0.8,19.2,18.0,26.59,0.0
2018,5,9,19,15,42.5,7.5,0.8,18.8,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,10,5,15,7.0,6.5,1.2,14.15,6.5,0.0,0.0
2018,5,10,5,30,14.0,13.0,1.4,14.6,13.0,12.78,0.0
2018,5,10,5,45,59.5,29.0,1.55,15.0,36.0,25.39,13.14
2018,5,10,6,0,105.0,45.0,1.7,15.4,59.0,36.72,26.0
2018,5,10,6,15,192.0,62.5,1.75,15.9,101.5,50.06,38.35
2018,5,10,6,30,279.0,80.0,1.8,16.4,144.0,62.27,44.79
2018,5,10,6,45,397.0,86.5,1.85,16.95,203.5,93.86,59.4
2018,5,10,7,0,515.0,93.0,1.9,17.5,263.0,138.6,87.87
2018,5,10,7,15,517.5,108.0,2.0,18.3,304.0,183.12,124.51
2018,5,10,7,30,520.0,123.0,2.1,19.1,345.0,227.91,163.01
2018,5,10,7,45,593.5,122.0,2.25,19.9,406.0,279.19,205.02
2018,5,10,8,0,667.0,121.0,2.4,20.7,467.0,338.18,253.44
2018,5,10,8,15,691.5,125.5,2.55,21.4,515.5,390.0,296.65
2018,5,10,8,30,716.0,130.0,2.7,22.1,564.0,443.69,340.22
2018,5,10,8,45,734.5,134.0,2.8,22.8,609.5,495.48,381.08
2018,5,10,9,0,753.0,138.0,2.9,23.5,655.0,548.01,421.27
2018,5,10,9,15,758.5,145.5,3.0,24.0,693.5,597.9,458.53
2018,5,10,9,30,764.0,153.0,3.1,24.5,732.0,645.08,492.87
2018,5,10,9,45,764.0,163.0,3.15,25.05,765.0,689.68,524.1
2018,5,10,10,0,764.0,173.0,3.2,25.6,798.0,732.5,553.3
2018,5,10,10,15,773.0,174.5,3.2,25.9,827.0,772.25,579.82
2018,5,10,10,30,782.0,176.0,3.2,26.2,856.0,810.56,604.42
2018,5,10,10,45,788.5,177.5,3.25,26.55,878.5,845.12,626.38
2018,5,10,11,0,795.0,179.0,3.3,26.9,901.0,877.7,646.88
2018,5,10,11,15,798.0,181.0,3.3,27.05,916.0,905.47,664.29
2018,5,10,11,30,801.0,183.0,3.3,27.2,931.0,930.79,680.05
2018,5,10,11,45,802.5,184.0,3.35,27.35,938.5,951.11,692.87
2018,5,10,12,0,804.0,185.0,3.4,27.5,946.0,968.7,703.97
2018,5,10,12,15,777.5,199.5,3.35,27.5,935.5,969.58,704.0
2018,5,10,12,30,751.0,214.0,3.3,27.5,925.0,971.14,704.72
2018,5,10,12,45,743.5,217.0,3.3,27.5,916.0,973.18,706.2
2018,5,10,13,0,736.0,220.0,3.3,27.5,907.0,972.31,705.9
2018,5,10,13,15,680.5,243.5,3.2,27.35,871.0,942.08,686.24
2018,5,10,13,30,625.0,267.0,3.1,27.2,835.0,909.39,664.21
2018,5,10,13,45,575.5,285.5,3.0,27.1,798.5,875.54,640.73
2018,5,10,14,0,526.0,304.0,2.9,27.0,762.0,839.63,615.79
2018,5,10,14,15,492.0,299.0,2.75,26.75,715.5,794.71,585.65
2018,5,10,14,30,458.0,294.0,2.6,26.5,669.0,749.08,554.81
2018,5,10,14,45,252.0,294.0,2.45,26.3,499.0,543.85,408.01
2018,5,10,15,0,46.0,294.0,2.3,26.1,329.0,340.23,255.59
2018,5,10,15,15,23.5,190.0,2.15,25.75,208.0,211.35,159.95
2018,5,10,15,30,1.0,86.0,2.0,25.4,87.0,84.07,61.28
2018,5,10,15,45,1.0,81.5,1.8,25.1,82.5,79.65,58.17
2018,5,10,16,0,1.0,77.0,1.6,24.8,78.0,75.24,54.91
2018,5,10,16,15,0.5,55.0,1.55,24.4,55.5,53.52,37.75
2018,5,10,16,30,0.0,33.0,1.5,24.0,33.0,31.88,20.39
2018,5,10,16,45,4.5,55.0,1.4,23.65,57.0,55.92,40.25
2018,5,10,17,0,9.0,77.0,1.3,23.3,81.0,79.57,59.73
2018,5,10,17,15,12.5,93.5,1.25,22.9,98.0,97.77,74.73
2018,5,10,17,30,16.0,110.0,1.2,22.5,115.0,116.63,90.17
2018,5,10,17,45,8.0,79.5,1.15,22.1,82.0,81.44,61.58
2018,5,10,18,0,0.0,49.0,1.1,21.7,49.0,47.34,33.6
2018,5,10,18,15,0.0,37.0,1.1,21.7,37.0,35.73,23.76
2018,5,10,18,30,0.0,25.0,1.1,21.7,25.0,24.13,13.82
2018,5,10,18,45,2.5,16.5,1.1,21.05,16.5,16.41,5.94
2018,5,10,19,0,5.0,8.0,1.1,20.4,8.0,8.57,0.0
2018,5,10,19,15,2.5,4.0,1.05,20.15,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,11,5,15,50.5,8.0,0.8,14.95,10.0,0.0,0.0
2018,5,11,5,30,101.0,16.0,0.9,15.5,20.0,15.73,0.0
2018,5,11,5,45,129.5,29.5,1.0,16.05,42.0,22.96,11.74
2018,5,11,6,0,158.0,43.0,1.1,16.6,64.0,35.23,24.67
2018,5,11,6,15,307.0,52.5,1.05,17.1,116.0,38.76,28.36
2018,5,11,6,30,456.0,62.0,1.0,17.6,168.0,50.23,32.52
2018,5,11,6,45,505.0,73.0,1.0,18.05,218.0,90.38,52.17
2018,5,11,7,0,554.0,84.0,1.0,18.5,268.0,136.27,83.75
2018,5,11,7,15,602.0,90.0,0.9,19.3,321.5,183.15,120.24
2018,5,11,7,30,650.0,96.0,0.8,20.1,375.0,235.37,163.01
2018,5,11,7,45,677.0,102.0,0.75,20.85,425.0,286.57,206.08
2018,5,11,8,0,704.0,108.0,0.7,21.6,475.0,340.33,250.39
2018,5,11,8,15,726.5,112.0,0.85,22.65,523.5,392.8,293.04
2018,5,11,8,30,749.0,116.0,1.0,23.7,572.0,448.99,337.1
2018,5,11,8,45,766.5,119.5,1.15,24.8,617.0,501.11,376.79
2018,5,11,9,0,784.0,123.0,1.3,25.9,662.0,553.8,415.59
2018,5,11,9,15,801.0,123.5,1.35,26.3,703.5,603.66,451.81
2018,5,11,9,30,818.0,124.0,1.4,26.7,745.0,653.48,487.01
2018,5,11,9,45,832.0,123.5,1.45,27.15,781.0,699.96,518.92
2018,5,11,10,0,846.0,123.0,1.5,27.6,817.0,745.49,547.88
2018,5,11,10,15,853.5,124.5,1.5,27.85,846.5,786.45,573.25
2018,5,11,10,30,861.0,126.0,1.5,28.1,876.0,825.6,597.16
2018,5,11,10,45,866.5,126.5,1.55,28.3,898.0,860.11,618.48
2018,5,11,11,0,872.0,127.0,1.6,28.5,920.0,892.32,638.25
2018,5,11,11,15,874.5,128.5,1.65,28.65,935.0,920.33,655.43
2018,5,11,11,30,877.0,130.0,1.7,28.8,950.0,945.62,670.9
2018,5,11,11,45,878.0,130.0,1.7,28.95,957.0,965.16,682.19
2018,5,11,12,0,879.0,130.0,1.7,29.1,964.0,981.72,691.71
2018,5,11,12,15,875.0,133.0,1.75,29.15,963.0,993.31,699.17
2018,5,11,12,30,871.0,136.0,1.8,29.2,962.0,1001.71,704.8
2018,5,11,12,45,864.0,138.5,1.8,29.25,952.5,1003.44,705.8
2018,5,11,13,0,857.0,141.0,1.8,29.3,943.0,1001.96,705.01
2018,5,11,13,15,851.0,141.5,1.8,29.25,927.0,996.29,702.04
2018,5,11,13,30,845.0,142.0,1.8,29.2,911.0,987.5,697.29
2018,5,11,13,45,836.0,142.5,1.8,29.2,887.5,972.72,688.8
2018,5,11,14,0,827.0,143.0,1.8,29.2,864.0,961.01,682.36
2018,5,11,14,15,816.5,142.5,1.75,29.1,834.0,938.08,668.56
2018,5,11,14,30,806.0,142.0,1.7,29.0,804.0,912.56,653.25
2018,5,11,14,45,792.0,140.5,1.7,28.9,767.5,880.37,634.23
2018,5,11,15,0,778.0,139.0,1.7,28.8,731.0,846.12,613.8
2018,5,11,15,15,596.0,191.5,1.6,28.65,630.0,727.34,535.28
2018,5,11,15,30,414.0,244.0,1.5,28.5,529.0,611.3,453.2
2018,5,11,15,45,372.5,241.0,1.45,28.3,484.5,553.24,413.85
2018,5,11,16,0,331.0,238.0,1.4,28.1,440.0,505.34,380.29
2018,5,11,16,15,228.0,226.0,1.35,27.85,359.5,406.65,308.4
2018,5,11,16,30,125.0,214.0,1.3,27.6,279.0,309.47,235.92
2018,5,11,16,45,200.0,190.0,1.25,27.35,281.5,324.89,249.92
2018,5,11,17,0,275.0,166.0,1.2,27.1,284.0,338.63,261.24
2018,5,11,17,15,150.0,139.0,1.1,26.5,202.0,225.61,174.25
2018,5,11,17,30,25.0,112.0,1.0,25.9,120.0,126.2,96.2
2018,5,11,17,45,12.5,89.0,0.9,25.3,93.0,93.24,70.2
2018,5,11,18,0,0.0,66.0,0.8,24.7,66.0,64.84,47.34
2018,5,11,18,15,0.0,49.5,0.8,24.7,49.5,48.44,33.71
2018,5,11,18,30,0.0,33.0,0.8,24.7,33.0,31.94,19.84
2018,5,11,18,45,2.5,21.5,0.85,23.75,21.5,21.25,9.51
2018,5,11,19,0,5.0,10.0,0.9,22.8,10.0,10.54,0.0
2018,5,11,19,15,2.5,5.0,0.95,22.6,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,5,15,37.5,8.0,0.7,18.15,9.5,0.0,0.0
2018,5,12,5,30,75.0,16.0,0.8,18.7,19.0,15.73,0.0
2018,5,12,5,45,170.5,31.5,0.85,19.25,51.0,24.58,13.12
2018,5,12,6,0,266.0,47.0,0.9,19.8,83.0,35.91,24.95
2018,5,12,6,15,344.0,59.0,0.95,20.3,126.5,43.86,32.38
2018,5,12,6,30,422.0,71.0,1.0,20.8,170.0,58.47,38.56
2018,5,12,6,45,478.0,80.0,1.0,21.25,218.5,95.78,56.6
2018,5,12,7,0,534.0,89.0,1.0,21.7,267.0,139.25,85.89
2018,5,12,7,15,576.5,95.5,1.1,22.45,318.0,184.45,120.98
2018,5,12,7,30,619.0,102.0,1.2,23.2,369.0,234.4,161.87
2018,5,12,7,45,651.0,107.5,1.25,23.9,419.5,284.9,204.04
2018,5,12,8,0,683.0,113.0,1.3,24.6,470.0,338.54,248.2
2018,5,12,8,15,708.0,117.0,1.35,25.25,519.0,390.89,290.6
2018,5,12,8,30,733.0,121.0,1.4,25.9,568.0,445.12,333.17
2018,5,12,8,45,752.5,124.5,1.45,26.6,614.0,499.63,374.52
2018,5,12,9,0,772.0,128.0,1.5,27.3,660.0,552.72,413.54
2018,5,12,9,15,787.0,130.5,1.5,27.65,701.5,602.66,449.46
2018,5,12,9,30,802.0,133.0,1.5,28.0,743.0,652.44,484.2
2018,5,12,9,45,814.0,134.0,1.45,28.4,778.5,698.27,514.79
2018,5,12,10,0,826.0,135.0,1.4,28.8,814.0,743.16,542.79
2018,5,12,10,15,834.0,137.0,1.4,29.05,843.5,784.74,568.39
2018,5,12,10,30,842.0,139.0,1.4,29.3,873.0,823.22,591.66
2018,5,12,10,45,848.0,139.5,1.4,29.55,895.5,857.54,612.02
2018,5,12,11,0,854.0,140.0,1.4,29.8,918.0,889.66,630.84
2018,5,12,11,15,857.5,141.5,1.45,30.0,933.5,918.12,648.02
2018,5,12,11,30,861.0,143.0,1.5,30.2,949.0,943.95,663.56
2018,5,12,11,45,863.0,143.0,1.5,30.35,957.0,964.17,675.11
2018,5,12,12,0,865.0,143.0,1.5,30.5,965.0,981.49,684.96
2018,5,12,12,15,865.5,143.0,1.5,30.6,965.5,994.36,692.3
2018,5,12,12,30,866.0,143.0,1.5,30.7,966.0,1004.16,697.9
2018,5,12,12,45,865.5,142.0,1.55,30.8,958.5,1008.82,701.24
2018,5,12,13,0,865.0,141.0,1.6,30.9,951.0,1010.29,702.79
2018,5,12,13,15,861.5,139.5,1.6,30.9,935.5,1005.05,699.97
2018,5,12,13,30,858.0,138.0,1.6,30.9,920.0,996.62,695.38
2018,5,12,13,45,852.0,137.5,1.6,30.9,897.5,983.63,688.13
2018,5,12,14,0,846.0,137.0,1.6,30.9,875.0,967.63,679.14
2018,5,12,14,15,838.0,135.0,1.6,30.85,845.5,945.26,666.41
2018,5,12,14,30,830.0,133.0,1.6,30.8,816.0,925.69,655.52
2018,5,12,14,45,818.5,131.0,1.55,30.75,780.0,894.69,636.77
2018,5,12,15,0,807.0,129.0,1.5,30.7,744.0,861.44,616.64
2018,5,12,15,15,793.5,126.5,1.45,30.55,703.5,823.89,593.88
2018,5,12,15,30,780.0,124.0,1.4,30.4,663.0,784.62,569.85
2018,5,12,15,45,762.0,120.5,1.4,30.25,617.5,739.26,542.0
2018,5,12,16,0,744.0,117.0,1.4,30.1,572.0,692.98,513.11
2018,5,12,16,15,720.5,113.0,1.35,29.9,523.5,643.63,480.78
2018,5,12,16,30,697.0,109.0,1.3,29.7,475.0,592.41,445.47
2018,5,12,16,45,666.5,104.0,1.25,29.55,424.5,536.17,405.57
2018,5,12,17,0,636.0,99.0,1.2,29.4,374.0,481.31,365.53
2018,5,12,17,15,595.5,92.0,1.1,28.65,323.0,420.75,320.65
2018,5,12,17,30,555.0,85.0,1.0,27.9,272.0,363.19,276.51
2018,5,12,17,45,498.0,77.0,0.9,27.2,223.0,300.99,227.45
2018,5,12,18,0,441.0,69.0,0.8,26.5,174.0,244.13,181.22
2018,5,12,18,15,363.5,58.0,0.8,26.5,130.0,182.47,130.67
2018,5,12,18,30,286.0,47.0,0.8,26.5,86.0,130.94,88.16
2018,5,12,18,45,180.0,31.5,0.85,25.1,52.5,77.45,43.96
2018,5,12,19,0,74.0,16.0,0.9,23.7,19.0,26.38,0.0
2018,5,12,19,15,37.0,8.0,0.9,23.45,9.5,7.86,0.0
2018,5,12,19,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,5,15,27.0,8.0,0.65,18.6,9.0,7.86,0.0
2018,5,13,5,30,54.0,16.0,0.7,19.0,18.0,15.73,0.0
2018,5,13,5,45,134.0,34.0,0.8,19.45,49.5,28.06,16.12
2018,5,13,6,0,214.0,52.0,0.9,19.9,81.0,39.95,28.41
2018,5,13,6,15,284.0,66.0,0.9,20.3,122.5,49.36,37.14
2018,5,13,6,30,354.0,80.0,0.9,20.7,164.0,65.4,44.5
2018,5,13,6,45,404.0,91.5,0.95,21.15,210.0,100.92,63.25
2018,5,13,7,0,454.0,103.0,1.0,21.6,256.0,142.11,91.58
2018,5,13,7,15,523.5,106.5,1.0,22.35,311.5,185.58,124.02
2018,5,13,7,30,593.0,110.0,1.0,23.1,367.0,236.34,164.16
2018,5,13,7,45,630.5,114.0,1.05,23.9,418.0,285.66,204.88
2018,5,13,8,0,668.0,118.0,1.1,24.7,469.0,338.76,248.13
2018,5,13,8,15,671.5,129.5,1.2,25.45,511.5,388.43,288.42
2018,5,13,8,30,675.0,141.0,1.3,26.2,554.0,437.81,327.15
2018,5,13,8,45,693.5,146.0,1.4,26.95,598.5,488.38,365.5
2018,5,13,9,0,712.0,151.0,1.5,27.7,643.0,539.76,403.25
2018,5,13,9,15,749.5,145.0,1.45,28.05,691.0,594.39,442.29
2018,5,13,9,30,787.0,139.0,1.4,28.4,739.0,649.1,480.26
2018,5,13,9,45,797.0,142.5,1.3,28.8,774.5,695.25,510.35
2018,5,13,10,0,807.0,146.0,1.2,29.2,810.0,740.37,538.11
2018,5,13,10,15,815.5,147.5,1.15,29.5,839.5,781.13,562.29
2018,5,13,10,30,824.0,149.0,1.1,29.8,869.0,820.3,585.02
2018,5,13,10,45,831.0,149.5,1.0,30.1,891.5,855.43,604.09
2018,5,13,11,0,838.0,150.0,0.9,30.4,914.0,888.47,621.42
2018,5,13,11,15,841.5,150.5,0.95,30.6,929.0,912.79,635.83
2018,5,13,11,30,845.0,151.0,1.0,30.8,944.0,937.29,650.45
2018,5,13,11,45,846.5,152.0,1.0,31.0,951.5,957.7,661.74
2018,5,13,12,0,848.0,153.0,1.0,31.2,959.0,975.27,671.37
2018,5,13,12,15,846.5,154.0,1.1,31.25,959.0,986.99,679.75
2018,5,13,12,30,845.0,155.0,1.2,31.3,959.0,995.67,686.44
2018,5,13,12,45,841.5,156.0,1.25,31.35,951.0,999.29,689.36
2018,5,13,13,0,838.0,157.0,1.3,31.4,943.0,1005.98,694.29
2018,5,13,13,15,835.0,155.5,1.35,31.4,928.0,1001.46,692.67
2018,5,13,13,30,832.0,154.0,1.4,31.4,913.0,993.8,689.35
2018,5,13,13,45,747.0,194.0,1.45,31.4,863.0,949.68,663.77
2018,5,13,14,0,662.0,234.0,1.5,31.4,813.0,901.2,635.46
2018,5,13,14,15,685.0,213.0,1.5,31.3,794.5,891.59,631.01
2018,5,13,14,30,708.0,192.0,1.5,31.2,776.0,878.33,623.9
2018,5,13,14,45,712.0,180.0,1.5,31.1,745.5,853.62,609.6
2018,5,13,15,0,716.0,168.0,1.5,31.0,715.0,826.14,593.57
2018,5,13,15,15,703.0,162.5,1.5,30.85,675.0,788.45,570.91
2018,5,13,15,30,690.0,157.0,1.5,30.7,635.0,749.27,547.09
2018,5,13,15,45,713.0,138.5,1.45,30.55,603.5,723.03,531.23
2018,5,13,16,0,736.0,120.0,1.4,30.4,572.0,692.83,512.48
2018,5,13,16,15,715.5,115.0,1.35,30.2,524.0,642.84,479.52
2018,5,13,16,30,695.0,110.0,1.3,30.0,476.0,592.74,445.11
2018,5,13,16,45,668.5,103.5,1.3,29.85,426.0,537.44,406.29
2018,5,13,17,0,642.0,97.0,1.3,29.7,376.0,483.15,366.98
2018,5,13,17,15,603.5,90.5,1.15,28.95,325.5,423.89,322.84
2018,5,13,17,30,565.0,84.0,1.0,28.2,275.0,367.43,279.37
2018,5,13,17,45,511.5,75.5,0.9,27.4,226.0,305.63,230.77
2018,5,13,18,0,458.0,67.0,0.8,26.6,177.0,248.82,184.63
2018,5,13,18,15,380.0,56.5,0.8,26.6,132.5,187.61,134.37
2018,5,13,18,30,302.0,46.0,0.8,26.6,88.0,134.18,90.34
2018,5,13,18,45,198.5,31.5,0.85,25.3,54.5,81.23,46.72
2018,5,13,19,0,95.0,17.0,0.9,24.0,21.0,33.93,0.0
2018,5,13,19,15,47.5,8.5,0.9,23.85,10.5,8.36,0.0
2018,5,13,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.65,19.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,5,15,29.5,8.0,0.6,17.95,9.5,7.86,0.0
2018,5,14,5,30,59.0,16.0,0.7,18.5,19.0,15.73,0.0
