Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,2,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.65,18.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.55,18.55,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.5,18.5,1.0,0.0,0.0
2018,5,24,5,15,52.0,13.5,1.55,18.7,16.5,13.27,0.0
2018,5,24,5,30,101.0,26.0,1.6,18.9,32.0,21.64,4.36
2018,5,24,5,45,193.0,40.5,1.65,19.05,66.5,31.34,20.47
2018,5,24,6,0,285.0,55.0,1.7,19.2,101.0,41.57,30.24
2018,5,24,6,15,357.5,67.0,1.7,19.6,145.5,49.29,37.37
2018,5,24,6,30,430.0,79.0,1.7,20.0,190.0,73.41,46.25
2018,5,24,6,45,463.0,89.5,1.75,20.35,233.0,111.07,68.23
2018,5,24,7,0,496.0,100.0,1.8,20.7,276.0,152.46,98.62
2018,5,24,7,15,486.5,118.5,1.85,21.05,314.0,195.91,135.31
2018,5,24,7,30,477.0,137.0,1.9,21.4,352.0,238.45,172.1
2018,5,24,7,45,456.5,162.5,1.95,21.75,388.0,282.69,210.12
2018,5,24,8,0,436.0,188.0,2.0,22.1,424.0,324.72,245.36
2018,5,24,8,15,478.0,193.0,2.0,22.35,474.0,372.18,283.22
2018,5,24,8,30,520.0,198.0,2.0,22.6,524.0,423.52,323.44
2018,5,24,8,45,548.5,203.5,2.0,22.9,570.0,471.92,360.64
2018,5,24,9,0,577.0,209.0,2.0,23.2,616.0,522.39,398.51
2018,5,24,9,15,509.5,250.0,2.0,23.45,625.0,548.11,416.3
2018,5,24,9,30,442.0,291.0,2.0,23.7,634.0,567.03,428.43
2018,5,24,9,45,358.5,339.5,1.95,23.9,626.0,575.57,432.01
2018,5,24,10,0,275.0,388.0,1.9,24.1,618.0,576.07,429.43
2018,5,24,10,15,277.5,404.0,1.9,24.4,643.0,606.66,449.99
2018,5,24,10,30,280.0,420.0,1.9,24.7,668.0,636.88,469.78
2018,5,24,10,45,297.0,426.5,1.85,24.95,695.5,669.92,491.55
2018,5,24,11,0,314.0,433.0,1.8,25.2,723.0,703.19,513.14
2018,5,24,11,15,416.5,393.0,1.8,25.45,784.5,770.85,560.58
2018,5,24,11,30,519.0,353.0,1.8,25.7,846.0,840.61,608.2
2018,5,24,11,45,529.5,352.0,1.75,25.9,858.5,863.06,621.29
2018,5,24,12,0,540.0,351.0,1.7,26.1,871.0,883.99,633.74
2018,5,24,12,15,534.0,339.5,1.65,26.25,853.5,876.49,628.04
2018,5,24,12,30,528.0,328.0,1.6,26.4,836.0,866.63,621.17
2018,5,24,12,45,329.5,390.5,1.6,26.55,707.0,731.75,527.45
2018,5,24,13,0,131.0,453.0,1.6,26.7,578.0,593.74,429.09
2018,5,24,13,15,158.0,429.5,1.55,26.7,577.5,598.11,434.33
2018,5,24,13,30,185.0,406.0,1.5,26.7,577.0,601.38,437.75
2018,5,24,13,45,440.5,303.0,1.45,26.75,697.5,760.74,553.08
2018,5,24,14,0,696.0,200.0,1.4,26.8,818.0,900.47,647.17
2018,5,24,14,15,712.0,186.5,1.35,26.75,801.0,891.59,640.14
2018,5,24,14,30,728.0,173.0,1.3,26.7,784.0,876.03,630.64
2018,5,24,14,45,603.5,214.5,1.3,26.65,706.5,793.63,578.0
2018,5,24,15,0,479.0,256.0,1.3,26.6,629.0,708.43,519.89
2018,5,24,15,15,481.5,247.0,1.25,26.5,605.0,687.66,507.41
2018,5,24,15,30,484.0,238.0,1.2,26.4,581.0,665.14,492.97
2018,5,24,15,45,583.0,189.0,1.15,26.3,576.0,678.21,505.2
2018,5,24,16,0,682.0,140.0,1.1,26.2,571.0,679.25,508.62
2018,5,24,16,15,662.0,133.5,1.05,26.05,524.5,630.46,475.07
2018,5,24,16,30,642.0,127.0,1.0,25.9,478.0,581.62,441.22
2018,5,24,16,45,591.0,125.5,0.95,25.75,424.0,518.8,396.16
2018,5,24,17,0,540.0,124.0,0.9,25.6,370.0,459.21,352.43
2018,5,24,17,15,532.0,109.5,0.85,25.2,327.0,412.69,317.93
2018,5,24,17,30,524.0,95.0,0.8,24.8,284.0,366.02,281.91
2018,5,24,17,45,506.0,83.5,0.75,24.45,242.0,318.22,243.56
2018,5,24,18,0,488.0,72.0,0.7,24.1,200.0,271.68,204.78
2018,5,24,18,15,418.0,62.5,0.7,24.1,155.0,211.68,155.14
2018,5,24,18,30,348.0,53.0,0.7,24.1,110.0,158.18,110.47
2018,5,24,18,45,255.0,40.0,0.65,22.8,74.0,104.97,67.49
2018,5,24,19,0,162.0,27.0,0.6,21.5,38.0,59.35,22.58
2018,5,24,19,15,85.0,14.5,0.65,21.2,20.0,23.59,0.0
2018,5,24,19,30,8.0,2.0,0.7,20.9,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.7,20.6,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.75,18.95,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.6,17.95,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.6,18.1,1.0,0.0,0.0
2018,5,25,5,15,28.5,8.5,0.75,18.6,10.0,8.36,0.0
2018,5,25,5,30,52.0,16.0,0.9,19.1,19.0,13.66,1.23
2018,5,25,5,45,138.0,29.5,1.05,19.6,49.0,22.26,12.95
2018,5,25,6,0,224.0,43.0,1.2,20.1,79.0,31.86,21.83
2018,5,25,6,15,203.0,44.0,1.25,20.55,85.5,31.39,21.73
2018,5,25,6,30,182.0,45.0,1.3,21.0,92.0,39.03,22.89
2018,5,25,6,45,94.0,57.0,1.4,21.45,81.5,56.8,37.9
2018,5,25,7,0,6.0,69.0,1.5,21.9,71.0,67.57,50.08
2018,5,25,7,15,33.0,120.0,1.5,22.3,134.5,117.72,89.55
2018,5,25,7,30,60.0,171.0,1.5,22.7,198.0,171.62,131.35
2018,5,25,7,45,51.5,187.5,1.5,23.1,212.5,188.58,144.54
2018,5,25,8,0,43.0,204.0,1.5,23.5,227.0,204.61,156.77
2018,5,25,8,15,46.5,221.5,1.5,23.85,248.5,225.62,172.48
2018,5,25,8,30,50.0,239.0,1.5,24.2,270.0,247.03,188.28
2018,5,25,8,45,29.5,218.5,1.5,24.55,237.0,221.77,168.39
2018,5,25,9,0,9.0,198.0,1.5,24.9,204.0,194.98,147.26
2018,5,25,9,15,88.5,231.5,1.45,25.2,299.5,274.19,208.2
2018,5,25,9,30,168.0,265.0,1.4,25.5,395.0,363.5,274.89
2018,5,25,9,45,378.0,242.5,1.4,25.8,553.5,498.38,375.55
2018,5,25,10,0,588.0,220.0,1.4,26.1,712.0,651.47,484.55
2018,5,25,10,15,524.5,261.5,1.4,26.3,712.0,665.94,490.94
2018,5,25,10,30,461.0,303.0,1.4,26.5,712.0,674.67,494.38
2018,5,25,10,45,321.0,369.0,1.4,26.7,657.0,635.0,462.96
2018,5,25,11,0,181.0,435.0,1.4,26.9,602.0,585.92,424.89
2018,5,25,11,15,317.0,387.0,1.45,27.05,685.5,672.35,487.96
2018,5,25,11,30,453.0,339.0,1.5,27.2,769.0,765.28,552.78
2018,5,25,11,45,652.0,240.5,1.5,27.3,865.5,869.66,625.08
2018,5,25,12,0,851.0,142.0,1.5,27.4,962.0,969.72,686.82
2018,5,25,12,15,852.5,141.0,1.5,27.35,962.5,982.31,693.54
2018,5,25,12,30,854.0,140.0,1.5,27.3,963.0,991.94,699.55
2018,5,25,12,45,843.5,144.0,1.55,27.3,951.5,991.57,700.08
2018,5,25,13,0,833.0,148.0,1.6,27.3,940.0,988.11,698.91
2018,5,25,13,15,733.0,192.5,1.6,27.25,881.5,939.85,669.2
2018,5,25,13,30,633.0,237.0,1.6,27.2,823.0,888.33,637.57
2018,5,25,13,45,623.5,231.5,1.65,27.2,797.5,869.28,626.97
2018,5,25,14,0,614.0,226.0,1.7,27.2,772.0,847.98,614.53
2018,5,25,14,15,483.0,255.5,1.7,27.1,676.5,741.85,542.65
2018,5,25,14,30,352.0,285.0,1.7,27.0,581.0,641.49,472.96
2018,5,25,14,45,365.5,251.5,1.7,26.9,547.5,611.43,454.93
2018,5,25,15,0,379.0,218.0,1.7,26.8,514.0,579.03,434.46
2018,5,25,15,15,586.5,164.5,1.65,26.7,594.5,694.17,519.63
2018,5,25,15,30,794.0,111.0,1.6,26.6,675.0,788.09,583.4
2018,5,25,15,45,716.0,119.0,1.6,26.5,603.0,707.35,529.33
2018,5,25,16,0,638.0,127.0,1.6,26.4,531.0,632.14,479.38
2018,5,25,16,15,579.5,129.0,1.55,26.3,474.0,566.78,433.16
2018,5,25,16,30,521.0,131.0,1.5,26.2,417.0,504.63,388.14
2018,5,25,16,45,500.5,117.5,1.45,26.05,370.0,453.59,351.1
2018,5,25,17,0,480.0,104.0,1.4,25.9,323.0,403.3,313.58
2018,5,25,17,15,549.0,89.5,1.3,25.55,311.0,400.85,311.43
2018,5,25,17,30,618.0,75.0,1.2,25.2,299.0,390.58,301.78
2018,5,25,17,45,573.0,68.5,1.05,24.9,250.5,331.73,254.05
2018,5,25,18,0,528.0,62.0,0.9,24.6,202.0,276.85,208.49
2018,5,25,18,15,459.5,54.5,0.9,24.6,157.0,217.44,158.96
2018,5,25,18,30,391.0,47.0,0.9,24.6,112.0,165.05,114.74
2018,5,25,18,45,293.0,36.5,0.8,23.5,76.0,110.43,70.46
2018,5,25,19,0,195.0,26.0,0.7,22.4,40.0,64.1,25.97
2018,5,25,19,15,103.0,14.0,0.7,22.2,21.0,25.22,0.0
2018,5,25,19,30,11.0,2.0,0.7,22.0,2.0,0.0,0.0
2018,5,25,19,45,5.5,1.0,0.75,21.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,26,4,45,3.5,1.0,1.1,20.15,1.0,0.0,0.0
2018,5,26,5,0,7.0,2.0,1.1,20.1,2.0,0.0,0.0
2018,5,26,5,15,7.0,7.0,1.15,20.25,7.0,6.88,0.0
2018,5,26,5,30,7.0,12.0,1.2,20.4,12.0,11.67,0.58
2018,5,26,5,45,3.5,22.5,1.3,20.6,22.5,21.72,12.45
2018,5,26,6,0,0.0,33.0,1.4,20.8,33.0,31.86,21.77
2018,5,26,6,15,0.5,51.5,1.5,21.05,51.5,49.27,37.16
2018,5,26,6,30,1.0,70.0,1.6,21.3,70.0,66.27,49.38
2018,5,26,6,45,67.0,101.0,1.65,21.5,125.0,97.5,72.36
2018,5,26,7,0,133.0,132.0,1.7,21.7,180.0,134.9,99.47
2018,5,26,7,15,241.5,132.0,1.8,22.05,235.5,162.89,117.87
2018,5,26,7,30,350.0,132.0,1.9,22.4,291.0,202.31,147.08
2018,5,26,7,45,492.5,123.5,1.95,22.7,375.5,259.59,191.04
2018,5,26,8,0,635.0,115.0,2.0,23.0,460.0,332.07,247.95
2018,5,26,8,15,464.0,165.0,2.0,23.25,429.5,341.76,259.66
2018,5,26,8,30,293.0,215.0,2.0,23.5,399.0,334.86,256.17
2018,5,26,8,45,213.5,259.5,2.05,23.75,399.0,350.51,267.95
2018,5,26,9,0,134.0,304.0,2.1,24.0,399.0,360.38,274.15
2018,5,26,9,15,107.0,294.0,2.1,24.2,372.5,343.21,260.74
2018,5,26,9,30,80.0,284.0,2.1,24.4,346.0,323.63,245.41
2018,5,26,9,45,51.0,286.0,2.15,24.55,326.0,309.75,234.12
2018,5,26,10,0,22.0,288.0,2.2,24.7,306.0,293.63,220.95
2018,5,26,10,15,20.5,280.0,2.25,24.85,297.5,286.22,215.12
2018,5,26,10,30,19.0,272.0,2.3,25.0,289.0,278.52,209.08
2018,5,26,10,45,20.0,279.0,2.35,25.1,297.0,288.26,216.14
2018,5,26,11,0,21.0,286.0,2.4,25.2,305.0,297.47,222.75
2018,5,26,11,15,13.0,222.5,2.4,25.25,234.5,227.85,170.48
2018,5,26,11,30,5.0,159.0,2.4,25.3,164.0,159.09,118.21
2018,5,26,11,45,3.5,145.0,2.45,25.35,148.5,144.23,106.86
2018,5,26,12,0,2.0,131.0,2.5,25.4,133.0,129.26,95.3
2018,5,26,12,15,17.0,243.5,2.5,25.35,260.0,257.63,193.2
2018,5,26,12,30,32.0,356.0,2.5,25.3,387.0,386.25,287.75
2018,5,26,12,45,53.5,402.0,2.5,25.3,453.0,455.63,337.83
2018,5,26,13,0,75.0,448.0,2.5,25.3,519.0,525.6,387.7
2018,5,26,13,15,170.0,438.0,2.5,25.25,596.5,618.71,456.17
2018,5,26,13,30,265.0,428.0,2.5,25.2,674.0,710.84,522.26
2018,5,26,13,45,308.5,401.0,2.45,25.15,680.5,725.14,533.28
2018,5,26,14,0,352.0,374.0,2.4,25.1,687.0,737.04,543.25
2018,5,26,14,15,324.5,358.0,2.35,25.1,639.5,689.65,510.67
2018,5,26,14,30,297.0,342.0,2.3,25.1,592.0,641.87,477.91
2018,5,26,14,45,177.5,307.5,2.25,25.05,455.0,482.26,363.2
2018,5,26,15,0,58.0,273.0,2.2,25.0,318.0,328.05,248.08
2018,5,26,15,15,87.0,275.0,2.15,24.95,339.0,354.15,269.53
2018,5,26,15,30,116.0,277.0,2.1,24.9,360.0,385.72,294.08
2018,5,26,15,45,117.0,270.5,2.0,24.85,349.5,376.32,287.44
2018,5,26,16,0,118.0,264.0,1.9,24.8,339.0,366.55,280.71
2018,5,26,16,15,190.5,245.0,1.8,24.7,355.0,394.41,303.89
2018,5,26,16,30,263.0,226.0,1.7,24.6,371.0,422.25,326.24
2018,5,26,16,45,199.0,193.0,1.6,24.45,296.5,328.75,255.58
2018,5,26,17,0,135.0,160.0,1.5,24.3,222.0,247.08,192.79
2018,5,26,17,15,67.5,90.5,1.4,24.1,121.5,130.29,100.74
2018,5,26,17,30,0.0,21.0,1.3,23.9,21.0,20.26,11.08
2018,5,26,17,45,0.0,15.5,1.2,23.65,15.5,14.95,6.76
2018,5,26,18,0,0.0,10.0,1.1,23.4,10.0,9.64,2.36
2018,5,26,18,15,0.0,9.0,1.1,23.4,9.0,8.67,1.52
2018,5,26,18,30,0.0,8.0,1.1,23.4,8.0,7.71,0.65
2018,5,26,18,45,0.0,8.0,1.05,23.0,8.0,7.71,0.48
2018,5,26,19,0,0.0,8.0,1.0,22.6,8.0,7.71,0.0
2018,5,26,19,15,0.0,4.0,1.0,22.5,4.0,3.93,0.0
2018,5,26,19,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,27,4,45,2.0,0.5,1.0,20.45,0.5,0.0,0.0
2018,5,27,5,0,4.0,1.0,1.0,20.4,1.0,0.0,0.0
2018,5,27,5,15,59.5,13.5,1.1,20.55,17.5,13.27,0.0
2018,5,27,5,30,115.0,26.0,1.2,20.7,34.0,20.43,5.83
2018,5,27,5,45,201.0,41.0,1.3,20.85,68.5,31.61,20.69
2018,5,27,6,0,287.0,56.0,1.4,21.0,103.0,42.23,30.62
2018,5,27,6,15,343.5,68.0,1.45,21.25,144.0,49.9,37.67
2018,5,27,6,30,400.0,80.0,1.5,21.5,185.0,74.45,46.89
2018,5,27,6,45,413.0,87.0,1.55,21.75,216.0,105.77,65.28
2018,5,27,7,0,426.0,94.0,1.6,22.0,247.0,138.48,89.78
2018,5,27,7,15,216.0,114.5,1.65,22.35,192.5,143.23,102.95
2018,5,27,7,30,6.0,135.0,1.7,22.7,138.0,129.43,99.43
2018,5,27,7,45,46.0,167.0,1.75,23.05,192.0,169.23,129.72
2018,5,27,8,0,86.0,199.0,1.8,23.4,246.0,216.0,165.39
2018,5,27,8,15,374.5,170.0,1.7,23.85,402.5,308.97,234.89
2018,5,27,8,30,663.0,141.0,1.6,24.3,559.0,439.2,332.68
2018,5,27,8,45,498.0,170.5,1.55,24.7,497.5,415.74,316.02
2018,5,27,9,0,333.0,200.0,1.5,25.1,436.0,375.45,285.85
2018,5,27,9,15,185.5,242.0,1.45,25.35,375.0,342.09,259.29
2018,5,27,9,30,38.0,284.0,1.4,25.6,314.0,295.79,221.63
2018,5,27,9,45,198.5,308.0,1.3,25.9,473.5,433.25,324.66
2018,5,27,10,0,359.0,332.0,1.2,26.2,633.0,586.13,432.78
2018,5,27,10,15,357.5,351.0,1.2,26.35,659.5,619.17,453.36
2018,5,27,10,30,356.0,370.0,1.2,26.5,686.0,651.39,474.1
2018,5,27,10,45,307.5,407.0,1.15,26.7,685.0,659.92,476.85
2018,5,27,11,0,259.0,444.0,1.1,26.9,684.0,664.99,477.35
2018,5,27,11,15,295.5,440.5,1.15,26.95,718.5,704.9,504.82
2018,5,27,11,30,332.0,437.0,1.2,27.0,753.0,745.58,532.24
2018,5,27,11,45,333.5,444.0,1.25,27.1,763.5,763.67,543.69
2018,5,27,12,0,335.0,451.0,1.3,27.2,774.0,780.71,554.68
2018,5,27,12,15,323.5,453.5,1.3,27.25,765.5,779.3,553.17
2018,5,27,12,30,312.0,456.0,1.3,27.3,757.0,776.36,550.91
2018,5,27,12,45,330.5,447.0,1.35,27.3,764.0,790.21,561.18
2018,5,27,13,0,349.0,438.0,1.4,27.3,771.0,802.7,570.46
2018,5,27,13,15,337.5,434.5,1.4,27.25,752.5,789.33,561.86
2018,5,27,13,30,326.0,431.0,1.4,27.2,734.0,774.58,552.66
2018,5,27,13,45,323.5,421.0,1.45,27.15,715.5,760.73,544.92
2018,5,27,14,0,321.0,411.0,1.5,27.1,697.0,745.55,536.25
2018,5,27,14,15,319.5,395.0,1.5,27.0,672.0,723.75,523.01
2018,5,27,14,30,318.0,379.0,1.5,26.9,647.0,700.66,508.91
2018,5,27,14,45,282.0,367.5,1.5,26.8,598.0,649.46,474.76
2018,5,27,15,0,246.0,356.0,1.5,26.7,549.0,598.91,440.74
2018,5,27,15,15,303.0,322.5,1.45,26.6,547.5,606.3,448.8
2018,5,27,15,30,360.0,289.0,1.4,26.5,546.0,609.07,453.1
2018,5,27,15,45,312.0,279.0,1.4,26.35,491.5,548.26,410.71
2018,5,27,16,0,264.0,269.0,1.4,26.2,437.0,490.0,369.78
2018,5,27,16,15,272.0,246.5,1.4,26.0,407.5,461.57,351.04
2018,5,27,16,30,280.0,224.0,1.4,25.8,378.0,431.73,330.62
2018,5,27,16,45,342.0,189.5,1.35,25.6,359.5,421.65,325.09
2018,5,27,17,0,404.0,155.0,1.3,25.4,341.0,411.38,318.44
2018,5,27,17,15,410.0,134.5,1.25,25.05,303.5,372.84,289.43
2018,5,27,17,30,416.0,114.0,1.2,24.7,266.0,332.95,258.47
2018,5,27,17,45,290.0,107.0,1.1,24.4,205.0,243.81,188.46
2018,5,27,18,0,164.0,100.0,1.0,24.1,144.0,173.24,132.58
2018,5,27,18,15,132.5,80.0,1.0,24.1,110.5,129.26,96.58
2018,5,27,18,30,101.0,60.0,1.0,24.1,77.0,92.41,66.07
2018,5,27,18,45,100.0,43.5,1.0,23.35,55.5,72.27,47.99
2018,5,27,19,0,99.0,27.0,1.0,22.6,34.0,47.84,21.62
2018,5,27,19,15,53.5,14.5,1.05,22.45,18.0,20.36,0.0
2018,5,27,19,30,8.0,2.0,1.1,22.3,2.0,0.0,0.0
2018,5,27,19,45,4.0,1.0,1.1,22.15,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,28,4,45,4.5,1.0,0.4,19.45,1.0,0.0,0.0
2018,5,28,5,0,9.0,2.0,0.4,19.5,2.0,0.0,0.0
2018,5,28,5,15,11.5,11.5,0.45,19.8,12.0,11.3,0.0
2018,5,28,5,30,14.0,21.0,0.5,20.1,22.0,19.77,5.99
2018,5,28,5,45,34.5,38.5,0.55,20.45,43.5,35.09,23.71
2018,5,28,6,0,55.0,56.0,0.6,20.8,65.0,47.84,35.49
2018,5,28,6,15,163.0,71.0,0.7,21.1,111.0,56.29,43.21
2018,5,28,6,30,271.0,86.0,0.8,21.4,157.0,74.89,50.11
2018,5,28,6,45,371.0,93.0,0.9,21.65,213.0,107.15,67.99
2018,5,28,7,0,471.0,100.0,1.0,21.9,269.0,150.37,97.33
2018,5,28,7,15,301.5,138.0,1.05,22.1,252.5,180.34,129.11
2018,5,28,7,30,132.0,176.0,1.1,22.3,236.0,191.3,144.48
2018,5,28,7,45,86.5,195.5,1.15,22.5,236.5,206.45,157.77
2018,5,28,8,0,41.0,215.0,1.2,22.7,237.0,213.51,163.86
2018,5,28,8,15,40.0,231.0,1.3,22.85,254.5,231.33,177.32
2018,5,28,8,30,39.0,247.0,1.4,23.0,272.0,249.04,190.48
2018,5,28,8,45,53.0,278.0,1.45,23.1,314.5,287.96,219.61
2018,5,28,9,0,67.0,309.0,1.5,23.2,357.0,328.51,249.55
2018,5,28,9,15,55.0,313.5,1.6,23.3,354.0,330.3,250.25
2018,5,28,9,30,43.0,318.0,1.7,23.4,351.0,330.71,250.02
2018,5,28,9,45,30.0,290.5,1.75,23.45,314.0,299.11,226.03
2018,5,28,10,0,17.0,263.0,1.8,23.5,277.0,266.03,200.85
2018,5,28,10,15,13.5,241.0,1.9,23.55,252.5,243.3,183.62
2018,5,28,10,30,10.0,219.0,2.0,23.6,228.0,220.06,165.88
2018,5,28,10,45,12.0,241.0,2.05,23.65,252.0,243.62,183.62
2018,5,28,11,0,14.0,263.0,2.1,23.7,276.0,267.39,201.26
2018,5,28,11,15,15.0,278.5,2.15,23.7,292.5,284.11,213.57
2018,5,28,11,30,16.0,294.0,2.2,23.7,309.0,300.91,225.95
2018,5,28,11,45,18.0,312.5,2.2,23.7,329.5,321.69,241.2
2018,5,28,12,0,20.0,331.0,2.2,23.7,350.0,342.57,256.46
2018,5,28,12,15,20.0,332.5,2.2,23.65,351.5,344.81,258.04
2018,5,28,12,30,20.0,334.0,2.2,23.6,353.0,346.94,259.67
2018,5,28,12,45,19.0,323.0,2.2,23.6,341.0,335.58,251.37
2018,5,28,13,0,18.0,312.0,2.2,23.6,329.0,324.05,243.02
2018,5,28,13,15,22.0,327.0,2.15,23.55,347.5,343.33,257.5
2018,5,28,13,30,26.0,342.0,2.1,23.5,366.0,369.61,276.93
2018,5,28,13,45,20.0,300.0,2.1,23.45,318.0,314.72,236.65
2018,5,28,14,0,14.0,258.0,2.1,23.4,270.0,266.88,201.32
2018,5,28,14,15,11.5,232.0,2.15,23.35,242.0,238.49,180.35
2018,5,28,14,30,9.0,206.0,2.2,23.3,214.0,210.14,159.11
2018,5,28,14,45,9.0,205.5,2.2,23.25,213.0,209.56,159.03
2018,5,28,15,0,9.0,205.0,2.2,23.2,212.0,208.98,158.91
2018,5,28,15,15,4.5,160.0,2.2,23.1,163.5,160.06,121.34
2018,5,28,15,30,0.0,115.0,2.2,23.0,115.0,111.66,83.64
2018,5,28,15,45,0.0,110.0,2.2,22.95,110.0,106.74,80.05
2018,5,28,16,0,0.0,105.0,2.2,22.9,105.0,101.83,76.4
2018,5,28,16,15,0.0,89.5,2.1,22.8,89.5,86.61,64.5
2018,5,28,16,30,0.0,74.0,2.0,22.7,74.0,71.57,52.65
2018,5,28,16,45,0.0,66.0,1.95,22.6,66.0,63.81,46.58
2018,5,28,17,0,0.0,58.0,1.9,22.5,58.0,56.05,40.46
2018,5,28,17,15,0.0,51.0,1.85,22.35,51.0,49.27,35.07
2018,5,28,17,30,0.0,44.0,1.8,22.2,44.0,42.49,29.62
2018,5,28,17,45,2.0,62.0,1.75,22.1,62.5,60.8,44.8
2018,5,28,18,0,4.0,80.0,1.7,22.0,81.0,80.22,60.69
2018,5,28,18,15,2.5,65.5,1.7,22.0,66.0,65.26,48.15
2018,5,28,18,30,1.0,51.0,1.7,22.0,51.0,50.45,35.59
2018,5,28,18,45,0.5,35.5,1.6,21.75,35.5,34.91,22.25
2018,5,28,19,0,0.0,20.0,1.5,21.5,20.0,19.31,7.12
2018,5,28,19,15,0.0,10.5,1.5,21.45,10.5,10.32,0.0
2018,5,28,19,30,0.0,1.0,1.5,21.4,1.0,0.0,0.0
2018,5,28,19,45,0.0,0.5,1.45,21.35,0.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,4,45,1.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,5,0,2.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,5,15,2.0,5.0,0.7,20.5,5.0,4.91,0.0
2018,5,29,5,30,2.0,10.0,0.8,20.8,10.0,9.64,0.2
2018,5,29,5,45,1.0,20.0,0.85,21.15,20.0,19.3,10.5
2018,5,29,6,0,0.0,30.0,0.9,21.5,30.0,28.96,19.26
2018,5,29,6,15,0.0,33.5,0.9,21.8,33.5,32.34,22.46
2018,5,29,6,30,0.0,37.0,0.9,22.1,37.0,35.72,24.09
2018,5,29,6,45,2.0,63.0,0.95,22.4,63.5,61.08,44.91
2018,5,29,7,0,4.0,89.0,1.0,22.7,90.0,85.54,64.62
2018,5,29,7,15,6.5,119.0,1.0,23.1,121.5,113.93,87.09
2018,5,29,7,30,9.0,149.0,1.0,23.5,153.0,142.73,109.44
2018,5,29,7,45,16.0,157.5,1.0,23.9,166.0,154.13,117.69
2018,5,29,8,0,23.0,166.0,1.0,24.3,179.0,163.86,124.7
2018,5,29,8,15,11.5,137.0,0.95,24.65,143.5,136.29,102.86
2018,5,29,8,30,0.0,108.0,0.9,25.0,108.0,104.31,77.51
2018,5,29,8,45,1.0,131.0,0.9,25.4,131.5,126.79,94.75
2018,5,29,9,0,2.0,154.0,0.9,25.8,155.0,149.42,111.73
2018,5,29,9,15,4.0,168.0,0.85,25.95,171.0,164.26,122.68
2018,5,29,9,30,6.0,182.0,0.8,26.1,187.0,179.34,133.73
2018,5,29,9,45,6.5,182.0,0.8,26.25,187.5,180.18,134.01
2018,5,29,10,0,7.0,182.0,0.8,26.4,188.0,181.02,134.37
2018,5,29,10,15,7.5,188.5,0.85,26.55,195.0,188.12,139.49
2018,5,29,10,30,8.0,195.0,0.9,26.7,202.0,195.26,144.61
2018,5,29,10,45,9.5,206.5,0.9,26.85,215.0,208.13,153.97
2018,5,29,11,0,11.0,218.0,0.9,27.0,228.0,221.1,163.35
2018,5,29,11,15,11.0,222.0,0.95,27.05,232.0,225.52,166.47
2018,5,29,11,30,11.0,226.0,1.0,27.1,236.0,229.92,169.64
2018,5,29,11,45,14.0,257.5,1.05,27.2,270.5,264.03,194.62
2018,5,29,12,0,17.0,289.0,1.1,27.3,305.0,298.37,219.4
2018,5,29,12,15,17.5,296.0,1.1,27.4,312.5,306.35,224.87
2018,5,29,12,30,18.0,303.0,1.1,27.5,320.0,314.28,230.47
2018,5,29,12,45,31.0,348.0,1.15,27.6,377.5,378.22,276.46
2018,5,29,13,0,44.0,393.0,1.2,27.7,435.0,438.06,318.5
2018,5,29,13,15,59.5,414.0,1.25,27.7,470.0,476.15,345.38
2018,5,29,13,30,75.0,435.0,1.3,27.7,505.0,514.18,372.16
2018,5,29,13,45,59.0,400.5,1.35,27.7,454.5,463.14,336.84
2018,5,29,14,0,43.0,366.0,1.4,27.7,404.0,412.0,301.44
2018,5,29,14,15,59.0,375.5,1.4,27.7,426.0,437.51,320.65
2018,5,29,14,30,75.0,385.0,1.4,27.7,448.0,462.45,338.92
2018,5,29,14,45,98.5,375.5,1.45,27.65,455.0,473.47,348.15
2018,5,29,15,0,122.0,366.0,1.5,27.6,462.0,490.89,361.89
2018,5,29,15,15,149.5,349.0,1.5,27.5,460.5,494.14,365.84
2018,5,29,15,30,177.0,332.0,1.5,27.4,459.0,495.2,368.33
2018,5,29,15,45,131.5,296.5,1.5,27.25,387.5,415.69,311.59
2018,5,29,16,0,86.0,261.0,1.5,27.1,316.0,332.06,250.88
2018,5,29,16,15,46.5,180.0,1.45,26.9,209.5,215.21,163.62
2018,5,29,16,30,7.0,99.0,1.4,26.7,103.0,100.74,74.8
2018,5,29,16,45,4.0,107.0,1.35,26.5,109.0,106.59,79.82
2018,5,29,17,0,1.0,115.0,1.3,26.3,115.0,112.9,85.07
2018,5,29,17,15,0.5,91.5,1.25,26.0,91.5,89.2,66.56
2018,5,29,17,30,0.0,68.0,1.2,25.7,68.0,65.73,47.96
2018,5,29,17,45,0.0,57.5,1.15,25.35,57.5,55.56,39.9
2018,5,29,18,0,0.0,47.0,1.1,25.0,47.0,45.4,31.66
2018,5,29,18,15,0.0,37.0,1.1,25.0,37.0,35.72,23.63
2018,5,29,18,30,0.0,27.0,1.1,25.0,27.0,26.06,15.51
2018,5,29,18,45,0.0,19.5,0.95,24.05,19.5,18.81,9.33
2018,5,29,19,0,0.0,12.0,0.8,23.1,12.0,11.57,2.17
2018,5,29,19,15,5.5,7.0,0.85,22.95,7.0,7.52,0.0
2018,5,29,19,30,11.0,2.0,0.9,22.8,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.9,22.6,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.5,0.7,21.25,0.5,0.0,0.0
2018,5,30,5,0,0.0,1.0,0.7,21.3,1.0,0.0,0.0
2018,5,30,5,15,0.0,5.5,0.8,21.5,5.5,5.41,0.0
2018,5,30,5,30,0.0,10.0,0.9,21.7,10.0,9.64,0.35
2018,5,30,5,45,0.0,15.5,1.0,21.9,15.5,14.95,6.84
2018,5,30,6,0,0.0,21.0,1.1,22.1,21.0,20.26,11.76
2018,5,30,6,15,0.0,32.5,1.1,22.3,32.5,31.37,21.58
2018,5,30,6,30,0.0,44.0,1.1,22.5,44.0,42.49,29.63
2018,5,30,6,45,0.0,53.0,1.15,22.65,53.0,51.2,36.82
2018,5,30,7,0,0.0,62.0,1.2,22.8,62.0,59.92,43.87
2018,5,30,7,15,0.0,69.0,1.25,23.0,69.0,66.7,49.23
2018,5,30,7,30,0.0,76.0,1.3,23.2,76.0,73.49,54.52
2018,5,30,7,45,0.5,106.0,1.35,23.4,106.5,102.08,77.23
2018,5,30,8,0,1.0,136.0,1.4,23.6,137.0,130.53,99.42
2018,5,30,8,15,2.0,148.0,1.45,23.8,149.5,142.58,108.43
2018,5,30,8,30,3.0,160.0,1.5,24.0,162.0,154.76,117.52
2018,5,30,8,45,12.5,207.5,1.5,24.15,216.5,204.72,155.72
2018,5,30,9,0,22.0,255.0,1.5,24.3,271.0,255.72,193.91
2018,5,30,9,15,23.0,269.5,1.55,24.5,287.0,271.76,205.29
2018,5,30,9,30,24.0,284.0,1.6,24.7,303.0,287.89,216.79
2018,5,30,9,45,40.5,317.0,1.6,24.85,350.5,331.36,248.72
2018,5,30,10,0,57.0,350.0,1.6,25.0,398.0,377.9,282.32
2018,5,30,10,15,66.0,371.0,1.65,25.25,428.5,408.68,303.97
2018,5,30,10,30,75.0,392.0,1.7,25.5,459.0,440.15,326.01
2018,5,30,10,45,56.5,382.5,1.75,25.7,433.5,419.34,310.11
2018,5,30,11,0,38.0,373.0,1.8,25.9,408.0,397.0,293.31
2018,5,30,11,15,29.0,337.5,1.8,26.05,364.5,356.51,263.81
2018,5,30,11,30,20.0,302.0,1.8,26.2,321.0,312.43,231.52
2018,5,30,11,45,18.5,291.0,1.85,26.4,308.5,301.08,223.2
2018,5,30,12,0,17.0,280.0,1.9,26.6,296.0,289.53,214.61
2018,5,30,12,15,57.5,363.5,1.9,26.7,419.0,417.24,308.18
2018,5,30,12,30,98.0,447.0,1.9,26.8,542.0,543.52,396.8
2018,5,30,12,45,90.5,406.5,1.9,26.9,493.5,496.93,363.73
2018,5,30,13,0,83.0,366.0,1.9,27.0,445.0,449.55,330.87
2018,5,30,13,15,89.0,396.0,1.95,27.05,479.5,487.13,357.76
2018,5,30,13,30,95.0,426.0,2.0,27.1,514.0,524.71,384.0
2018,5,30,13,45,126.5,434.5,2.0,27.15,549.0,572.7,418.17
2018,5,30,14,0,158.0,443.0,2.0,27.2,584.0,612.25,446.23
2018,5,30,14,15,127.0,415.5,2.0,27.2,526.5,552.58,404.63
2018,5,30,14,30,96.0,388.0,2.0,27.2,469.0,485.33,357.77
2018,5,30,14,45,76.0,359.5,2.0,27.15,422.0,435.85,323.13
2018,5,30,15,0,56.0,331.0,2.0,27.1,375.0,386.96,288.26
2018,5,30,15,15,106.5,328.0,1.95,27.0,406.5,434.53,325.11
2018,5,30,15,30,157.0,325.0,1.9,26.9,438.0,471.03,353.19
2018,5,30,15,45,168.0,305.5,1.85,26.8,419.5,454.51,342.24
2018,5,30,16,0,179.0,286.0,1.8,26.7,401.0,436.67,330.52
2018,5,30,16,15,148.0,263.5,1.75,26.55,353.5,383.88,292.11
2018,5,30,16,30,117.0,241.0,1.7,26.4,306.0,333.22,254.83
2018,5,30,16,45,113.0,215.5,1.6,26.25,273.5,298.84,229.74
2018,5,30,17,0,109.0,190.0,1.5,26.1,241.0,264.53,204.2
2018,5,30,17,15,88.0,161.5,1.4,25.85,199.5,212.91,164.67
2018,5,30,17,30,67.0,133.0,1.3,25.6,158.0,168.58,130.14
2018,5,30,17,45,43.0,91.5,1.2,25.3,106.5,111.02,84.49
2018,5,30,18,0,19.0,50.0,1.1,25.0,55.0,56.58,40.58
2018,5,30,18,15,9.5,32.5,1.1,25.0,35.0,34.8,22.73
2018,5,30,18,30,0.0,15.0,1.1,25.0,15.0,14.46,6.12
2018,5,30,18,45,0.0,11.5,1.05,24.3,11.5,11.08,3.19
2018,5,30,19,0,0.0,8.0,1.0,23.6,8.0,7.71,0.0
2018,5,30,19,15,3.0,5.0,1.05,23.45,5.0,5.27,0.0
2018,5,30,19,30,6.0,2.0,1.1,23.3,2.0,0.0,0.0
2018,5,30,19,45,3.0,1.0,1.1,23.15,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.05,22.4,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.5,0.9,20.95,0.5,0.0,0.0
2018,5,31,5,0,0.0,1.0,0.9,21.0,1.0,0.0,0.0
2018,5,31,5,15,0.0,7.0,1.05,21.3,7.0,6.88,0.0
2018,5,31,5,30,0.0,13.0,1.2,21.6,13.0,12.54,2.34
2018,5,31,5,45,5.5,25.5,1.35,21.85,26.5,24.62,14.92
2018,5,31,6,0,11.0,38.0,1.5,22.1,40.0,36.0,25.22
2018,5,31,6,15,38.0,62.5,1.55,22.35,72.0,56.88,43.52
2018,5,31,6,30,65.0,87.0,1.6,22.6,104.0,80.5,59.21
2018,5,31,6,45,111.5,113.0,1.65,22.9,150.0,108.02,78.65
2018,5,31,7,0,158.0,139.0,1.7,23.2,196.0,144.7,105.65
2018,5,31,7,15,144.5,151.5,1.7,23.5,210.0,163.78,121.52
2018,5,31,7,30,131.0,164.0,1.7,23.8,224.0,181.19,136.15
2018,5,31,7,45,84.5,186.0,1.75,24.1,226.5,197.81,150.56
2018,5,31,8,0,38.0,208.0,1.8,24.4,229.0,206.38,157.74
2018,5,31,8,15,43.5,231.0,1.75,24.7,257.0,232.81,177.54
2018,5,31,8,30,49.0,254.0,1.7,25.0,285.0,259.97,197.57
2018,5,31,8,45,40.5,255.5,1.7,25.3,282.5,261.13,197.78
2018,5,31,9,0,32.0,257.0,1.7,25.6,280.0,261.12,197.12
2018,5,31,9,15,43.5,283.5,1.7,25.85,316.5,295.53,222.41
2018,5,31,9,30,55.0,310.0,1.7,26.1,353.0,331.16,248.17
2018,5,31,9,45,56.5,334.5,1.7,26.35,380.5,359.01,267.71
2018,5,31,10,0,58.0,359.0,1.7,26.6,408.0,387.09,287.2
2018,5,31,10,15,78.0,391.5,1.7,26.8,459.5,437.51,322.94
2018,5,31,10,30,98.0,424.0,1.7,27.0,511.0,489.58,359.13
2018,5,31,10,45,113.5,438.0,1.7,27.25,541.5,522.68,381.57
2018,5,31,11,0,129.0,452.0,1.7,27.5,572.0,555.9,403.99
2018,5,31,11,15,128.0,462.5,1.7,27.65,583.0,571.33,413.75
2018,5,31,11,30,127.0,473.0,1.7,27.8,594.0,586.4,423.35
2018,5,31,11,45,127.5,476.5,1.7,27.95,599.0,595.6,429.1
2018,5,31,12,0,128.0,480.0,1.7,28.1,604.0,604.36,434.62
2018,5,31,12,15,137.0,479.5,1.7,28.2,612.0,616.97,443.18
2018,5,31,12,30,146.0,479.0,1.7,28.3,620.0,629.14,451.44
2018,5,31,12,45,182.0,478.5,1.7,28.35,653.0,667.75,478.33
2018,5,31,13,0,218.0,478.0,1.7,28.4,686.0,705.86,504.44
2018,5,31,13,15,398.5,381.0,1.7,28.45,754.5,801.01,573.09
2018,5,31,13,30,579.0,284.0,1.7,28.5,823.0,882.64,631.1
2018,5,31,13,45,695.5,216.0,1.7,28.5,848.5,924.66,659.56
2018,5,31,14,0,812.0,148.0,1.7,28.5,874.0,956.57,679.93
2018,5,31,14,15,806.0,145.0,1.65,28.45,846.5,936.07,666.98
2018,5,31,14,30,800.0,142.0,1.6,28.4,819.0,912.9,652.94
2018,5,31,14,45,792.0,139.0,1.6,28.3,786.0,885.35,636.86
2018,5,31,15,0,784.0,136.0,1.6,28.2,753.0,855.49,619.24
2018,5,31,15,15,676.5,160.0,1.55,28.1,673.0,768.78,563.45
2018,5,31,15,30,569.0,184.0,1.5,28.0,593.0,683.63,506.78
2018,5,31,15,45,552.5,171.5,1.5,27.85,548.0,637.71,477.04
2018,5,31,16,0,536.0,159.0,1.5,27.7,503.0,591.3,445.97
2018,5,31,16,15,571.5,145.0,1.45,27.5,486.0,580.65,439.98
2018,5,31,16,30,607.0,131.0,1.4,27.3,469.0,565.58,430.2
2018,5,31,16,45,482.0,136.0,1.4,27.05,388.5,460.73,353.73
2018,5,31,17,0,357.0,141.0,1.4,26.8,308.0,369.94,285.85
2018,5,31,17,15,383.0,129.5,1.3,26.45,289.0,354.3,274.33
2018,5,31,17,30,409.0,118.0,1.2,26.1,270.0,335.45,259.12
2018,5,31,17,45,264.5,104.5,1.15,25.7,197.0,230.88,177.81
2018,5,31,18,0,120.0,91.0,1.1,25.3,124.0,142.72,108.55
2018,5,31,18,15,122.5,69.5,1.1,25.3,97.0,117.93,87.63
2018,5,31,18,30,125.0,48.0,1.1,25.3,70.0,88.75,62.53
2018,5,31,18,45,140.0,39.5,0.95,24.45,57.0,76.79,50.42
2018,5,31,19,0,155.0,31.0,0.8,23.6,44.0,65.76,34.77
2018,5,31,19,15,83.0,17.0,0.8,23.45,23.5,26.65,0.0
2018,5,31,19,30,11.0,3.0,0.8,23.3,3.0,2.95,0.0
2018,5,31,19,45,5.5,1.5,0.8,23.15,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,0.95,20.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,6,1,5,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,1,5,15,0.0,5.5,0.7,19.75,5.5,5.41,0.0
2018,6,1,5,30,0.0,11.0,0.8,20.0,11.0,10.61,1.29
2018,6,1,5,45,0.0,16.5,0.95,20.3,16.5,15.91,7.76
2018,6,1,6,0,0.0,22.0,1.1,20.6,22.0,21.22,12.7
2018,6,1,6,15,3.0,35.5,1.1,20.85,36.5,34.27,24.26
2018,6,1,6,30,6.0,49.0,1.1,21.1,51.0,47.57,33.88
2018,6,1,6,45,28.0,90.0,1.1,21.35,100.0,85.35,64.0
2018,6,1,7,0,50.0,131.0,1.1,21.6,149.0,125.8,95.58
2018,6,1,7,15,54.0,153.5,1.1,21.95,176.0,150.37,114.81
2018,6,1,7,30,58.0,176.0,1.1,22.3,203.0,175.61,134.44
2018,6,1,7,45,101.5,205.5,1.15,22.65,258.5,219.77,167.75
2018,6,1,8,0,145.0,235.0,1.2,23.0,314.0,265.96,202.55
2018,6,1,8,15,228.0,250.0,1.15,23.45,388.0,324.15,245.78
2018,6,1,8,30,311.0,265.0,1.1,23.9,462.0,388.13,292.98
2018,6,1,8,45,423.5,244.0,1.1,24.4,533.0,444.22,334.51
2018,6,1,9,0,536.0,223.0,1.1,24.9,604.0,512.41,384.41
2018,6,1,9,15,649.0,185.0,1.1,25.4,673.0,574.27,429.34
2018,6,1,9,30,762.0,147.0,1.1,25.9,742.0,645.91,480.15
2018,6,1,9,45,518.0,230.5,1.1,26.45,643.0,585.82,433.71
2018,6,1,10,0,274.0,314.0,1.1,27.0,544.0,505.39,372.46
2018,6,1,10,15,370.0,321.0,1.05,27.4,643.5,600.62,439.33
2018,6,1,10,30,466.0,328.0,1.0,27.8,743.0,702.05,506.5
2018,6,1,10,45,646.0,238.0,0.95,28.2,829.0,787.17,564.36
2018,6,1,11,0,826.0,148.0,0.9,28.6,915.0,876.23,618.61
2018,6,1,11,15,829.0,149.5,0.95,28.8,930.0,903.16,634.08
2018,6,1,11,30,832.0,151.0,1.0,29.0,945.0,927.6,648.79
2018,6,1,11,45,766.0,192.0,1.0,29.15,928.0,927.03,647.47
2018,6,1,12,0,700.0,233.0,1.0,29.3,911.0,921.43,643.5
2018,6,1,12,15,730.0,215.0,1.1,29.3,922.0,944.26,659.16
2018,6,1,12,30,760.0,197.0,1.2,29.3,933.0,961.33,670.99
2018,6,1,12,45,798.5,171.5,1.3,29.3,940.0,980.39,684.16
2018,6,1,13,0,837.0,146.0,1.4,29.3,947.0,990.54,691.93
2018,6,1,13,15,835.5,144.5,1.45,29.25,933.5,987.73,691.33
2018,6,1,13,30,834.0,143.0,1.5,29.2,920.0,981.88,689.1
2018,6,1,13,45,814.5,150.0,1.6,29.1,894.5,969.89,683.97
2018,6,1,14,0,795.0,157.0,1.7,29.0,869.0,949.58,673.66
2018,6,1,14,15,764.5,165.5,1.7,28.85,832.5,917.9,655.06
2018,6,1,14,30,734.0,174.0,1.7,28.7,796.0,884.47,635.32
2018,6,1,14,45,696.5,182.0,1.65,28.55,753.0,846.4,611.89
2018,6,1,15,0,659.0,190.0,1.6,28.4,710.0,804.28,585.65
2018,6,1,15,15,625.5,191.5,1.55,28.2,664.5,758.47,556.7
2018,6,1,15,30,592.0,193.0,1.5,28.0,619.0,712.57,526.47
2018,6,1,15,45,670.5,153.0,1.45,27.8,606.5,712.78,529.45
2018,6,1,16,0,749.0,113.0,1.4,27.6,594.0,702.77,524.04
2018,6,1,16,15,712.5,114.0,1.35,27.3,543.5,649.49,489.11
2018,6,1,16,30,676.0,115.0,1.3,27.0,493.0,595.76,451.89
2018,6,1,16,45,476.0,142.0,1.25,26.7,395.5,463.81,355.34
2018,6,1,17,0,276.0,169.0,1.2,26.4,298.0,346.2,266.71
2018,6,1,17,15,252.5,152.0,1.15,26.0,259.5,302.16,233.99
2018,6,1,17,30,229.0,135.0,1.1,25.6,221.0,259.99,201.5
2018,6,1,17,45,146.0,115.5,1.05,25.2,167.5,186.43,143.83
2018,6,1,18,0,63.0,96.0,1.0,24.8,114.0,122.49,93.21
2018,6,1,18,15,31.5,73.5,1.0,24.8,82.5,85.29,63.24
2018,6,1,18,30,0.0,51.0,1.0,24.8,51.0,49.99,34.88
2018,6,1,18,45,0.0,36.0,1.05,24.1,36.0,35.14,22.39
2018,6,1,19,0,0.0,21.0,1.1,23.4,21.0,20.28,8.78
2018,6,1,19,15,3.0,12.0,1.1,23.2,12.0,12.16,0.0
2018,6,1,19,30,6.0,3.0,1.1,23.0,3.0,2.95,0.0
2018,6,1,19,45,3.0,1.5,1.1,22.8,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.75,19.65,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.8,19.7,1.0,0.0,0.0
2018,6,2,5,15,4.5,10.5,0.95,19.95,11.0,10.32,0.0
2018,6,2,5,30,8.0,20.0,1.1,20.2,21.0,19.06,7.02
2018,6,2,5,45,21.5,37.5,1.25,20.5,41.0,34.49,23.34
2018,6,2,6,0,35.0,55.0,1.4,20.8,61.0,49.61,37.04
2018,6,2,6,15,83.5,72.0,1.45,21.2,92.5,60.83,47.13
2018,6,2,6,30,132.0,89.0,1.5,21.6,124.0,81.26,58.38
2018,6,2,6,45,73.0,76.5,1.5,21.95,96.5,75.24,53.72
2018,6,2,7,0,14.0,64.0,1.5,22.3,69.0,63.15,45.99
2018,6,2,7,15,15.0,87.5,1.55,22.8,93.5,85.76,64.21
2018,6,2,7,30,16.0,111.0,1.6,23.3,118.0,110.3,83.67
2018,6,2,7,45,27.5,152.5,1.6,23.85,166.5,150.84,115.19
2018,6,2,8,0,39.0,194.0,1.6,24.4,215.0,194.51,148.58
2018,6,2,8,15,40.5,204.5,1.65,24.85,228.5,208.08,158.48
2018,6,2,8,30,42.0,215.0,1.7,25.3,242.0,221.71,168.42
2018,6,2,8,45,169.5,258.0,1.7,25.75,377.0,328.65,249.23
2018,6,2,9,0,297.0,301.0,1.7,26.2,512.0,448.49,337.1
2018,6,2,9,15,342.0,310.0,1.75,26.5,566.5,501.08,374.64
2018,6,2,9,30,387.0,319.0,1.8,26.8,621.0,557.18,414.49
2018,6,2,9,45,404.0,327.0,1.85,27.05,655.0,595.16,440.8
2018,6,2,10,0,421.0,335.0,1.9,27.3,689.0,634.68,467.89
2018,6,2,10,15,380.0,359.5,1.95,27.45,687.5,644.41,473.1
2018,6,2,10,30,339.0,384.0,2.0,27.6,686.0,650.22,475.65
2018,6,2,10,45,344.5,385.5,2.05,27.7,699.0,670.21,489.28
2018,6,2,11,0,350.0,387.0,2.1,27.8,712.0,689.51,502.27
2018,6,2,11,15,219.5,422.5,2.1,27.9,627.5,615.4,447.68
2018,6,2,11,30,89.0,458.0,2.1,28.0,543.0,532.94,386.71
2018,6,2,11,45,101.5,468.5,2.15,28.05,566.0,559.0,405.52
2018,6,2,12,0,114.0,479.0,2.2,28.1,589.0,589.56,426.64
2018,6,2,12,15,153.0,475.0,2.2,28.15,623.0,627.97,453.88
2018,6,2,12,30,192.0,471.0,2.2,28.2,657.0,666.54,480.95
2018,6,2,12,45,130.0,402.5,2.2,28.25,528.0,538.28,392.18
2018,6,2,13,0,68.0,334.0,2.2,28.3,399.0,401.89,295.62
2018,6,2,13,15,297.0,302.5,2.15,28.3,580.5,612.13,451.87
2018,6,2,13,30,526.0,271.0,2.1,28.3,762.0,816.71,593.69
2018,6,2,13,45,382.0,314.0,2.1,28.25,666.0,714.36,520.31
2018,6,2,14,0,238.0,357.0,2.1,28.2,570.0,607.88,444.79
2018,6,2,14,15,262.0,314.0,2.05,28.1,542.0,583.36,430.52
2018,6,2,14,30,286.0,271.0,2.0,28.0,514.0,556.69,414.08
2018,6,2,14,45,208.0,281.0,1.95,27.95,454.0,489.91,365.21
2018,6,2,15,0,130.0,291.0,1.9,27.9,394.0,418.6,312.56
2018,6,2,15,15,168.0,283.5,1.85,27.75,409.5,440.61,330.57
2018,6,2,15,30,206.0,276.0,1.8,27.6,425.0,467.23,351.14
2018,6,2,15,45,381.5,232.0,1.7,27.5,486.0,562.12,423.4
2018,6,2,16,0,557.0,188.0,1.6,27.4,547.0,635.44,478.04
2018,6,2,16,15,333.0,176.5,1.5,27.2,386.5,438.74,334.64
2018,6,2,16,30,109.0,165.0,1.4,27.0,226.0,246.3,188.72
2018,6,2,16,45,255.5,133.5,1.3,26.8,258.5,307.27,239.03
2018,6,2,17,0,402.0,102.0,1.2,26.6,291.0,354.61,276.17
2018,6,2,17,15,494.5,94.5,1.15,26.25,299.5,380.9,295.39
2018,6,2,17,30,587.0,87.0,1.1,25.9,308.0,393.58,303.2
2018,6,2,17,45,542.0,80.0,1.0,25.55,260.0,335.58,256.8
2018,6,2,18,0,497.0,73.0,0.9,25.2,212.0,281.5,212.67
2018,6,2,18,15,385.5,64.0,0.9,25.2,158.5,205.23,151.46
2018,6,2,18,30,274.0,55.0,0.9,25.2,105.0,143.0,101.48
2018,6,2,18,45,138.5,37.0,0.75,24.0,62.0,73.78,48.29
2018,6,2,19,0,3.0,19.0,0.6,22.8,19.0,18.87,7.88
2018,6,2,19,15,2.0,10.5,0.6,22.55,10.5,10.57,0.0
2018,6,2,19,30,1.0,2.0,0.6,22.3,2.0,1.97,0.0
2018,6,2,19,45,0.5,1.0,0.65,22.05,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
