Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,21,45,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.35,18.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.55,17.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,6,13,4,45,2.0,1.0,0.65,17.65,1.0,0.0,0.0
2018,6,13,5,0,4.0,2.0,0.7,17.8,2.0,0.0,0.0
2018,6,13,5,15,2.0,8.0,0.9,18.3,8.0,7.86,0.0
2018,6,13,5,30,0.0,14.0,1.1,18.8,14.0,13.5,3.96
2018,6,13,5,45,13.5,27.0,1.3,19.35,29.5,25.94,16.34
2018,6,13,6,0,27.0,40.0,1.5,19.9,45.0,37.78,27.06
2018,6,13,6,15,50.5,63.0,1.6,20.4,75.5,57.41,44.37
2018,6,13,6,30,74.0,86.0,1.7,20.9,106.0,76.76,56.29
2018,6,13,6,45,96.0,115.5,1.75,21.45,147.0,108.59,80.21
2018,6,13,7,0,118.0,145.0,1.8,22.0,188.0,143.46,106.85
2018,6,13,7,15,170.0,162.5,1.8,22.4,235.0,177.73,132.18
2018,6,13,7,30,222.0,180.0,1.8,22.8,282.0,214.08,159.77
2018,6,13,7,45,323.0,179.0,1.85,23.25,346.5,259.22,193.66
2018,6,13,8,0,424.0,178.0,1.9,23.7,411.0,311.43,233.89
2018,6,13,8,15,242.0,215.5,1.9,24.1,351.0,295.93,224.97
2018,6,13,8,30,60.0,253.0,1.9,24.5,291.0,263.86,200.87
2018,6,13,8,45,64.0,277.5,1.9,24.85,320.5,292.74,222.24
2018,6,13,9,0,68.0,302.0,1.9,25.2,350.0,322.13,243.47
2018,6,13,9,15,114.0,332.5,1.9,25.55,419.0,381.57,287.15
2018,6,13,9,30,160.0,363.0,1.9,25.9,488.0,447.38,334.58
2018,6,13,9,45,303.5,337.5,1.9,26.25,588.5,532.94,397.65
2018,6,13,10,0,447.0,312.0,1.9,26.6,689.0,630.48,467.59
2018,6,13,10,15,610.5,242.5,1.9,26.85,776.5,712.3,526.54
2018,6,13,10,30,774.0,173.0,1.9,27.1,864.0,803.2,588.58
2018,6,13,10,45,781.0,174.0,1.9,27.4,886.5,836.97,608.66
2018,6,13,11,0,788.0,175.0,1.9,27.7,909.0,868.91,627.9
2018,6,13,11,15,772.5,186.0,1.9,27.9,915.5,888.15,639.06
2018,6,13,11,30,757.0,197.0,1.9,28.1,922.0,904.25,648.34
2018,6,13,11,45,742.0,207.5,1.9,28.3,923.5,917.28,655.72
2018,6,13,12,0,727.0,218.0,1.9,28.5,925.0,930.76,663.46
2018,6,13,12,15,773.5,191.5,1.9,28.65,944.0,958.67,680.48
2018,6,13,12,30,820.0,165.0,1.9,28.8,963.0,987.76,698.02
2018,6,13,12,45,829.5,156.0,1.9,28.9,959.0,989.19,698.45
2018,6,13,13,0,839.0,147.0,1.9,29.0,955.0,993.48,701.07
2018,6,13,13,15,835.5,146.5,1.9,29.0,941.0,990.14,699.28
2018,6,13,13,30,832.0,146.0,1.9,29.0,927.0,983.81,695.82
2018,6,13,13,45,826.5,145.0,1.9,29.0,906.5,972.03,689.07
2018,6,13,14,0,821.0,144.0,1.9,29.0,886.0,957.39,680.65
2018,6,13,14,15,814.5,141.5,1.9,28.95,858.5,943.1,672.68
2018,6,13,14,30,808.0,139.0,1.9,28.9,831.0,920.38,659.4
2018,6,13,14,45,799.0,136.5,1.9,28.8,798.0,892.81,643.19
2018,6,13,15,0,790.0,134.0,1.9,28.7,765.0,862.96,625.46
2018,6,13,15,15,777.5,131.5,1.9,28.55,727.0,827.95,604.35
2018,6,13,15,30,765.0,129.0,1.9,28.4,689.0,791.22,581.93
2018,6,13,15,45,749.0,126.0,1.85,28.25,646.5,749.62,555.58
2018,6,13,16,0,733.0,123.0,1.8,28.1,604.0,706.98,528.24
2018,6,13,16,15,645.5,138.0,1.75,27.9,538.5,632.5,477.34
2018,6,13,16,30,558.0,153.0,1.7,27.7,473.0,560.97,426.25
2018,6,13,16,45,516.0,146.5,1.65,27.5,421.0,499.06,382.03
2018,6,13,17,0,474.0,140.0,1.6,27.3,369.0,443.11,340.96
2018,6,13,17,15,507.0,120.0,1.5,26.95,340.0,417.2,321.94
2018,6,13,17,30,540.0,100.0,1.4,26.6,311.0,390.03,300.68
2018,6,13,17,45,465.0,95.0,1.25,26.25,258.0,320.2,245.92
2018,6,13,18,0,390.0,90.0,1.1,25.9,205.0,260.33,198.06
2018,6,13,18,15,253.5,79.0,1.1,25.9,148.0,175.62,131.21
2018,6,13,18,30,117.0,68.0,1.1,25.9,91.0,107.01,77.6
2018,6,13,18,45,84.5,50.5,0.95,24.9,64.5,74.59,51.27
2018,6,13,19,0,52.0,33.0,0.8,23.9,38.0,45.53,27.39
2018,6,13,19,15,30.5,19.5,0.8,23.7,22.0,24.48,0.0
2018,6,13,19,30,9.0,6.0,0.8,23.5,6.0,6.66,0.0
2018,6,13,19,45,4.5,3.0,0.8,23.3,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,14,4,45,4.0,1.5,0.8,20.95,1.5,0.0,0.0
2018,6,14,5,0,8.0,3.0,0.8,21.0,3.0,0.0,0.0
2018,6,14,5,15,64.0,17.0,0.9,21.3,21.5,16.71,0.0
2018,6,14,5,30,120.0,31.0,1.0,21.6,40.0,25.65,12.35
2018,6,14,5,45,202.0,45.5,1.15,21.9,74.5,35.01,23.71
2018,6,14,6,0,284.0,60.0,1.3,22.2,109.0,45.11,33.03
2018,6,14,6,15,351.5,71.5,1.3,22.65,152.5,52.31,39.56
2018,6,14,6,30,419.0,83.0,1.3,23.1,196.0,79.01,49.15
2018,6,14,6,45,470.0,91.5,1.3,23.55,243.0,115.78,70.42
2018,6,14,7,0,521.0,100.0,1.3,24.0,290.0,157.76,100.36
2018,6,14,7,15,561.0,106.5,1.3,24.55,339.5,201.45,134.85
2018,6,14,7,30,601.0,113.0,1.3,25.1,389.0,249.53,174.08
2018,6,14,7,45,606.5,125.0,1.35,25.6,431.0,296.03,213.24
2018,6,14,8,0,612.0,137.0,1.4,26.1,473.0,342.86,251.89
2018,6,14,8,15,604.5,153.0,1.4,26.5,510.5,388.11,288.35
2018,6,14,8,30,597.0,169.0,1.4,26.9,548.0,432.09,322.57
2018,6,14,8,45,638.5,166.5,1.4,27.3,598.0,483.05,360.91
2018,6,14,9,0,680.0,164.0,1.4,27.7,648.0,537.18,400.52
2018,6,14,9,15,723.0,154.5,1.35,27.95,696.0,588.51,437.28
2018,6,14,9,30,766.0,145.0,1.3,28.2,744.0,643.53,475.57
2018,6,14,9,45,764.0,156.0,1.25,28.45,776.5,686.78,504.0
2018,6,14,10,0,762.0,167.0,1.2,28.7,809.0,728.2,530.44
2018,6,14,10,15,772.5,168.0,1.1,28.85,838.5,767.91,554.11
2018,6,14,10,30,783.0,169.0,1.0,29.0,868.0,806.39,576.24
2018,6,14,10,45,765.0,183.0,0.95,29.2,880.0,831.68,590.12
2018,6,14,11,0,747.0,197.0,0.9,29.4,892.0,853.7,601.93
2018,6,14,11,15,761.5,192.5,0.85,29.5,911.5,884.18,619.15
2018,6,14,11,30,776.0,188.0,0.8,29.6,931.0,912.95,634.98
2018,6,14,11,45,798.0,176.5,0.8,29.65,946.5,940.05,650.69
2018,6,14,12,0,820.0,165.0,0.8,29.7,962.0,965.11,665.15
2018,6,14,12,15,812.0,169.5,0.75,29.75,959.5,974.45,669.2
2018,6,14,12,30,804.0,174.0,0.7,29.8,957.0,980.82,671.74
2018,6,14,12,45,803.5,172.5,0.7,29.8,950.5,985.67,674.66
2018,6,14,13,0,803.0,171.0,0.7,29.8,944.0,987.59,675.95
2018,6,14,13,15,758.5,190.5,0.7,29.75,912.5,963.82,662.21
2018,6,14,13,30,714.0,210.0,0.7,29.7,881.0,941.72,649.81
2018,6,14,13,45,763.0,180.5,0.65,29.65,883.0,951.82,655.87
2018,6,14,14,0,812.0,151.0,0.6,29.6,885.0,961.82,661.47
2018,6,14,14,15,664.5,209.0,0.6,29.6,797.5,872.77,608.02
2018,6,14,14,30,517.0,267.0,0.6,29.6,710.0,779.87,549.18
2018,6,14,14,45,648.0,204.5,0.55,29.55,737.5,828.27,583.81
2018,6,14,15,0,779.0,142.0,0.5,29.5,765.0,861.87,604.31
2018,6,14,15,15,766.0,139.0,0.5,29.5,726.5,826.24,582.8
2018,6,14,15,30,753.0,136.0,0.5,29.5,688.0,788.94,560.99
2018,6,14,15,45,688.5,149.0,0.5,29.5,630.0,728.0,523.63
2018,6,14,16,0,624.0,162.0,0.5,29.5,572.0,667.13,484.77
2018,6,14,16,15,461.5,174.0,0.5,29.35,465.0,532.83,393.32
2018,6,14,16,30,299.0,186.0,0.5,29.2,358.0,406.95,304.4
2018,6,14,16,45,404.0,158.5,0.5,29.05,368.0,439.66,330.85
2018,6,14,17,0,509.0,131.0,0.5,28.9,378.0,454.88,342.73
2018,6,14,17,15,440.5,127.5,0.45,28.7,324.0,388.77,293.75
2018,6,14,17,30,372.0,124.0,0.4,28.5,270.0,328.47,248.68
2018,6,14,17,45,293.0,114.0,0.35,28.25,218.5,257.59,194.91
2018,6,14,18,0,214.0,104.0,0.3,28.0,167.0,200.09,150.44
2018,6,14,18,15,214.0,86.0,0.3,28.0,139.0,169.69,125.45
2018,6,14,18,30,214.0,68.0,0.3,28.0,111.0,139.12,99.38
2018,6,14,18,45,149.5,52.0,0.3,27.55,78.0,94.91,64.33
2018,6,14,19,0,85.0,36.0,0.3,27.1,45.0,57.63,34.95
2018,6,14,19,15,49.0,21.5,0.35,26.95,26.0,29.27,1.47
2018,6,14,19,30,13.0,7.0,0.4,26.8,7.0,8.0,0.0
2018,6,14,19,45,6.5,3.5,0.4,26.65,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,24.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,15,4,45,4.5,1.5,1.5,18.35,1.5,0.0,0.0
2018,6,15,5,0,9.0,3.0,1.5,18.3,3.0,0.0,0.0
2018,6,15,5,15,76.5,16.0,1.6,18.6,21.5,15.73,0.0
2018,6,15,5,30,144.0,29.0,1.7,18.9,40.0,22.69,10.39
2018,6,15,5,45,249.5,41.5,1.75,19.2,77.5,31.72,21.22
2018,6,15,6,0,355.0,54.0,1.8,19.5,115.0,40.31,29.28
2018,6,15,6,15,425.0,63.0,1.75,20.05,160.0,45.56,34.15
2018,6,15,6,30,495.0,72.0,1.7,20.6,205.0,72.35,42.4
2018,6,15,6,45,545.5,78.0,1.7,21.2,253.5,110.44,63.8
2018,6,15,7,0,596.0,84.0,1.7,21.8,302.0,154.3,95.41
2018,6,15,7,15,633.0,89.0,1.75,22.5,352.0,200.17,132.46
2018,6,15,7,30,670.0,94.0,1.8,23.2,402.0,250.01,174.14
2018,6,15,7,45,699.0,98.0,1.85,23.95,452.0,300.26,216.58
2018,6,15,8,0,728.0,102.0,1.9,24.7,502.0,355.76,262.4
2018,6,15,8,15,749.5,105.0,1.9,25.15,549.5,406.92,304.23
2018,6,15,8,30,771.0,108.0,1.9,25.6,597.0,459.53,345.96
2018,6,15,8,45,788.0,110.5,1.85,26.05,641.5,510.56,385.07
2018,6,15,9,0,805.0,113.0,1.8,26.5,686.0,562.11,423.22
2018,6,15,9,15,818.0,115.0,1.8,26.8,726.5,610.99,458.75
2018,6,15,9,30,831.0,117.0,1.8,27.1,767.0,660.69,493.78
2018,6,15,9,45,841.0,118.5,1.75,27.45,802.0,705.61,523.83
2018,6,15,10,0,851.0,120.0,1.7,27.8,837.0,749.42,551.05
2018,6,15,10,15,857.0,122.5,1.65,28.0,866.0,789.72,575.78
2018,6,15,10,30,863.0,125.0,1.6,28.2,895.0,828.22,598.94
2018,6,15,10,45,866.5,126.5,1.55,28.45,916.5,861.66,618.39
2018,6,15,11,0,870.0,128.0,1.5,28.7,938.0,892.8,636.14
2018,6,15,11,15,872.0,130.0,1.5,28.85,953.5,920.62,652.51
2018,6,15,11,30,874.0,132.0,1.5,29.0,969.0,945.82,667.2
2018,6,15,11,45,859.5,143.5,1.45,29.15,973.0,961.8,675.47
2018,6,15,12,0,845.0,155.0,1.4,29.3,977.0,974.46,681.78
2018,6,15,12,15,795.0,155.5,1.4,29.35,929.5,943.54,662.33
2018,6,15,12,30,745.0,156.0,1.4,29.4,882.0,903.97,637.9
2018,6,15,12,45,773.5,166.5,1.4,29.45,916.0,949.53,666.74
2018,6,15,13,0,802.0,177.0,1.4,29.5,950.0,992.64,692.82
2018,6,15,13,15,782.5,187.5,1.4,29.45,932.5,984.83,687.99
2018,6,15,13,30,763.0,198.0,1.4,29.4,915.0,974.23,682.14
2018,6,15,13,45,703.0,227.5,1.4,29.4,877.0,945.03,664.76
2018,6,15,14,0,643.0,257.0,1.4,29.4,839.0,910.07,643.49
2018,6,15,14,15,563.0,288.5,1.35,29.25,786.5,855.23,607.37
2018,6,15,14,30,483.0,320.0,1.3,29.1,734.0,803.01,572.57
2018,6,15,14,45,488.5,304.5,1.3,28.95,709.0,782.52,561.35
2018,6,15,15,0,494.0,289.0,1.3,28.8,684.0,759.97,548.33
2018,6,15,15,15,565.5,240.5,1.25,28.65,671.5,758.34,550.51
2018,6,15,15,30,637.0,192.0,1.2,28.5,659.0,753.6,550.24
2018,6,15,15,45,701.0,153.5,1.15,28.35,638.5,743.35,544.99
2018,6,15,16,0,765.0,115.0,1.1,28.2,618.0,724.07,533.42
2018,6,15,16,15,747.0,111.0,1.0,28.2,572.0,676.93,502.25
2018,6,15,16,30,729.0,107.0,0.9,28.2,526.0,629.32,470.03
2018,6,15,16,45,706.0,102.0,0.85,28.2,477.5,578.61,434.61
2018,6,15,17,0,683.0,97.0,0.8,28.2,429.0,526.96,397.68
2018,6,15,17,15,651.5,91.5,0.8,27.9,379.5,470.83,357.22
2018,6,15,17,30,620.0,86.0,0.8,27.6,330.0,416.58,316.75
2018,6,15,17,45,577.5,80.0,0.75,27.3,281.5,358.94,272.14
2018,6,15,18,0,535.0,74.0,0.7,27.0,233.0,304.84,228.89
2018,6,15,18,15,474.0,66.0,0.7,27.0,187.0,245.92,180.99
2018,6,15,18,30,413.0,58.0,0.7,27.0,141.0,193.03,137.13
2018,6,15,18,45,327.5,47.0,0.7,25.75,101.5,136.43,91.73
2018,6,15,19,0,242.0,36.0,0.7,24.5,62.0,90.61,54.73
2018,6,15,19,15,143.0,22.0,0.7,24.1,35.5,45.39,6.11
2018,6,15,19,30,44.0,8.0,0.7,23.7,9.0,11.7,0.0
2018,6,15,19,45,22.0,4.0,0.75,23.35,4.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.45,19.75,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,45,3.0,1.0,0.35,19.75,1.0,0.0,0.0
2018,6,16,5,0,6.0,2.0,0.3,19.8,2.0,0.0,0.0
2018,6,16,5,15,8.0,6.5,0.3,20.25,7.0,6.39,0.0
2018,6,16,5,30,10.0,11.0,0.3,20.7,12.0,10.69,1.86
2018,6,16,5,45,25.0,22.0,0.3,21.2,26.0,20.27,11.46
2018,6,16,6,0,40.0,33.0,0.3,21.7,40.0,29.85,20.1
2018,6,16,6,15,53.5,52.0,0.35,22.4,64.5,45.64,33.92
2018,6,16,6,30,67.0,71.0,0.4,23.1,89.0,64.68,46.13
2018,6,16,6,45,116.5,101.5,0.45,23.8,141.0,99.36,71.06
2018,6,16,7,0,166.0,132.0,0.5,24.5,193.0,139.99,100.59
2018,6,16,7,15,269.0,146.5,0.45,25.0,262.5,180.44,128.36
2018,6,16,7,30,372.0,161.0,0.4,25.5,332.0,232.51,166.18
2018,6,16,7,45,315.5,191.5,0.4,26.0,348.0,267.0,195.1
2018,6,16,8,0,259.0,222.0,0.4,26.5,364.0,292.1,215.64
2018,6,16,8,15,202.5,246.5,0.35,26.95,364.0,309.19,228.87
2018,6,16,8,30,146.0,271.0,0.3,27.4,364.0,317.16,234.38
2018,6,16,8,45,165.5,293.0,0.25,27.8,405.5,356.56,262.1
2018,6,16,9,0,185.0,315.0,0.2,28.2,447.0,397.84,290.29
2018,6,16,9,15,212.0,337.0,0.2,28.55,496.5,445.47,322.71
2018,6,16,9,30,239.0,359.0,0.2,28.9,546.0,493.84,354.95
2018,6,16,9,45,302.5,360.0,0.2,29.25,607.5,552.47,394.23
2018,6,16,10,0,366.0,361.0,0.2,29.6,669.0,615.65,435.56
2018,6,16,10,15,381.5,367.0,0.25,29.85,698.0,650.1,457.37
2018,6,16,10,30,397.0,373.0,0.3,30.1,727.0,685.0,479.57
2018,6,16,10,45,377.5,393.5,0.35,30.35,737.0,703.54,490.23
2018,6,16,11,0,358.0,414.0,0.4,30.6,747.0,720.29,499.85
2018,6,16,11,15,470.5,361.5,0.4,30.75,807.0,785.84,543.43
2018,6,16,11,30,583.0,309.0,0.4,30.9,867.0,852.86,586.43
2018,6,16,11,45,696.5,243.5,0.4,31.05,916.5,911.73,623.17
2018,6,16,12,0,810.0,178.0,0.4,31.2,966.0,967.94,655.02
2018,6,16,12,15,807.5,180.0,0.4,31.3,966.0,980.19,661.0
2018,6,16,12,30,805.0,182.0,0.4,31.4,966.0,989.59,666.04
2018,6,16,12,45,800.5,183.0,0.4,31.45,958.5,993.1,667.92
2018,6,16,13,0,796.0,184.0,0.4,31.5,951.0,993.67,668.28
2018,6,16,13,15,782.0,188.5,0.4,31.55,933.0,985.34,663.62
2018,6,16,13,30,768.0,193.0,0.4,31.6,915.0,974.21,657.53
2018,6,16,13,45,772.0,186.0,0.4,31.6,898.0,966.53,653.73
2018,6,16,14,0,776.0,179.0,0.4,31.6,881.0,955.88,648.21
2018,6,16,14,15,767.5,177.0,0.4,31.55,854.0,935.34,637.08
2018,6,16,14,30,759.0,175.0,0.4,31.5,827.0,912.32,624.61
2018,6,16,14,45,718.5,184.0,0.35,31.45,781.5,872.34,600.93
2018,6,16,15,0,678.0,193.0,0.3,31.4,736.0,828.37,574.86
2018,6,16,15,15,555.0,215.5,0.3,31.25,645.5,726.0,511.22
2018,6,16,15,30,432.0,238.0,0.3,31.1,555.0,626.32,446.72
2018,6,16,15,45,386.5,213.5,0.3,31.0,484.0,549.24,397.38
2018,6,16,16,0,341.0,189.0,0.3,30.9,413.0,474.03,347.48
2018,6,16,16,15,354.5,182.5,0.25,30.95,400.5,463.84,341.4
2018,6,16,16,30,368.0,176.0,0.2,31.0,388.0,451.63,333.09
2018,6,16,16,45,429.5,162.5,0.2,31.1,388.0,461.12,340.67
2018,6,16,17,0,491.0,149.0,0.2,31.2,388.0,464.18,343.01
2018,6,16,17,15,491.0,135.0,0.2,30.75,351.0,425.72,316.01
2018,6,16,17,30,491.0,121.0,0.2,30.3,314.0,386.41,287.73
2018,6,16,17,45,373.0,113.0,0.2,29.9,247.5,298.74,223.01
2018,6,16,18,0,255.0,105.0,0.2,29.5,181.0,218.2,162.51
2018,6,16,18,15,179.5,87.0,0.2,29.5,135.5,158.94,116.74
2018,6,16,18,30,104.0,69.0,0.2,29.5,90.0,104.45,74.48
2018,6,16,18,45,103.0,53.0,0.25,28.45,69.0,82.12,55.78
2018,6,16,19,0,102.0,37.0,0.3,27.4,48.0,62.15,37.91
2018,6,16,19,15,61.0,22.5,0.35,27.05,28.0,33.29,4.57
2018,6,16,19,30,20.0,8.0,0.4,26.7,8.0,9.62,0.0
2018,6,16,19,45,10.0,4.0,0.45,26.35,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.6,24.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.65,24.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.65,20.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,4,45,4.0,1.5,0.6,20.85,1.5,0.0,0.0
2018,6,17,5,0,8.0,3.0,0.6,21.0,3.0,0.0,0.0
2018,6,17,5,15,62.0,16.5,0.65,21.45,21.0,16.22,0.0
2018,6,17,5,30,116.0,30.0,0.7,21.9,39.0,24.87,11.61
2018,6,17,5,45,195.0,45.5,0.8,22.35,73.5,35.04,23.67
2018,6,17,6,0,274.0,61.0,0.9,22.8,108.0,45.96,33.66
2018,6,17,6,15,341.0,73.0,0.9,23.4,151.0,53.53,40.48
2018,6,17,6,30,408.0,85.0,0.9,24.0,194.0,79.5,49.89
2018,6,17,6,45,460.5,93.0,0.9,24.6,241.0,115.33,70.17
2018,6,17,7,0,513.0,101.0,0.9,25.2,288.0,156.62,99.13
2018,6,17,7,15,552.5,108.0,0.95,25.9,337.0,200.12,133.05
2018,6,17,7,30,592.0,115.0,1.0,26.6,386.0,247.96,171.62
2018,6,17,7,45,623.0,120.0,1.05,27.3,435.0,295.52,210.44
2018,6,17,8,0,654.0,125.0,1.1,28.0,484.0,346.1,251.05
2018,6,17,8,15,677.0,129.5,1.1,28.5,530.5,395.7,290.2
2018,6,17,8,30,700.0,134.0,1.1,29.0,577.0,447.02,329.46
2018,6,17,8,45,717.5,137.5,1.1,29.5,620.5,496.07,365.9
2018,6,17,9,0,735.0,141.0,1.1,30.0,664.0,545.81,401.64
2018,6,17,9,15,748.5,144.5,1.05,30.3,703.5,595.16,435.88
2018,6,17,9,30,762.0,148.0,1.0,30.6,743.0,642.44,467.62
2018,6,17,9,45,772.5,150.5,1.0,30.95,777.5,686.29,496.52
2018,6,17,10,0,783.0,153.0,1.0,31.3,812.0,729.29,523.78
2018,6,17,10,15,791.0,154.5,0.95,31.55,840.5,768.31,546.63
2018,6,17,10,30,799.0,156.0,0.9,31.8,869.0,805.87,568.15
2018,6,17,10,45,805.0,157.5,0.85,32.05,891.5,840.09,587.21
2018,6,17,11,0,811.0,159.0,0.8,32.3,914.0,872.36,604.79
2018,6,17,11,15,815.0,160.5,0.7,32.5,930.0,900.71,618.97
2018,6,17,11,30,819.0,162.0,0.6,32.7,946.0,926.73,631.46
2018,6,17,11,45,821.0,162.0,0.5,32.9,954.0,946.91,640.26
2018,6,17,12,0,823.0,162.0,0.4,33.1,962.0,964.43,647.43
2018,6,17,12,15,824.5,161.0,0.4,33.2,963.5,977.73,654.55
2018,6,17,12,30,826.0,160.0,0.4,33.3,965.0,988.18,660.15
2018,6,17,12,45,819.5,162.5,0.35,33.45,957.0,991.28,660.4
2018,6,17,13,0,813.0,165.0,0.3,33.6,949.0,991.38,659.14
2018,6,17,13,15,795.5,173.0,0.35,33.6,931.0,983.11,655.77
2018,6,17,13,30,778.0,181.0,0.4,33.6,913.0,972.03,650.97
2018,6,17,13,45,768.5,182.0,0.45,33.65,891.5,959.06,645.04
2018,6,17,14,0,759.0,183.0,0.5,33.7,870.0,943.45,637.6
2018,6,17,14,15,748.5,181.0,0.55,33.65,841.5,921.28,626.55
2018,6,17,14,30,738.0,179.0,0.6,33.6,813.0,896.75,614.08
2018,6,17,14,45,753.0,162.5,0.7,33.55,787.5,878.64,606.31
2018,6,17,15,0,768.0,146.0,0.8,33.5,762.0,857.09,596.17
2018,6,17,15,15,753.5,144.5,0.8,33.45,724.0,822.14,575.99
2018,6,17,15,30,739.0,143.0,0.8,33.4,686.0,785.64,554.77
2018,6,17,15,45,721.0,140.0,0.85,33.35,643.0,745.73,531.78
2018,6,17,16,0,703.0,137.0,0.9,33.3,600.0,702.62,506.27
2018,6,17,16,15,680.5,133.5,0.9,33.25,554.5,655.07,476.24
2018,6,17,16,30,658.0,130.0,0.9,33.2,509.0,607.56,444.93
2018,6,17,16,45,629.5,125.5,0.9,33.1,461.5,555.36,409.65
2018,6,17,17,0,601.0,121.0,0.9,33.0,414.0,504.28,374.17
2018,6,17,17,15,566.5,114.0,0.85,32.55,365.5,448.6,334.6
2018,6,17,17,30,532.0,107.0,0.8,32.1,317.0,395.19,295.46
2018,6,17,17,45,487.5,98.0,0.8,31.65,269.5,335.42,250.68
2018,6,17,18,0,443.0,89.0,0.8,31.2,222.0,282.24,209.42
2018,6,17,18,15,384.0,78.5,0.8,31.2,178.0,226.5,165.02
2018,6,17,18,30,325.0,68.0,0.8,31.2,134.0,176.77,124.74
2018,6,17,18,45,227.0,53.5,0.7,30.0,93.5,119.29,80.26
2018,6,17,19,0,129.0,39.0,0.6,28.8,53.0,69.78,42.48
2018,6,17,19,15,76.0,23.5,0.6,28.5,30.5,36.62,6.3
2018,6,17,19,30,23.0,8.0,0.6,28.2,8.0,9.91,0.0
2018,6,17,19,45,11.5,4.0,0.65,27.85,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.7,27.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.75,22.35,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.8,22.4,3.0,0.0,0.0
2018,6,18,5,15,73.0,16.0,0.9,22.8,21.0,15.73,0.0
2018,6,18,5,30,135.0,29.0,1.0,23.2,39.0,22.72,9.93
2018,6,18,5,45,198.0,43.5,1.1,23.55,71.0,33.39,22.15
2018,6,18,6,0,261.0,58.0,1.2,23.9,103.0,43.53,31.43
2018,6,18,6,15,339.5,69.0,1.15,24.5,147.5,50.39,37.61
2018,6,18,6,30,418.0,80.0,1.1,25.1,192.0,75.6,46.39
2018,6,18,6,45,470.0,89.0,1.05,25.7,240.0,112.62,67.38
2018,6,18,7,0,522.0,98.0,1.0,26.3,288.0,154.86,96.97
2018,6,18,7,15,536.0,110.0,1.1,27.05,331.0,198.24,131.68
2018,6,18,7,30,550.0,122.0,1.2,27.8,374.0,243.18,168.6
2018,6,18,7,45,600.5,123.5,1.3,28.55,428.0,291.3,207.1
2018,6,18,8,0,651.0,125.0,1.4,29.3,482.0,344.56,249.31
2018,6,18,8,15,670.0,131.5,1.4,29.75,528.0,394.15,288.53
2018,6,18,8,30,689.0,138.0,1.4,30.2,574.0,445.07,327.59
2018,6,18,8,45,603.0,184.5,1.45,30.65,586.0,479.71,353.41
2018,6,18,9,0,517.0,231.0,1.5,31.1,598.0,505.17,371.22
2018,6,18,9,15,475.5,264.5,1.45,31.45,617.5,537.08,392.6
2018,6,18,9,30,434.0,298.0,1.4,31.8,637.0,564.62,410.01
2018,6,18,9,45,419.5,323.0,1.35,32.1,663.0,598.99,431.96
2018,6,18,10,0,405.0,348.0,1.3,32.4,689.0,631.46,451.97
2018,6,18,10,15,558.5,280.5,1.3,32.65,768.5,706.34,504.35
2018,6,18,10,30,712.0,213.0,1.3,32.9,848.0,789.43,560.56
2018,6,18,10,45,744.0,198.5,1.25,33.1,877.0,828.18,582.82
2018,6,18,11,0,776.0,184.0,1.2,33.3,906.0,865.45,604.09
2018,6,18,11,15,727.0,221.0,1.15,33.5,906.5,881.32,611.87
2018,6,18,11,30,678.0,258.0,1.1,33.7,907.0,891.5,616.29
2018,6,18,11,45,615.0,301.0,1.1,33.85,894.0,889.89,612.66
2018,6,18,12,0,552.0,344.0,1.1,34.0,881.0,885.27,607.27
2018,6,18,12,15,665.0,269.0,1.1,34.05,916.5,932.04,639.44
2018,6,18,12,30,778.0,194.0,1.1,34.1,952.0,974.51,664.35
2018,6,18,12,45,757.0,204.5,1.1,34.2,938.5,970.96,661.55
2018,6,18,13,0,736.0,215.0,1.1,34.3,925.0,968.78,660.24
2018,6,18,13,15,686.0,240.0,1.1,34.3,894.5,945.86,646.86
2018,6,18,13,30,636.0,265.0,1.1,34.3,864.0,920.45,631.74
2018,6,18,13,45,651.0,249.0,1.1,34.35,850.0,915.82,630.08
2018,6,18,14,0,666.0,233.0,1.1,34.4,836.0,908.25,626.01
2018,6,18,14,15,695.0,210.5,1.05,34.3,823.0,904.36,623.94
2018,6,18,14,30,724.0,188.0,1.0,34.2,810.0,896.69,619.61
2018,6,18,14,45,723.0,180.0,1.0,34.15,780.5,872.72,606.05
2018,6,18,15,0,722.0,172.0,1.0,34.1,751.0,846.28,591.11
2018,6,18,15,15,726.5,160.5,1.0,34.0,718.5,818.52,575.41
2018,6,18,15,30,731.0,149.0,1.0,33.9,686.0,788.12,557.94
2018,6,18,15,45,691.5,152.5,1.0,33.8,636.0,735.69,526.11
2018,6,18,16,0,652.0,156.0,1.0,33.7,586.0,683.92,493.84
2018,6,18,16,15,524.5,176.0,1.0,33.65,505.5,582.53,425.11
2018,6,18,16,30,397.0,196.0,1.0,33.6,425.0,493.56,363.1
2018,6,18,16,45,403.5,179.0,1.0,33.5,393.5,462.35,342.61
2018,6,18,17,0,410.0,162.0,1.0,33.4,362.0,429.66,320.0
2018,6,18,17,15,376.5,148.0,0.95,32.95,316.0,376.34,281.71
2018,6,18,17,30,343.0,134.0,0.9,32.5,270.0,325.59,244.41
2018,6,18,17,45,385.0,112.5,0.9,32.0,244.5,304.34,228.2
2018,6,18,18,0,427.0,91.0,0.9,31.5,219.0,278.25,206.75
2018,6,18,18,15,340.0,80.0,0.9,31.5,170.0,212.81,155.31
2018,6,18,18,30,253.0,69.0,0.9,31.5,121.0,156.37,110.81
2018,6,18,18,45,198.0,54.5,0.8,29.95,88.0,110.23,74.35
2018,6,18,19,0,143.0,40.0,0.7,28.4,55.0,73.75,45.16
2018,6,18,19,15,75.0,23.5,0.75,28.0,31.0,36.58,7.16
2018,6,18,19,30,7.0,7.0,0.8,27.6,7.0,7.51,0.0
2018,6,18,19,45,3.5,3.5,0.8,27.25,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.8,26.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.85,26.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.9,25.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.9,24.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.9,24.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,19,4,45,7.5,1.5,0.8,23.0,1.5,0.0,0.0
2018,6,19,5,0,15.0,3.0,0.8,23.1,3.0,0.0,0.0
2018,6,19,5,15,91.0,16.0,0.95,23.55,22.5,15.73,0.0
2018,6,19,5,30,167.0,29.0,1.1,24.0,42.0,22.74,9.78
2018,6,19,5,45,257.0,41.5,1.2,24.45,77.5,31.78,20.71
2018,6,19,6,0,347.0,54.0,1.3,24.9,113.0,40.37,28.61
2018,6,19,6,15,414.0,63.0,1.3,25.55,157.0,45.7,33.44
2018,6,19,6,30,481.0,72.0,1.3,26.2,201.0,70.63,40.83
2018,6,19,6,45,529.0,79.5,1.3,26.85,249.0,108.9,61.88
2018,6,19,7,0,577.0,87.0,1.3,27.5,297.0,152.65,92.58
2018,6,19,7,15,612.5,93.0,1.45,28.2,346.0,197.93,128.19
2018,6,19,7,30,648.0,99.0,1.6,28.9,395.0,247.06,168.25
2018,6,19,7,45,675.0,104.0,1.8,29.6,444.0,296.34,209.03
2018,6,19,8,0,702.0,109.0,2.0,30.3,493.0,348.14,251.28
2018,6,19,8,15,723.5,112.5,1.95,30.65,540.0,398.64,291.73
2018,6,19,8,30,745.0,116.0,1.9,31.0,587.0,452.85,333.65
2018,6,19,8,45,761.5,119.0,1.9,31.4,631.0,502.8,371.38
2018,6,19,9,0,778.0,122.0,1.9,31.8,675.0,553.27,408.31
2018,6,19,9,15,790.0,125.0,1.85,32.1,714.5,601.27,442.32
2018,6,19,9,30,802.0,128.0,1.8,32.4,754.0,648.91,475.02
2018,6,19,9,45,810.0,131.0,1.75,32.75,788.0,693.14,504.34
2018,6,19,10,0,818.0,134.0,1.7,33.1,822.0,736.23,530.92
2018,6,19,10,15,825.0,135.5,1.7,33.3,850.5,775.3,554.87
2018,6,19,10,30,832.0,137.0,1.7,33.5,879.0,812.68,577.48
2018,6,19,10,45,836.5,139.0,1.7,33.75,901.0,846.58,597.52
2018,6,19,11,0,841.0,141.0,1.7,34.0,923.0,878.34,616.05
2018,6,19,11,15,843.5,142.5,1.7,34.2,938.5,905.54,631.74
2018,6,19,11,30,846.0,144.0,1.7,34.4,954.0,930.23,645.85
2018,6,19,11,45,847.0,144.5,1.7,34.55,962.0,949.93,657.02
2018,6,19,12,0,848.0,145.0,1.7,34.7,970.0,966.91,666.58
2018,6,19,12,15,844.0,148.0,1.75,34.8,970.0,978.62,673.77
2018,6,19,12,30,840.0,151.0,1.8,34.9,970.0,987.4,679.33
2018,6,19,12,45,833.0,154.5,1.8,34.95,962.0,990.76,681.24
2018,6,19,13,0,826.0,158.0,1.8,35.0,954.0,997.17,685.17
2018,6,19,13,15,822.0,157.5,1.8,35.0,940.5,993.78,683.37
2018,6,19,13,30,818.0,157.0,1.8,35.0,927.0,987.38,679.96
2018,6,19,13,45,811.0,156.5,1.8,35.0,906.0,975.05,673.06
2018,6,19,14,0,804.0,156.0,1.8,35.0,885.0,959.9,664.57
2018,6,19,14,15,751.5,176.5,1.8,34.9,841.5,919.87,641.06
2018,6,19,14,30,699.0,197.0,1.8,34.8,798.0,882.7,619.34
2018,6,19,14,45,649.5,209.5,1.8,34.7,751.0,835.94,591.27
2018,6,19,15,0,600.0,222.0,1.8,34.6,704.0,789.0,561.91
2018,6,19,15,15,670.0,183.0,1.75,34.45,696.5,793.38,567.03
2018,6,19,15,30,740.0,144.0,1.7,34.3,689.0,788.24,564.78
2018,6,19,15,45,705.0,147.0,1.7,34.15,640.5,741.08,535.59
2018,6,19,16,0,670.0,150.0,1.7,34.0,592.0,691.84,504.8
2018,6,19,16,15,667.0,139.5,1.65,33.8,552.5,652.43,479.32
2018,6,19,16,30,664.0,129.0,1.6,33.6,513.0,611.52,452.16
2018,6,19,16,45,637.5,124.0,1.55,33.35,465.5,559.85,416.59
2018,6,19,17,0,611.0,119.0,1.5,33.1,418.0,509.11,380.81
2018,6,19,17,15,577.5,112.0,1.4,32.65,369.5,453.52,340.65
2018,6,19,17,30,544.0,105.0,1.3,32.2,321.0,400.09,300.93
2018,6,19,17,45,500.0,97.0,1.2,31.7,273.5,343.19,257.57
2018,6,19,18,0,456.0,89.0,1.1,31.2,226.0,288.29,214.58
2018,6,19,18,15,396.5,78.0,1.1,31.2,181.0,231.06,168.82
2018,6,19,18,30,337.0,67.0,1.1,31.2,136.0,179.88,127.22
2018,6,19,18,45,260.0,53.5,0.9,29.55,98.0,127.9,86.23
2018,6,19,19,0,183.0,40.0,0.7,27.9,60.0,84.34,51.85
2018,6,19,19,15,106.0,24.5,0.7,27.55,35.0,42.22,9.55
2018,6,19,19,30,29.0,9.0,0.7,27.2,10.0,11.47,0.0
2018,6,19,19,45,14.5,4.5,0.7,26.85,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.75,26.35,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,26.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.85,25.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.9,24.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.9,24.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,20,4,45,3.0,1.0,0.75,22.6,1.0,0.0,0.0
2018,6,20,5,0,6.0,2.0,0.8,22.7,2.0,0.0,0.0
2018,6,20,5,15,65.0,16.0,0.85,23.05,20.5,15.73,0.0
2018,6,20,5,30,124.0,30.0,0.9,23.4,39.0,24.86,11.12
2018,6,20,5,45,207.5,44.0,1.0,23.75,73.5,33.85,22.48
2018,6,20,6,0,291.0,58.0,1.1,24.1,108.0,43.59,31.44
2018,6,20,6,15,359.0,69.0,1.15,24.75,151.0,50.46,37.61
2018,6,20,6,30,427.0,80.0,1.2,25.4,194.0,75.29,46.14
2018,6,20,6,45,477.5,88.5,1.2,26.05,241.0,112.18,66.76
2018,6,20,7,0,528.0,97.0,1.2,26.7,288.0,154.06,95.99
2018,6,20,7,15,566.5,103.0,1.3,27.35,336.5,197.21,129.64
2018,6,20,7,30,605.0,109.0,1.4,28.0,385.0,244.57,168.0
2018,6,20,7,45,634.5,114.0,1.45,28.65,433.5,292.3,207.16
2018,6,20,8,0,664.0,119.0,1.5,29.3,482.0,342.88,248.0
2018,6,20,8,15,687.5,122.5,1.45,29.7,528.5,392.25,287.21
2018,6,20,8,30,711.0,126.0,1.4,30.1,575.0,443.37,326.54
2018,6,20,8,45,729.5,129.0,1.35,30.5,619.0,495.1,364.99
2018,6,20,9,0,748.0,132.0,1.3,30.9,663.0,545.17,401.04
2018,6,20,9,15,759.5,135.5,1.3,31.2,701.5,591.98,434.1
2018,6,20,9,30,771.0,139.0,1.3,31.5,740.0,638.43,465.97
2018,6,20,9,45,779.0,142.5,1.3,31.8,774.0,681.87,494.93
2018,6,20,10,0,787.0,146.0,1.3,32.1,808.0,724.25,521.91
2018,6,20,10,15,795.5,148.0,1.3,32.3,837.0,764.32,546.42
2018,6,20,10,30,804.0,150.0,1.3,32.5,866.0,802.97,569.7
2018,6,20,10,45,729.0,192.0,1.3,32.75,854.0,807.68,571.1
2018,6,20,11,0,654.0,234.0,1.3,33.0,842.0,807.3,569.43
2018,6,20,11,15,372.5,264.5,1.3,33.1,612.0,602.06,430.74
2018,6,20,11,30,91.0,295.0,1.3,33.2,382.0,376.37,270.48
2018,6,20,11,45,57.0,257.0,1.35,33.35,311.5,306.56,221.62
2018,6,20,12,0,23.0,219.0,1.4,33.5,241.0,237.82,171.51
2018,6,20,12,15,173.5,279.0,1.4,33.55,448.0,453.89,329.14
2018,6,20,12,30,324.0,339.0,1.4,33.6,655.0,667.55,473.98
2018,6,20,12,45,337.0,359.0,1.4,33.6,686.0,705.12,496.43
2018,6,20,13,0,350.0,379.0,1.4,33.6,717.0,741.68,519.56
2018,6,20,13,15,422.5,339.5,1.4,33.6,741.5,782.0,547.5
2018,6,20,13,30,495.0,300.0,1.4,33.6,766.0,814.11,570.15
2018,6,20,13,45,442.5,309.5,1.4,33.55,719.5,769.76,540.92
2018,6,20,14,0,390.0,319.0,1.4,33.5,673.0,724.65,511.58
2018,6,20,14,15,217.5,301.0,1.4,33.35,497.5,527.13,378.43
2018,6,20,14,30,45.0,283.0,1.4,33.2,322.0,327.5,236.55
2018,6,20,14,45,46.0,264.0,1.35,33.1,302.5,308.37,224.36
2018,6,20,15,0,47.0,245.0,1.3,33.0,283.0,288.99,211.04
2018,6,20,15,15,302.0,216.5,1.3,32.8,440.5,503.17,370.87
2018,6,20,15,30,557.0,188.0,1.3,32.6,598.0,683.26,497.51
2018,6,20,15,45,629.5,162.0,1.25,32.4,599.0,696.22,506.64
2018,6,20,16,0,702.0,136.0,1.2,32.2,600.0,701.94,511.66
2018,6,20,16,15,683.5,131.0,1.15,32.0,555.5,655.81,481.65
2018,6,20,16,30,665.0,126.0,1.1,31.8,511.0,609.39,450.6
2018,6,20,16,45,559.5,133.0,1.05,31.55,436.5,518.92,387.18
2018,6,20,17,0,454.0,140.0,1.0,31.3,362.0,433.42,325.92
2018,6,20,17,15,321.5,142.0,0.95,30.95,290.5,333.63,252.54
2018,6,20,17,30,189.0,144.0,0.9,30.6,219.0,247.83,187.81
2018,6,20,17,45,260.5,120.5,0.85,30.25,208.0,251.07,190.27
2018,6,20,18,0,332.0,97.0,0.8,29.9,197.0,246.48,184.93
2018,6,20,18,15,263.5,84.0,0.8,29.9,154.0,186.18,137.15
2018,6,20,18,30,195.0,71.0,0.8,29.9,111.0,137.71,98.55
2018,6,20,18,45,148.5,54.5,0.7,28.8,80.0,98.13,66.95
2018,6,20,19,0,102.0,38.0,0.6,27.7,49.0,63.53,39.21
2018,6,20,19,15,66.5,23.5,0.6,27.45,29.5,35.57,8.27
2018,6,20,19,30,31.0,9.0,0.6,27.2,10.0,11.68,0.0
2018,6,20,19,45,15.5,4.5,0.6,26.95,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.75,23.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,0.6,22.55,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,0.6,22.6,2.0,0.0,0.0
2018,6,21,5,15,74.0,15.5,0.7,22.9,21.0,15.24,0.0
2018,6,21,5,30,141.0,29.0,0.8,23.2,40.0,22.77,9.57
2018,6,21,5,45,215.5,42.0,0.95,23.45,72.0,32.22,21.15
2018,6,21,6,0,290.0,55.0,1.1,23.7,104.0,41.19,29.45
2018,6,21,6,15,335.0,68.0,1.1,24.1,143.0,49.68,37.05
2018,6,21,6,30,380.0,81.0,1.1,24.5,182.0,74.07,46.53
2018,6,21,6,45,314.0,104.5,1.15,24.9,200.0,110.3,71.98
2018,6,21,7,0,248.0,128.0,1.2,25.3,218.0,143.84,100.15
2018,6,21,7,15,271.5,144.0,1.25,26.0,256.5,177.77,126.21
2018,6,21,7,30,295.0,160.0,1.3,26.7,295.0,214.31,154.86
2018,6,21,7,45,308.0,172.5,1.4,27.4,327.5,247.18,181.07
2018,6,21,8,0,321.0,185.0,1.5,28.1,360.0,281.29,207.96
2018,6,21,8,15,396.0,194.5,1.5,28.65,430.5,336.6,249.64
2018,6,21,8,30,471.0,204.0,1.5,29.2,501.0,402.52,298.56
2018,6,21,8,45,610.5,166.0,1.45,29.75,580.5,465.19,344.9
2018,6,21,9,0,750.0,128.0,1.4,30.3,660.0,542.02,400.65
2018,6,21,9,15,603.5,207.0,1.45,30.6,651.0,561.17,412.39
2018,6,21,9,30,457.0,286.0,1.5,30.9,642.0,567.74,414.47
2018,6,21,9,45,378.0,332.5,1.5,31.2,636.0,578.71,419.86
2018,6,21,10,0,299.0,379.0,1.5,31.5,630.0,581.63,419.22
2018,6,21,10,15,274.5,396.5,1.6,31.55,633.5,593.34,426.74
2018,6,21,10,30,250.0,414.0,1.7,31.6,637.0,602.71,432.48
2018,6,21,10,45,204.5,419.5,1.75,31.65,605.0,580.07,416.01
2018,6,21,11,0,159.0,425.0,1.8,31.7,573.0,554.07,397.26
2018,6,21,11,15,116.5,429.0,1.85,31.65,538.5,526.25,377.31
2018,6,21,11,30,74.0,433.0,1.9,31.6,504.0,493.08,353.47
2018,6,21,11,45,112.0,442.0,1.9,31.55,550.5,544.81,390.14
2018,6,21,12,0,150.0,451.0,1.9,31.5,597.0,594.87,424.76
2018,6,21,12,15,183.0,464.5,1.95,31.5,643.0,645.23,459.12
2018,6,21,12,30,216.0,478.0,2.0,31.5,689.0,695.83,493.27
2018,6,21,12,45,160.0,403.5,2.0,31.45,559.0,568.18,407.45
2018,6,21,13,0,104.0,329.0,2.0,31.4,429.0,438.38,318.23
2018,6,21,13,15,66.5,313.0,2.0,31.3,376.5,379.37,276.4
2018,6,21,13,30,29.0,297.0,2.0,31.2,324.0,326.05,237.47
2018,6,21,13,45,139.5,351.0,1.95,31.1,478.0,498.3,363.09
2018,6,21,14,0,250.0,405.0,1.9,31.0,632.0,669.57,481.05
2018,6,21,14,15,224.0,369.5,1.9,30.8,568.0,605.16,437.24
2018,6,21,14,30,198.0,334.0,1.9,30.6,504.0,540.42,394.1
2018,6,21,14,45,182.0,350.5,1.85,30.4,502.0,532.1,388.67
2018,6,21,15,0,166.0,367.0,1.8,30.2,500.0,531.54,388.17
2018,6,21,15,15,226.0,345.0,1.75,29.85,517.0,557.28,408.91
2018,6,21,15,30,286.0,323.0,1.7,29.5,534.0,586.19,431.36
2018,6,21,15,45,303.0,297.5,1.6,29.2,509.0,564.02,417.28
2018,6,21,16,0,320.0,272.0,1.5,28.9,484.0,539.68,401.86
2018,6,21,16,15,264.5,255.0,1.45,28.55,421.5,468.67,351.8
2018,6,21,16,30,209.0,238.0,1.4,28.2,359.0,394.93,298.97
2018,6,21,16,45,385.0,181.0,1.35,27.85,379.0,453.18,345.92
2018,6,21,17,0,561.0,124.0,1.3,27.5,399.0,484.84,371.32
2018,6,21,17,15,441.0,129.0,1.2,27.15,330.5,393.02,302.09
2018,6,21,17,30,321.0,134.0,1.1,26.8,262.0,309.6,238.54
2018,6,21,17,45,209.5,120.0,1.0,26.5,199.0,227.13,174.72
2018,6,21,18,0,98.0,106.0,0.9,26.2,136.0,151.81,115.74
2018,6,21,18,15,93.0,87.0,0.9,26.2,111.0,125.08,93.96
2018,6,21,18,30,88.0,68.0,0.9,26.2,86.0,98.77,71.93
2018,6,21,18,45,66.5,51.0,0.75,25.65,62.5,70.98,49.06
2018,6,21,19,0,45.0,34.0,0.6,25.1,39.0,45.38,27.9
2018,6,21,19,15,28.5,21.0,0.55,24.95,23.5,26.15,5.57
2018,6,21,19,30,12.0,8.0,0.5,24.8,8.0,8.97,0.0
2018,6,21,19,45,6.0,4.0,0.5,24.7,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.55,24.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,1.0,21.95,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.1,22.0,2.0,0.0,0.0
2018,6,22,5,15,99.5,15.0,1.2,22.3,22.0,14.74,0.0
2018,6,22,5,30,188.0,28.0,1.3,22.6,42.0,21.96,8.87
2018,6,22,5,45,286.5,38.5,1.4,22.9,78.0,29.39,18.82
2018,6,22,6,0,385.0,49.0,1.5,23.2,114.0,36.53,25.54
2018,6,22,6,15,453.5,57.0,1.4,23.55,158.5,40.42,29.21
2018,6,22,6,30,522.0,65.0,1.3,23.9,203.0,64.71,36.04
2018,6,22,6,45,525.5,73.5,1.25,24.25,238.0,102.05,57.37
2018,6,22,7,0,529.0,82.0,1.2,24.6,273.0,140.02,85.62
2018,6,22,7,15,538.5,92.0,1.1,25.15,312.0,180.98,119.01
2018,6,22,7,30,548.0,102.0,1.0,25.7,351.0,223.0,154.27
2018,6,22,7,45,569.5,109.0,0.95,26.2,394.5,266.93,190.71
2018,6,22,8,0,591.0,116.0,0.9,26.7,438.0,312.9,228.12
2018,6,22,8,15,614.5,126.5,0.9,27.2,488.5,364.72,268.97
2018,6,22,8,30,638.0,137.0,0.9,27.7,539.0,418.46,310.0
2018,6,22,8,45,681.0,135.5,0.95,28.15,593.0,472.91,350.8
2018,6,22,9,0,724.0,134.0,1.0,28.6,647.0,532.46,394.11
2018,6,22,9,15,777.0,121.5,1.05,28.95,701.5,588.43,434.34
2018,6,22,9,30,830.0,109.0,1.1,29.3,756.0,649.05,476.8
2018,6,22,9,45,835.0,113.5,1.2,29.6,790.0,693.32,506.86
2018,6,22,10,0,840.0,118.0,1.3,29.9,824.0,736.12,534.31
2018,6,22,10,15,845.5,120.0,1.35,30.1,852.0,775.3,558.85
2018,6,22,10,30,851.0,122.0,1.4,30.3,880.0,812.68,582.03
2018,6,22,10,45,828.0,136.5,1.45,30.5,889.5,835.84,595.95
2018,6,22,11,0,805.0,151.0,1.5,30.7,899.0,857.55,609.08
2018,6,22,11,15,739.5,190.0,1.55,30.85,886.5,859.51,609.83
2018,6,22,11,30,674.0,229.0,1.6,31.0,874.0,858.43,608.95
2018,6,22,11,45,582.5,286.0,1.7,31.15,847.0,843.66,597.96
2018,6,22,12,0,491.0,343.0,1.8,31.3,820.0,824.61,583.37
2018,6,22,12,15,463.0,355.0,1.8,31.4,805.5,818.77,578.74
2018,6,22,12,30,435.0,367.0,1.8,31.5,791.0,810.62,572.54
2018,6,22,12,45,539.0,310.5,1.85,31.55,832.5,863.24,610.14
2018,6,22,13,0,643.0,254.0,1.9,31.6,874.0,915.14,646.22
2018,6,22,13,15,699.5,218.0,1.95,31.6,884.0,936.77,660.12
2018,6,22,13,30,756.0,182.0,2.0,31.6,894.0,951.29,669.94
2018,6,22,13,45,729.5,190.5,2.0,31.65,865.5,929.48,656.49
2018,6,22,14,0,703.0,199.0,2.0,31.7,837.0,909.51,644.59
2018,6,22,14,15,545.5,238.0,2.05,31.6,724.0,788.97,567.16
2018,6,22,14,30,388.0,277.0,2.1,31.5,611.0,668.92,485.58
2018,6,22,14,45,449.0,255.0,2.1,31.45,627.0,695.12,506.49
2018,6,22,15,0,510.0,233.0,2.1,31.4,643.0,716.8,523.2
2018,6,22,15,15,459.0,236.0,2.05,31.3,591.5,661.82,485.44
2018,6,22,15,30,408.0,239.0,2.0,31.2,540.0,608.24,448.67
