Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,15,45,408.0,227.0,2.0,31.05,512.5,582.21,432.11
2018,6,22,16,0,408.0,215.0,2.0,30.9,485.0,554.93,414.24
2018,6,22,16,15,449.5,193.5,1.95,30.75,471.0,547.04,410.44
2018,6,22,16,30,491.0,172.0,1.9,30.6,457.0,534.59,402.99
2018,6,22,16,45,494.0,157.5,1.85,30.45,422.0,499.71,378.5
2018,6,22,17,0,497.0,143.0,1.8,30.3,387.0,463.46,352.53
2018,6,22,17,15,372.5,138.5,1.7,29.9,310.0,365.03,279.07
2018,6,22,17,30,248.0,134.0,1.6,29.5,233.0,272.35,208.62
2018,6,22,17,45,322.0,114.5,1.5,29.15,224.0,278.49,212.9
2018,6,22,18,0,396.0,95.0,1.4,28.8,215.0,271.15,205.0
2018,6,22,18,15,368.0,81.5,1.4,28.8,176.5,225.55,167.21
2018,6,22,18,30,340.0,68.0,1.4,28.8,138.0,182.67,130.96
2018,6,22,18,45,226.5,53.5,1.25,27.7,95.0,120.07,82.12
2018,6,22,19,0,113.0,39.0,1.1,26.6,52.0,66.98,41.76
2018,6,22,19,15,62.5,24.0,1.1,26.3,30.5,35.72,9.45
2018,6,22,19,30,12.0,9.0,1.1,26.0,9.0,9.96,0.0
2018,6,22,19,45,6.0,4.5,1.1,25.7,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,25.15,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,24.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,23,4,45,4.0,1.0,1.05,21.2,1.0,0.0,0.0
2018,6,23,5,0,8.0,2.0,1.2,21.3,2.0,0.0,0.0
2018,6,23,5,15,83.5,15.0,1.4,21.65,21.0,14.74,0.0
2018,6,23,5,30,159.0,28.0,1.6,22.0,40.0,21.97,8.71
2018,6,23,5,45,246.5,39.5,1.75,22.35,73.5,30.22,19.53
2018,6,23,6,0,334.0,51.0,1.9,22.7,107.0,38.05,26.89
2018,6,23,6,15,406.5,60.0,2.15,23.2,151.5,43.16,31.59
2018,6,23,6,30,479.0,69.0,2.4,23.7,196.0,66.31,38.54
2018,6,23,6,45,525.5,77.0,2.6,24.2,243.5,104.64,59.62
2018,6,23,7,0,572.0,85.0,2.8,24.7,291.0,148.27,90.63
2018,6,23,7,15,609.0,90.0,2.9,25.1,340.0,192.59,126.06
2018,6,23,7,30,646.0,95.0,3.0,25.5,389.0,240.9,166.41
2018,6,23,7,45,411.0,136.5,3.05,25.9,331.5,243.26,177.93
2018,6,23,8,0,176.0,178.0,3.1,26.3,274.0,226.08,170.44
2018,6,23,8,15,182.0,212.0,3.05,26.55,319.0,269.47,204.23
2018,6,23,8,30,188.0,246.0,3.0,26.8,364.0,313.66,237.81
2018,6,23,8,45,167.5,285.0,3.0,27.05,396.0,349.45,264.29
2018,6,23,9,0,147.0,324.0,3.0,27.3,428.0,383.39,288.67
2018,6,23,9,15,230.0,313.5,2.95,27.65,487.5,431.95,324.92
2018,6,23,9,30,313.0,303.0,2.9,28.0,547.0,489.57,367.45
2018,6,23,9,45,208.0,337.0,2.85,28.35,502.0,464.98,346.73
2018,6,23,10,0,103.0,371.0,2.8,28.7,457.0,429.77,318.13
2018,6,23,10,15,366.0,305.0,2.75,29.05,628.0,578.09,429.69
2018,6,23,10,30,629.0,239.0,2.7,29.4,799.0,744.8,548.6
2018,6,23,10,45,482.0,282.5,2.7,29.7,718.0,685.42,503.17
2018,6,23,11,0,335.0,326.0,2.7,30.0,637.0,615.55,451.24
2018,6,23,11,15,350.0,329.0,2.7,30.2,659.0,643.97,471.0
2018,6,23,11,30,365.0,332.0,2.7,30.4,681.0,672.1,489.8
2018,6,23,11,45,614.5,234.5,2.65,30.6,829.0,823.44,597.23
2018,6,23,12,0,864.0,137.0,2.6,30.8,977.0,973.78,692.16
2018,6,23,12,15,866.0,136.0,2.6,30.95,979.0,987.83,699.14
2018,6,23,12,30,868.0,135.0,2.6,31.1,981.0,998.97,705.6
2018,6,23,12,45,868.5,133.5,2.6,31.2,975.5,1005.15,709.19
2018,6,23,13,0,869.0,132.0,2.6,31.3,970.0,1008.26,711.02
2018,6,23,13,15,857.0,135.5,2.55,31.35,952.5,1000.76,706.01
2018,6,23,13,30,845.0,139.0,2.5,31.4,935.0,990.27,699.33
2018,6,23,13,45,842.0,136.5,2.45,31.4,915.0,979.74,692.88
2018,6,23,14,0,839.0,134.0,2.4,31.4,895.0,966.23,684.64
2018,6,23,14,15,844.5,126.0,2.35,31.35,872.5,952.33,676.41
2018,6,23,14,30,850.0,118.0,2.3,31.3,850.0,935.21,666.22
2018,6,23,14,45,843.0,115.0,2.3,31.2,817.5,908.54,650.57
2018,6,23,15,0,836.0,112.0,2.3,31.1,785.0,879.37,633.33
2018,6,23,15,15,826.0,110.0,2.25,31.0,747.5,846.29,613.05
2018,6,23,15,30,816.0,108.0,2.2,30.9,710.0,811.22,591.37
2018,6,23,15,45,803.5,105.0,2.15,30.8,668.0,775.23,568.93
2018,6,23,16,0,791.0,102.0,2.1,30.7,626.0,733.62,542.49
2018,6,23,16,15,774.5,98.0,2.05,30.5,580.0,686.76,512.37
2018,6,23,16,30,758.0,94.0,2.0,30.3,534.0,639.23,481.34
2018,6,23,16,45,737.0,90.5,1.95,30.1,486.5,588.91,446.24
2018,6,23,17,0,716.0,87.0,1.9,29.9,439.0,538.82,410.18
2018,6,23,17,15,687.0,82.0,1.75,29.55,389.5,484.13,369.55
2018,6,23,17,30,658.0,77.0,1.6,29.2,340.0,429.99,328.21
2018,6,23,17,45,619.0,71.5,1.45,28.8,291.0,372.53,283.23
2018,6,23,18,0,580.0,66.0,1.3,28.4,242.0,318.22,239.37
2018,6,23,18,15,521.5,59.5,1.3,28.4,195.5,259.23,190.99
2018,6,23,18,30,463.0,53.0,1.3,28.4,149.0,205.97,146.38
2018,6,23,18,45,351.5,44.5,1.05,26.85,106.0,143.19,96.56
2018,6,23,19,0,240.0,36.0,0.8,25.3,63.0,91.71,56.3
2018,6,23,19,15,138.5,22.5,0.8,25.0,36.5,46.8,13.29
2018,6,23,19,30,37.0,9.0,0.8,24.7,10.0,12.3,0.0
2018,6,23,19,45,18.5,4.5,0.8,24.4,5.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,1.05,21.15,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.1,21.2,2.0,0.0,0.0
2018,6,24,5,15,81.0,15.0,1.25,21.65,20.5,14.74,0.0
2018,6,24,5,30,154.0,28.0,1.4,22.1,39.0,21.99,8.48
2018,6,24,5,45,229.0,41.0,1.5,22.5,72.0,31.47,20.54
2018,6,24,6,0,304.0,54.0,1.6,22.9,105.0,40.48,28.92
2018,6,24,6,15,391.0,63.0,1.65,23.6,151.5,45.9,33.88
2018,6,24,6,30,478.0,72.0,1.7,24.3,198.0,68.52,40.47
2018,6,24,6,45,528.0,78.5,1.8,25.0,245.5,105.68,60.21
2018,6,24,7,0,578.0,85.0,1.9,25.7,293.0,148.58,90.12
2018,6,24,7,15,614.0,90.5,2.0,26.25,342.0,193.43,125.64
2018,6,24,7,30,650.0,96.0,2.1,26.8,391.0,242.19,165.91
2018,6,24,7,45,626.0,114.0,2.2,27.4,425.5,287.56,205.36
2018,6,24,8,0,602.0,132.0,2.3,28.0,460.0,330.23,241.66
2018,6,24,8,15,676.0,121.5,2.35,28.45,521.5,384.37,284.63
2018,6,24,8,30,750.0,111.0,2.4,28.9,583.0,447.63,333.76
2018,6,24,8,45,767.5,113.5,2.45,29.35,627.0,497.87,372.48
2018,6,24,9,0,785.0,116.0,2.5,29.8,671.0,548.74,410.57
2018,6,24,9,15,798.0,118.0,2.5,30.1,711.0,596.78,445.66
2018,6,24,9,30,811.0,120.0,2.5,30.4,751.0,644.53,479.58
2018,6,24,9,45,821.5,121.0,2.55,30.75,785.5,689.83,511.06
2018,6,24,10,0,832.0,122.0,2.6,31.1,820.0,732.94,538.84
2018,6,24,10,15,839.5,123.5,2.6,31.25,849.5,772.97,564.34
2018,6,24,10,30,847.0,125.0,2.6,31.4,879.0,811.37,588.5
2018,6,24,10,45,834.0,136.5,2.6,31.6,895.0,840.11,605.97
2018,6,24,11,0,821.0,148.0,2.6,31.8,911.0,865.63,621.33
2018,6,24,11,15,843.0,138.0,2.55,31.9,933.5,899.15,641.67
2018,6,24,11,30,865.0,128.0,2.5,32.0,956.0,931.01,660.69
2018,6,24,11,45,867.5,128.0,2.45,32.1,965.0,952.18,672.81
2018,6,24,12,0,870.0,128.0,2.4,32.2,974.0,970.59,683.26
2018,6,24,12,15,872.5,126.5,2.4,32.3,976.0,984.7,691.54
2018,6,24,12,30,875.0,125.0,2.4,32.4,978.0,995.89,698.1
2018,6,24,12,45,828.0,149.0,2.4,32.55,952.0,979.95,687.75
2018,6,24,13,0,781.0,173.0,2.4,32.7,926.0,967.17,679.71
2018,6,24,13,15,740.0,190.0,2.4,32.8,896.0,944.77,665.8
2018,6,24,13,30,699.0,207.0,2.4,32.9,866.0,923.95,653.0
2018,6,24,13,45,780.5,163.0,2.4,33.0,883.5,951.99,671.14
2018,6,24,14,0,862.0,119.0,2.4,33.1,901.0,973.48,684.72
2018,6,24,14,15,840.5,122.0,2.4,33.1,866.0,944.49,667.06
2018,6,24,14,30,819.0,125.0,2.4,33.1,831.0,913.28,648.4
2018,6,24,14,45,824.0,120.0,2.4,33.15,806.5,896.39,638.71
2018,6,24,15,0,829.0,115.0,2.4,33.2,782.0,876.49,627.01
2018,6,24,15,15,726.0,145.5,2.35,33.1,709.0,801.22,579.13
2018,6,24,15,30,623.0,176.0,2.3,33.0,636.0,727.51,531.75
2018,6,24,15,45,590.5,175.0,2.25,32.9,590.0,679.48,500.03
2018,6,24,16,0,558.0,174.0,2.2,32.8,544.0,631.89,467.82
2018,6,24,16,15,530.0,169.0,2.1,32.55,499.5,580.86,432.97
2018,6,24,16,30,502.0,164.0,2.0,32.3,455.0,534.26,400.51
2018,6,24,16,45,393.5,159.5,1.9,32.1,375.0,436.53,329.65
2018,6,24,17,0,285.0,155.0,1.8,31.9,295.0,341.05,258.99
2018,6,24,17,15,374.5,129.0,1.65,31.5,291.5,356.41,271.63
2018,6,24,17,30,464.0,103.0,1.5,31.1,288.0,355.87,270.89
2018,6,24,17,45,431.0,97.0,1.3,30.65,250.0,310.62,235.22
2018,6,24,18,0,398.0,91.0,1.1,30.2,212.0,268.18,201.1
2018,6,24,18,15,303.5,81.0,1.1,30.2,163.0,202.28,149.16
2018,6,24,18,30,209.0,71.0,1.1,30.2,114.0,142.52,102.1
2018,6,24,18,45,166.5,54.5,0.9,28.65,83.0,103.06,70.46
2018,6,24,19,0,124.0,38.0,0.7,27.1,52.0,68.13,42.23
2018,6,24,19,15,77.0,23.5,0.7,26.8,31.0,37.4,10.53
2018,6,24,19,30,30.0,9.0,0.7,26.5,10.0,11.66,0.0
2018,6,24,19,45,15.0,4.5,0.7,26.15,5.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.65,24.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.65,21.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.7,21.85,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,6,25,5,15,10.0,10.5,0.75,22.2,11.0,10.32,0.0
2018,6,25,5,30,14.0,19.0,0.8,22.5,20.0,18.17,5.8
2018,6,25,5,45,33.5,35.0,0.85,22.8,40.0,32.44,21.31
2018,6,25,6,0,53.0,51.0,0.9,23.1,60.0,44.14,32.0
2018,6,25,6,15,105.0,72.0,0.9,23.6,97.0,60.76,46.56
2018,6,25,6,30,157.0,93.0,0.9,24.1,134.0,79.38,56.18
2018,6,25,6,45,114.5,110.5,0.9,24.6,144.0,105.04,75.63
2018,6,25,7,0,72.0,128.0,0.9,25.1,154.0,125.62,93.08
2018,6,25,7,15,41.5,129.0,0.9,25.6,144.5,126.67,94.84
2018,6,25,7,30,11.0,130.0,0.9,26.1,135.0,126.03,95.06
2018,6,25,7,45,10.5,144.0,0.9,26.65,149.0,139.96,105.5
2018,6,25,8,0,10.0,158.0,0.9,27.2,163.0,153.86,115.69
2018,6,25,8,15,9.0,170.5,0.85,27.5,175.5,166.14,124.58
2018,6,25,8,30,8.0,183.0,0.8,27.8,188.0,178.33,133.27
2018,6,25,8,45,21.0,217.5,0.75,28.15,232.0,218.03,162.53
2018,6,25,9,0,34.0,252.0,0.7,28.5,276.0,256.82,190.48
2018,6,25,9,15,91.5,289.5,0.75,28.6,359.5,329.15,243.42
2018,6,25,9,30,149.0,327.0,0.8,28.7,443.0,405.68,298.15
2018,6,25,9,45,313.0,313.5,0.85,28.85,571.5,514.72,376.65
2018,6,25,10,0,477.0,300.0,0.9,29.0,700.0,637.97,462.17
2018,6,25,10,15,430.5,331.0,0.9,29.0,701.5,652.09,469.04
2018,6,25,10,30,384.0,362.0,0.9,29.0,703.0,661.92,473.92
2018,6,25,10,45,409.5,368.5,0.95,29.0,741.0,705.54,503.15
2018,6,25,11,0,435.0,375.0,1.0,29.0,779.0,749.68,532.05
2018,6,25,11,15,317.5,389.5,1.0,29.0,687.0,670.9,477.67
2018,6,25,11,30,200.0,404.0,1.0,29.0,595.0,584.21,417.84
2018,6,25,11,45,121.0,409.0,1.0,29.0,525.0,520.58,373.25
2018,6,25,12,0,42.0,414.0,1.0,29.0,455.0,449.4,322.28
2018,6,25,12,15,48.5,426.0,1.0,29.0,473.5,469.89,336.99
2018,6,25,12,30,55.0,438.0,1.0,29.0,492.0,490.45,351.01
2018,6,25,12,45,72.5,438.0,0.95,29.05,508.5,509.8,364.36
2018,6,25,13,0,90.0,438.0,0.9,29.1,525.0,528.99,377.52
2018,6,25,13,15,53.5,344.5,0.9,29.15,396.0,398.29,287.59
2018,6,25,13,30,17.0,251.0,0.9,29.2,267.0,267.44,194.8
2018,6,25,13,45,14.5,242.5,0.9,29.25,256.0,251.81,184.16
2018,6,25,14,0,12.0,234.0,0.9,29.3,245.0,240.9,176.34
2018,6,25,14,15,23.5,275.5,0.95,29.25,296.0,299.36,219.43
2018,6,25,14,30,35.0,317.0,1.0,29.2,347.0,353.14,258.27
2018,6,25,14,45,61.0,340.0,1.0,29.2,390.0,401.2,293.13
2018,6,25,15,0,87.0,363.0,1.0,29.2,433.0,448.32,326.91
2018,6,25,15,15,120.5,342.0,1.0,29.1,434.0,461.79,337.84
2018,6,25,15,30,154.0,321.0,1.0,29.0,435.0,465.16,342.05
2018,6,25,15,45,338.0,262.5,1.0,28.85,492.5,555.8,411.11
2018,6,25,16,0,522.0,204.0,1.0,28.7,550.0,632.68,468.07
2018,6,25,16,15,568.0,175.0,0.95,28.5,526.5,618.88,459.49
2018,6,25,16,30,614.0,146.0,0.9,28.3,503.0,597.06,446.01
2018,6,25,16,45,602.5,136.0,0.8,28.05,460.0,552.04,414.52
2018,6,25,17,0,591.0,126.0,0.7,27.8,417.0,506.7,382.26
2018,6,25,17,15,442.5,134.5,0.65,27.5,339.0,400.92,304.78
2018,6,25,17,30,294.0,143.0,0.6,27.2,261.0,306.3,233.94
2018,6,25,17,45,173.0,124.0,0.5,26.9,191.0,210.64,160.91
2018,6,25,18,0,52.0,105.0,0.4,26.6,121.0,128.25,96.93
2018,6,25,18,15,26.0,78.5,0.4,26.6,86.5,88.66,65.67
2018,6,25,18,30,0.0,52.0,0.4,26.6,52.0,50.57,35.3
2018,6,25,18,45,0.0,38.5,0.35,25.95,38.5,37.28,24.33
2018,6,25,19,0,0.0,25.0,0.3,25.3,25.0,24.14,13.19
2018,6,25,19,15,1.5,15.5,0.3,25.0,15.5,15.18,1.86
2018,6,25,19,30,3.0,6.0,0.3,24.7,6.0,6.18,0.0
2018,6,25,19,45,1.5,3.0,0.35,24.4,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.55,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.15,1.5,1.47,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.3,3.0,2.89,0.0
2018,6,26,5,45,0.0,5.5,0.9,21.4,5.5,5.3,0.0
2018,6,26,6,0,0.0,8.0,1.0,21.5,8.0,7.71,0.99
2018,6,26,6,15,0.0,12.5,1.0,21.7,12.5,12.05,4.85
2018,6,26,6,30,0.0,17.0,1.0,21.9,17.0,16.39,8.04
2018,6,26,6,45,0.0,32.5,1.05,22.05,32.5,31.37,20.52
2018,6,26,7,0,0.0,48.0,1.1,22.2,48.0,46.36,32.86
2018,6,26,7,15,0.0,49.5,1.1,22.4,49.5,47.82,33.91
2018,6,26,7,30,0.0,51.0,1.1,22.6,51.0,49.28,34.95
2018,6,26,7,45,0.0,82.5,1.15,22.8,82.5,79.8,59.54
2018,6,26,8,0,0.0,114.0,1.2,23.0,114.0,109.62,83.1
2018,6,26,8,15,0.0,127.5,1.2,23.3,127.5,122.51,92.86
2018,6,26,8,30,0.0,141.0,1.2,23.6,141.0,135.45,102.58
2018,6,26,8,45,9.0,187.0,1.2,23.9,193.5,183.5,139.45
2018,6,26,9,0,18.0,233.0,1.2,24.2,246.0,232.49,176.21
2018,6,26,9,15,13.5,213.0,1.25,24.5,223.0,212.45,160.32
2018,6,26,9,30,9.0,193.0,1.3,24.8,200.0,191.58,144.05
2018,6,26,9,45,5.0,156.5,1.35,25.1,160.5,154.58,115.43
2018,6,26,10,0,1.0,120.0,1.4,25.4,121.0,116.87,86.12
2018,6,26,10,15,1.0,122.0,1.5,25.7,123.0,118.89,87.53
2018,6,26,10,30,1.0,124.0,1.6,26.0,125.0,120.91,88.87
2018,6,26,10,45,0.5,119.5,1.65,26.25,120.0,116.22,85.06
2018,6,26,11,0,0.0,115.0,1.7,26.5,115.0,111.5,81.26
2018,6,26,11,15,0.5,120.0,1.75,26.65,120.5,116.85,85.28
2018,6,26,11,30,1.0,125.0,1.8,26.8,126.0,122.25,89.32
2018,6,26,11,45,2.0,132.5,1.85,26.9,134.5,130.58,95.65
2018,6,26,12,0,3.0,140.0,1.9,27.0,143.0,138.96,102.0
2018,6,26,12,15,4.5,152.5,1.95,27.0,157.0,152.74,112.51
2018,6,26,12,30,6.0,165.0,2.0,27.0,171.0,166.58,123.03
2018,6,26,12,45,5.5,163.0,2.0,27.0,168.5,164.24,121.23
2018,6,26,13,0,5.0,161.0,2.0,27.0,166.0,161.85,119.45
2018,6,26,13,15,3.0,135.5,2.0,26.85,138.5,134.89,99.02
2018,6,26,13,30,1.0,110.0,2.0,26.7,111.0,107.93,78.45
2018,6,26,13,45,0.5,97.5,2.0,26.55,98.0,95.2,68.76
2018,6,26,14,0,0.0,85.0,2.0,26.4,85.0,82.47,59.01
2018,6,26,14,15,0.0,82.5,1.95,26.15,82.5,80.0,57.23
2018,6,26,14,30,0.0,80.0,1.9,25.9,80.0,77.53,55.46
2018,6,26,14,45,0.0,88.0,1.8,25.6,88.0,85.29,61.68
2018,6,26,15,0,0.0,96.0,1.7,25.3,96.0,93.07,67.94
2018,6,26,15,15,0.0,88.0,1.7,25.05,88.0,85.24,62.0
2018,6,26,15,30,0.0,80.0,1.7,24.8,80.0,77.46,56.08
2018,6,26,15,45,0.0,79.0,1.65,24.5,79.0,76.47,55.53
2018,6,26,16,0,0.0,78.0,1.6,24.2,78.0,75.48,54.97
2018,6,26,16,15,0.0,68.0,1.65,23.95,68.0,65.78,47.45
2018,6,26,16,30,0.0,58.0,1.7,23.7,58.0,56.08,39.86
2018,6,26,16,45,0.0,51.5,1.75,23.45,51.5,49.78,34.96
2018,6,26,17,0,0.0,45.0,1.8,23.2,45.0,43.48,30.0
2018,6,26,17,15,144.0,66.0,1.8,22.95,123.5,152.46,120.83
2018,6,26,17,30,288.0,87.0,1.8,22.7,202.0,248.07,197.15
2018,6,26,17,45,229.5,92.5,1.8,22.5,176.0,207.13,163.07
2018,6,26,18,0,171.0,98.0,1.8,22.3,150.0,177.55,138.42
2018,6,26,18,15,90.0,79.0,1.8,22.3,106.0,115.5,88.02
2018,6,26,18,30,9.0,60.0,1.8,22.3,62.0,61.63,44.82
2018,6,26,18,45,4.5,40.5,1.65,21.85,41.5,40.49,27.24
2018,6,26,19,0,0.0,21.0,1.5,21.4,21.0,20.27,10.39
2018,6,26,19,15,0.5,13.0,1.45,21.25,13.0,12.61,0.76
2018,6,26,19,30,1.0,5.0,1.4,21.1,5.0,5.01,0.0
2018,6,26,19,45,0.5,2.5,1.35,21.0,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.45,19.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.95,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,5,15,0.0,4.5,0.45,20.35,4.5,4.42,0.0
2018,6,27,5,30,0.0,9.0,0.6,20.7,9.0,8.68,0.0
2018,6,27,5,45,0.0,16.5,0.75,21.05,16.5,15.91,7.66
2018,6,27,6,0,0.0,24.0,0.9,21.4,24.0,23.16,14.28
2018,6,27,6,15,3.5,45.5,0.9,21.85,46.5,43.96,32.49
2018,6,27,6,30,7.0,67.0,0.9,22.3,69.0,63.85,47.08
2018,6,27,6,45,23.5,90.0,0.95,22.75,98.0,84.39,63.02
2018,6,27,7,0,40.0,113.0,1.0,23.2,127.0,108.78,81.71
2018,6,27,7,15,38.5,134.0,0.95,23.5,149.5,130.14,98.6
2018,6,27,7,30,37.0,155.0,0.9,23.8,172.0,151.55,115.32
2018,6,27,7,45,43.5,172.5,0.9,24.15,194.5,172.37,131.13
2018,6,27,8,0,50.0,190.0,0.9,24.5,217.0,193.96,147.39
2018,6,27,8,15,100.5,228.0,0.9,24.8,289.0,249.48,188.98
2018,6,27,8,30,151.0,266.0,0.9,25.1,361.0,313.46,236.29
2018,6,27,8,45,92.5,266.0,0.95,25.4,325.5,295.97,222.7
2018,6,27,9,0,34.0,266.0,1.0,25.7,290.0,269.49,202.19
2018,6,27,9,15,48.0,261.0,1.05,26.05,297.0,276.4,207.23
2018,6,27,9,30,62.0,256.0,1.1,26.4,304.0,284.24,212.88
2018,6,27,9,45,51.0,283.0,1.2,26.7,323.5,305.66,227.88
2018,6,27,10,0,40.0,310.0,1.3,27.0,343.0,326.28,242.01
2018,6,27,10,15,41.0,327.0,1.35,27.25,362.0,345.99,255.7
2018,6,27,10,30,42.0,344.0,1.4,27.5,381.0,365.83,269.39
2018,6,27,10,45,49.0,345.5,1.45,27.7,390.0,375.94,276.43
2018,6,27,11,0,56.0,347.0,1.5,27.9,399.0,386.32,283.73
2018,6,27,11,15,59.0,382.5,1.55,28.0,438.0,426.46,311.78
2018,6,27,11,30,62.0,418.0,1.6,28.1,477.0,466.98,339.62
2018,6,27,11,45,69.5,437.5,1.6,28.25,504.5,496.33,359.51
2018,6,27,12,0,77.0,457.0,1.6,28.4,532.0,525.96,379.49
2018,6,27,12,15,198.0,416.0,1.6,28.4,609.0,611.1,441.78
2018,6,27,12,30,319.0,375.0,1.6,28.4,686.0,698.56,503.75
2018,6,27,12,45,408.5,361.5,1.6,28.35,757.0,784.08,561.62
2018,6,27,13,0,498.0,348.0,1.6,28.3,828.0,864.08,614.76
2018,6,27,13,15,464.5,367.0,1.55,28.2,810.0,851.97,604.95
2018,6,27,13,30,431.0,386.0,1.5,28.1,792.0,838.14,595.04
2018,6,27,13,45,447.0,362.0,1.45,28.0,775.0,828.39,589.94
2018,6,27,14,0,463.0,338.0,1.4,27.9,758.0,816.31,583.33
2018,6,27,14,15,514.0,294.0,1.4,27.9,747.5,814.9,585.23
2018,6,27,14,30,565.0,250.0,1.4,27.9,737.0,811.84,585.92
2018,6,27,14,45,528.0,247.5,1.4,27.9,689.0,761.35,553.05
2018,6,27,15,0,491.0,245.0,1.4,27.9,641.0,713.17,521.61
2018,6,27,15,15,326.5,277.5,1.4,27.85,535.5,582.17,429.89
2018,6,27,15,30,162.0,310.0,1.4,27.8,430.0,460.41,341.71
2018,6,27,15,45,163.0,296.5,1.45,27.8,411.0,442.32,330.57
2018,6,27,16,0,164.0,283.0,1.5,27.8,392.0,423.67,318.2
2018,6,27,16,15,155.5,257.0,1.5,27.65,354.5,384.06,290.38
2018,6,27,16,30,147.0,231.0,1.5,27.5,317.0,344.66,262.34
2018,6,27,16,45,175.0,215.0,1.5,27.4,308.0,340.32,260.49
2018,6,27,17,0,203.0,199.0,1.5,27.3,299.0,333.13,256.04
2018,6,27,17,15,112.5,161.0,1.4,27.0,215.5,232.22,178.75
2018,6,27,17,30,22.0,123.0,1.3,26.7,132.0,135.45,103.08
2018,6,27,17,45,67.5,113.5,1.2,26.4,135.0,146.27,112.27
2018,6,27,18,0,113.0,104.0,1.1,26.1,138.0,156.18,119.6
2018,6,27,18,15,127.5,87.5,1.1,26.1,119.5,138.44,104.29
2018,6,27,18,30,142.0,71.0,1.1,26.1,101.0,122.22,89.5
2018,6,27,18,45,149.5,54.5,0.9,25.1,78.5,99.01,68.95
2018,6,27,19,0,157.0,38.0,0.7,24.1,56.0,77.86,49.19
2018,6,27,19,15,93.5,23.5,0.75,23.95,33.0,40.02,12.18
2018,6,27,19,30,30.0,9.0,0.8,23.8,10.0,11.71,0.0
2018,6,27,19,45,15.0,4.5,0.85,23.65,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.35,23.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.45,22.95,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.15,21.2,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.2,21.3,2.0,0.0,0.0
2018,6,28,5,15,100.0,13.5,1.3,21.65,20.0,13.27,0.0
2018,6,28,5,30,189.0,25.0,1.4,22.0,38.0,19.57,5.73
2018,6,28,5,45,189.5,38.0,1.55,22.3,60.0,29.11,18.48
2018,6,28,6,0,190.0,51.0,1.7,22.6,82.0,38.14,26.92
2018,6,28,6,15,263.5,65.5,1.7,23.1,125.0,47.92,35.66
2018,6,28,6,30,337.0,80.0,1.7,23.6,168.0,69.22,44.87
2018,6,28,6,45,438.0,83.0,1.75,24.05,223.0,100.64,60.16
2018,6,28,7,0,539.0,86.0,1.8,24.5,278.0,141.72,86.71
2018,6,28,7,15,560.0,96.5,1.85,25.1,323.5,185.89,122.1
2018,6,28,7,30,581.0,107.0,1.9,25.7,369.0,232.38,160.76
2018,6,28,7,45,570.0,126.0,1.95,26.3,408.0,279.11,200.56
2018,6,28,8,0,559.0,145.0,2.0,26.9,447.0,324.55,238.42
2018,6,28,8,15,565.5,159.5,1.95,27.4,489.5,371.54,276.01
2018,6,28,8,30,572.0,174.0,1.9,27.9,532.0,418.77,312.58
2018,6,28,8,45,504.5,214.0,1.9,28.35,547.0,451.64,337.34
2018,6,28,9,0,437.0,254.0,1.9,28.8,562.0,477.32,355.54
2018,6,28,9,15,350.0,304.5,1.85,29.15,560.5,495.4,366.85
2018,6,28,9,30,263.0,355.0,1.8,29.5,559.0,503.46,370.19
2018,6,28,9,45,210.0,376.0,1.75,29.8,543.5,501.51,366.99
2018,6,28,10,0,157.0,397.0,1.7,30.1,528.0,493.21,359.11
2018,6,28,10,15,158.0,414.5,1.7,30.25,550.5,519.05,376.43
2018,6,28,10,30,159.0,432.0,1.7,30.4,573.0,544.73,393.24
2018,6,28,10,45,376.0,353.0,1.65,30.6,698.5,661.9,477.84
2018,6,28,11,0,593.0,274.0,1.6,30.8,824.0,789.89,565.85
2018,6,28,11,15,582.5,291.5,1.6,30.9,840.0,816.04,580.54
2018,6,28,11,30,572.0,309.0,1.6,31.0,856.0,839.95,594.63
2018,6,28,11,45,430.0,389.0,1.55,31.05,802.5,799.23,563.11
2018,6,28,12,0,288.0,469.0,1.5,31.1,749.0,749.09,525.83
2018,6,28,12,15,339.0,450.0,1.5,31.1,780.0,787.39,552.47
2018,6,28,12,30,390.0,431.0,1.5,31.1,811.0,825.36,577.87
2018,6,28,12,45,503.0,358.0,1.45,31.1,845.0,874.87,612.23
2018,6,28,13,0,616.0,285.0,1.4,31.1,879.0,919.02,642.74
2018,6,28,13,15,563.0,314.5,1.4,31.1,852.0,897.28,627.29
2018,6,28,13,30,510.0,344.0,1.4,31.1,825.0,874.43,611.8
2018,6,28,13,45,488.5,344.0,1.35,31.1,796.5,851.24,596.87
2018,6,28,14,0,467.0,344.0,1.3,31.1,768.0,826.47,580.93
2018,6,28,14,15,593.0,266.5,1.25,31.0,788.5,864.8,609.83
2018,6,28,14,30,719.0,189.0,1.2,30.9,809.0,894.84,630.16
2018,6,28,14,45,647.0,213.5,1.2,30.85,755.0,839.56,596.03
2018,6,28,15,0,575.0,238.0,1.2,30.8,701.0,784.71,560.93
2018,6,28,15,15,435.0,282.5,1.15,30.7,623.0,690.66,496.97
2018,6,28,15,30,295.0,327.0,1.1,30.6,545.0,598.95,433.35
2018,6,28,15,45,247.5,311.5,1.05,30.5,487.0,534.64,390.08
2018,6,28,16,0,200.0,296.0,1.0,30.4,429.0,465.75,342.6
2018,6,28,16,15,230.0,264.5,0.95,30.3,406.5,447.45,331.82
2018,6,28,16,30,260.0,233.0,0.9,30.2,384.0,432.56,322.7
2018,6,28,16,45,321.5,204.5,0.85,30.1,374.5,431.59,323.67
2018,6,28,17,0,383.0,176.0,0.8,30.0,365.0,430.54,323.84
2018,6,28,17,15,336.5,162.0,0.75,29.7,314.5,365.33,276.24
2018,6,28,17,30,290.0,148.0,0.7,29.4,264.0,310.16,235.28
2018,6,28,17,45,202.5,132.5,0.65,29.1,208.0,238.43,180.85
2018,6,28,18,0,115.0,117.0,0.6,28.8,152.0,171.34,129.28
2018,6,28,18,15,98.0,96.0,0.6,28.8,122.0,137.21,102.22
2018,6,28,18,30,81.0,75.0,0.6,28.8,92.0,104.75,75.96
2018,6,28,18,45,59.5,57.0,0.6,27.9,67.5,76.22,52.96
2018,6,28,19,0,38.0,39.0,0.6,27.0,43.0,49.89,31.5
2018,6,28,19,15,24.5,24.0,0.65,26.7,26.0,27.93,7.78
2018,6,28,19,30,11.0,9.0,0.7,26.4,9.0,9.9,0.0
2018,6,28,19,45,5.5,4.5,0.7,26.15,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.4,20.25,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.4,20.3,2.0,0.0,0.0
2018,6,29,5,15,108.5,13.5,1.5,20.7,20.5,13.27,0.0
2018,6,29,5,30,205.0,25.0,1.6,21.1,39.0,20.26,5.74
2018,6,29,5,45,305.0,35.0,1.65,21.55,75.0,26.99,16.76
2018,6,29,6,0,405.0,45.0,1.7,22.0,111.0,33.27,22.83
2018,6,29,6,15,473.5,53.0,1.7,22.75,156.0,37.36,26.63
2018,6,29,6,30,542.0,61.0,1.7,23.5,201.0,58.02,32.15
2018,6,29,6,45,561.5,71.0,1.75,24.25,244.0,99.03,54.26
2018,6,29,7,0,581.0,81.0,1.8,25.0,287.0,142.43,85.34
2018,6,29,7,15,548.5,103.0,1.8,25.7,322.0,188.88,124.52
2018,6,29,7,30,516.0,125.0,1.8,26.4,357.0,232.29,162.1
2018,6,29,7,45,582.0,123.5,1.85,27.1,414.5,279.84,200.03
2018,6,29,8,0,648.0,122.0,1.9,27.8,472.0,334.5,243.56
2018,6,29,8,15,723.0,109.0,1.8,28.35,533.5,391.45,288.26
2018,6,29,8,30,798.0,96.0,1.7,28.9,595.0,452.34,335.08
2018,6,29,8,45,814.0,99.0,1.55,29.45,640.5,504.71,374.24
2018,6,29,9,0,830.0,102.0,1.4,30.0,686.0,559.65,413.5
2018,6,29,9,15,838.5,106.0,1.3,30.4,726.0,608.63,447.54
2018,6,29,9,30,847.0,110.0,1.2,30.8,766.0,656.82,479.73
2018,6,29,9,45,852.0,114.5,1.05,31.2,800.5,702.05,508.0
2018,6,29,10,0,857.0,119.0,0.9,31.6,835.0,745.79,532.67
2018,6,29,10,15,769.5,170.0,0.85,31.9,830.5,760.95,539.84
2018,6,29,10,30,682.0,221.0,0.8,32.2,826.0,768.42,541.61
2018,6,29,10,45,555.5,301.5,0.75,32.45,803.0,764.07,533.81
2018,6,29,11,0,429.0,382.0,0.7,32.7,780.0,750.23,519.89
2018,6,29,11,15,452.0,380.0,0.75,32.9,806.0,784.14,541.84
2018,6,29,11,30,475.0,378.0,0.8,33.1,832.0,817.78,562.9
2018,6,29,11,45,455.0,394.0,0.8,33.3,832.0,827.64,567.27
2018,6,29,12,0,435.0,410.0,0.8,33.5,832.0,835.34,570.58
2018,6,29,12,15,386.5,426.5,0.85,33.6,802.0,810.36,554.4
2018,6,29,12,30,338.0,443.0,0.9,33.7,772.0,785.87,538.63
2018,6,29,12,45,343.0,438.5,0.95,33.8,771.0,791.46,543.1
2018,6,29,13,0,348.0,434.0,1.0,33.9,770.0,795.63,546.4
2018,6,29,13,15,311.0,437.0,1.05,33.85,734.0,763.91,526.58
2018,6,29,13,30,274.0,440.0,1.1,33.8,698.0,731.03,506.13
2018,6,29,13,45,283.5,430.0,1.15,33.8,692.0,730.08,507.13
2018,6,29,14,0,293.0,420.0,1.2,33.8,686.0,727.72,506.95
2018,6,29,14,15,296.0,397.0,1.25,33.7,659.0,704.02,493.46
2018,6,29,14,30,299.0,374.0,1.3,33.6,632.0,678.89,479.1
2018,6,29,14,45,348.5,348.0,1.35,33.5,637.5,692.48,491.02
2018,6,29,15,0,398.0,322.0,1.4,33.4,643.0,709.62,504.74
2018,6,29,15,15,448.5,287.5,1.45,33.2,632.5,707.91,506.73
2018,6,29,15,30,499.0,253.0,1.5,33.0,622.0,701.5,505.73
2018,6,29,15,45,556.0,215.5,1.5,32.8,603.5,692.14,502.49
2018,6,29,16,0,613.0,178.0,1.5,32.6,585.0,680.3,497.33
2018,6,29,16,15,639.0,157.0,1.5,32.3,554.0,653.78,481.41
2018,6,29,16,30,665.0,136.0,1.5,32.0,523.0,623.36,462.45
2018,6,29,16,45,638.0,130.5,1.5,31.75,475.0,570.78,426.47
2018,6,29,17,0,611.0,125.0,1.5,31.5,427.0,519.12,390.29
2018,6,29,17,15,577.0,118.0,1.45,31.05,378.0,463.12,349.97
2018,6,29,17,30,543.0,111.0,1.4,30.6,329.0,409.28,310.03
2018,6,29,17,45,485.0,103.5,1.35,30.15,277.5,344.09,260.49
2018,6,29,18,0,427.0,96.0,1.3,29.7,226.0,286.75,215.63
2018,6,29,18,15,380.5,84.0,1.3,29.7,184.0,234.32,173.21
2018,6,29,18,30,334.0,72.0,1.3,29.7,142.0,186.56,133.76
2018,6,29,18,45,256.0,58.0,1.05,28.1,103.0,133.47,91.6
2018,6,29,19,0,178.0,44.0,0.8,26.5,64.0,88.9,56.31
2018,6,29,19,15,105.0,27.0,0.8,26.2,37.5,45.82,14.71
2018,6,29,19,30,32.0,10.0,0.8,25.9,11.0,12.9,0.0
2018,6,29,19,45,16.0,5.0,0.8,25.55,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.75,21.9,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.8,22.0,1.0,0.0,0.0
2018,6,30,5,15,21.0,12.0,0.9,22.4,13.5,11.8,0.0
2018,6,30,5,30,39.0,23.0,1.0,22.8,26.0,20.41,5.25
2018,6,30,5,45,65.5,39.5,1.05,23.2,48.5,34.21,22.52
2018,6,30,6,0,92.0,56.0,1.1,23.6,71.0,47.75,34.89
2018,6,30,6,15,132.0,75.0,1.05,24.3,104.5,62.79,48.09
2018,6,30,6,30,172.0,94.0,1.0,25.0,138.0,79.3,56.08
2018,6,30,6,45,280.5,104.0,0.9,25.65,195.0,108.33,71.88
2018,6,30,7,0,389.0,114.0,0.8,26.3,252.0,144.65,94.37
2018,6,30,7,15,459.5,118.5,0.75,27.0,306.0,185.26,123.81
2018,6,30,7,30,530.0,123.0,0.7,27.7,360.0,233.41,160.53
2018,6,30,7,45,551.5,133.5,0.65,28.4,406.5,279.2,197.28
2018,6,30,8,0,573.0,144.0,0.6,29.1,453.0,327.41,235.15
2018,6,30,8,15,634.0,139.5,0.6,29.55,511.0,379.85,275.27
2018,6,30,8,30,695.0,135.0,0.6,30.0,569.0,438.08,318.77
2018,6,30,8,45,724.5,134.5,0.55,30.45,616.5,489.36,355.98
2018,6,30,9,0,754.0,134.0,0.5,30.9,664.0,544.41,394.45
2018,6,30,9,15,663.5,184.5,0.55,31.2,671.0,572.21,412.94
2018,6,30,9,30,573.0,235.0,0.6,31.5,678.0,592.72,425.65
2018,6,30,9,45,528.5,270.0,0.6,31.85,693.5,621.78,443.42
2018,6,30,10,0,484.0,305.0,0.6,32.2,709.0,646.12,457.39
2018,6,30,10,15,465.0,329.5,0.6,32.5,729.0,675.96,475.14
2018,6,30,10,30,446.0,354.0,0.6,32.8,749.0,703.43,490.93
2018,6,30,10,45,439.5,369.5,0.65,33.05,767.5,730.65,507.46
2018,6,30,11,0,433.0,385.0,0.7,33.3,786.0,756.37,522.86
2018,6,30,11,15,399.0,405.5,0.7,33.5,780.5,759.22,522.75
2018,6,30,11,30,365.0,426.0,0.7,33.7,775.0,760.41,521.8
2018,6,30,11,45,438.0,392.0,0.7,33.9,814.5,809.46,553.69
2018,6,30,12,0,511.0,358.0,0.7,34.1,854.0,857.61,584.05
2018,6,30,12,15,511.5,359.0,0.7,34.25,856.5,869.41,590.18
2018,6,30,12,30,512.0,360.0,0.7,34.4,859.0,879.32,595.65
2018,6,30,12,45,491.5,368.5,0.7,34.55,845.0,873.83,591.39
2018,6,30,13,0,471.0,377.0,0.7,34.7,831.0,866.22,586.09
2018,6,30,13,15,532.5,336.0,0.7,34.7,843.0,888.68,602.06
2018,6,30,13,30,594.0,295.0,0.7,34.7,855.0,909.07,616.38
2018,6,30,13,45,593.5,280.5,0.7,34.75,830.0,891.57,606.31
2018,6,30,14,0,593.0,266.0,0.7,34.8,805.0,871.61,595.26
2018,6,30,14,15,513.0,292.0,0.7,34.75,748.0,812.17,557.96
2018,6,30,14,30,433.0,318.0,0.7,34.7,691.0,755.21,521.91
2018,6,30,14,45,467.5,292.0,0.7,34.65,681.0,752.19,522.64
2018,6,30,15,0,502.0,266.0,0.7,34.6,671.0,745.74,520.6
2018,6,30,15,15,433.0,269.5,0.75,34.45,606.5,675.62,476.28
2018,6,30,15,30,364.0,273.0,0.8,34.3,542.0,600.4,428.14
2018,6,30,15,45,544.0,203.0,0.8,34.15,578.0,669.23,479.5
2018,6,30,16,0,724.0,133.0,0.8,34.0,614.0,719.14,515.06
2018,6,30,16,15,710.5,127.0,0.8,33.8,570.5,674.9,487.39
2018,6,30,16,30,697.0,121.0,0.8,33.6,527.0,629.88,458.68
2018,6,30,16,45,668.0,117.0,0.85,33.4,478.0,576.29,423.46
2018,6,30,17,0,639.0,113.0,0.9,33.2,429.0,523.74,387.83
2018,6,30,17,15,604.0,108.0,0.85,32.7,380.0,468.06,348.55
2018,6,30,17,30,569.0,103.0,0.8,32.2,331.0,414.59,309.62
2018,6,30,17,45,522.0,95.5,0.8,31.7,282.0,355.37,265.47
2018,6,30,18,0,475.0,88.0,0.8,31.2,233.0,298.21,221.5
2018,6,30,18,15,415.5,78.0,0.8,31.2,187.5,240.69,175.78
2018,6,30,18,30,356.0,68.0,0.8,31.2,142.0,189.18,134.05
2018,6,30,18,45,276.0,55.0,0.7,29.65,103.0,135.43,91.78
2018,6,30,19,0,196.0,42.0,0.6,28.1,64.0,90.42,56.39
2018,6,30,19,15,111.0,25.5,0.6,27.75,37.0,46.69,14.81
2018,6,30,19,30,26.0,9.0,0.6,27.4,10.0,11.35,0.0
2018,6,30,19,45,13.0,4.5,0.6,27.1,5.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.55,23.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.45,23.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.25,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.3,1.0,0.0,0.0
2018,7,1,5,15,66.5,13.5,0.45,23.7,17.5,13.27,0.0
2018,7,1,5,30,128.0,26.0,0.5,24.1,34.0,20.5,4.68
2018,7,1,5,45,219.0,39.0,0.5,24.5,68.0,30.06,18.97
2018,7,1,6,0,310.0,52.0,0.5,24.9,102.0,39.14,27.47
2018,7,1,6,15,381.0,62.0,0.45,25.6,145.0,45.39,33.12
2018,7,1,6,30,452.0,72.0,0.4,26.3,188.0,64.16,38.94
2018,7,1,6,45,505.0,79.0,0.35,26.95,235.5,100.23,56.78
2018,7,1,7,0,558.0,86.0,0.3,27.6,283.0,142.38,84.83
2018,7,1,7,15,595.5,92.5,0.35,28.15,332.5,187.11,119.01
2018,7,1,7,30,633.0,99.0,0.4,28.7,382.0,235.95,158.0
2018,7,1,7,45,661.5,103.5,0.45,29.25,430.5,284.26,197.27
2018,7,1,8,0,690.0,108.0,0.5,29.8,479.0,335.3,238.14
2018,7,1,8,15,711.0,112.5,0.55,30.15,526.0,385.84,278.07
2018,7,1,8,30,732.0,117.0,0.6,30.5,573.0,440.19,319.55
2018,7,1,8,45,748.0,120.5,0.7,30.85,616.5,489.8,356.9
2018,7,1,9,0,764.0,124.0,0.8,31.2,660.0,539.94,393.63
2018,7,1,9,15,776.0,127.5,0.85,31.45,700.0,587.98,427.68
2018,7,1,9,30,788.0,131.0,0.9,31.7,740.0,635.72,460.61
2018,7,1,9,45,796.5,133.5,0.95,31.95,774.0,679.55,490.16
2018,7,1,10,0,805.0,136.0,1.0,32.2,808.0,722.33,517.63
2018,7,1,10,15,811.5,138.5,1.05,32.35,837.0,762.32,542.49
2018,7,1,10,30,818.0,141.0,1.1,32.5,866.0,800.72,566.12
2018,7,1,10,45,822.5,143.0,1.15,32.65,888.5,833.59,586.1
2018,7,1,11,0,827.0,145.0,1.2,32.8,911.0,865.41,605.36
2018,7,1,11,15,829.5,147.0,1.2,32.95,927.0,893.19,621.38
2018,7,1,11,30,832.0,149.0,1.2,33.1,943.0,918.54,635.85
2018,7,1,11,45,756.5,194.0,1.25,33.2,921.5,913.81,632.83
2018,7,1,12,0,681.0,239.0,1.3,33.3,900.0,903.83,627.0
2018,7,1,12,15,723.0,215.0,1.3,33.35,918.0,933.06,644.79
2018,7,1,12,30,765.0,191.0,1.3,33.4,936.0,957.1,658.93
2018,7,1,12,45,709.0,220.5,1.3,33.4,908.0,942.16,649.68
2018,7,1,13,0,653.0,250.0,1.3,33.4,880.0,920.82,637.03
2018,7,1,13,15,614.0,266.5,1.3,33.4,852.5,900.6,624.41
2018,7,1,13,30,575.0,283.0,1.3,33.4,825.0,878.09,609.96
2018,7,1,13,45,687.5,217.5,1.3,33.35,852.0,920.41,638.81
2018,7,1,14,0,800.0,152.0,1.3,33.3,879.0,953.23,659.11
2018,7,1,14,15,800.0,146.0,1.3,33.2,854.5,936.83,649.71
2018,7,1,14,30,800.0,140.0,1.3,33.1,830.0,917.53,639.14
2018,7,1,14,45,720.5,168.5,1.25,33.0,772.0,857.7,602.67
2018,7,1,15,0,641.0,197.0,1.2,32.9,714.0,802.49,569.01
2018,7,1,15,15,633.0,190.5,1.2,32.8,680.0,771.74,551.15
2018,7,1,15,30,625.0,184.0,1.2,32.7,646.0,739.35,531.66
2018,7,1,15,45,670.5,156.5,1.2,32.55,625.5,726.83,525.49
2018,7,1,16,0,716.0,129.0,1.2,32.4,605.0,708.78,515.35
2018,7,1,16,15,714.0,119.0,1.2,32.2,564.5,669.0,490.76
2018,7,1,16,30,712.0,109.0,1.2,32.0,524.0,627.52,464.27
2018,7,1,16,45,528.0,124.5,1.2,31.8,417.0,492.4,368.93
2018,7,1,17,0,344.0,140.0,1.2,31.6,310.0,368.69,278.77
2018,7,1,17,15,370.5,122.0,1.1,31.2,286.5,347.95,264.41
2018,7,1,17,30,397.0,104.0,1.0,30.8,263.0,323.94,246.23
2018,7,1,17,45,425.5,92.5,0.9,30.4,241.5,304.69,230.52
2018,7,1,18,0,454.0,81.0,0.8,30.0,220.0,284.33,212.72
2018,7,1,18,15,429.0,70.5,0.8,30.0,182.0,239.49,175.69
2018,7,1,18,30,404.0,60.0,0.8,30.0,144.0,196.92,139.65
2018,7,1,18,45,316.0,49.0,0.7,28.8,104.0,139.17,93.82
2018,7,1,19,0,228.0,38.0,0.6,27.6,64.0,92.52,56.97
2018,7,1,19,15,141.5,24.5,0.6,27.35,38.0,50.16,15.68
2018,7,1,19,30,55.0,11.0,0.6,27.1,12.0,16.12,0.0
2018,7,1,19,45,27.5,5.5,0.65,26.8,6.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.55,24.2,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.45,23.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.3,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.4,1.0,0.0,0.0
2018,7,2,5,15,6.0,4.5,0.45,23.7,4.5,4.42,0.0
2018,7,2,5,30,6.0,8.0,0.5,24.0,8.0,7.77,0.0
2018,7,2,5,45,3.0,14.0,0.6,24.3,14.0,13.5,5.42
2018,7,2,6,0,0.0,20.0,0.7,24.6,20.0,19.29,10.73
2018,7,2,6,15,0.0,30.0,0.7,25.0,30.0,28.95,19.2
2018,7,2,6,30,0.0,40.0,0.7,25.4,40.0,38.62,26.08
2018,7,2,6,45,0.5,55.5,0.7,25.8,55.5,53.66,38.3
2018,7,2,7,0,1.0,71.0,0.7,26.2,71.0,68.66,50.25
2018,7,2,7,15,34.5,123.0,0.65,26.65,138.0,119.75,89.32
2018,7,2,7,30,68.0,175.0,0.6,27.1,205.0,175.37,131.07
2018,7,2,7,45,131.5,197.5,0.6,27.55,265.0,216.07,160.2
2018,7,2,8,0,195.0,220.0,0.6,28.0,325.0,267.1,197.43
2018,7,2,8,15,382.5,194.5,0.55,28.45,424.5,326.93,240.09
2018,7,2,8,30,570.0,169.0,0.5,28.9,524.0,411.04,300.87
2018,7,2,8,45,468.0,218.0,0.4,29.4,524.0,434.9,317.29
2018,7,2,9,0,366.0,267.0,0.3,29.9,524.0,449.96,326.28
2018,7,2,9,15,241.0,313.5,0.3,30.2,487.0,436.72,315.44
2018,7,2,9,30,116.0,360.0,0.3,30.5,450.0,413.48,296.86
2018,7,2,9,45,128.5,380.5,0.25,30.75,484.5,448.61,320.23
2018,7,2,10,0,141.0,401.0,0.2,31.0,519.0,484.71,343.3
2018,7,2,10,15,244.5,386.5,0.3,31.2,599.5,558.74,394.84
2018,7,2,10,30,348.0,372.0,0.4,31.4,680.0,640.4,450.11
2018,7,2,10,45,559.0,274.0,0.45,31.55,784.5,739.41,518.29
2018,7,2,11,0,770.0,176.0,0.5,31.7,889.0,847.55,587.41
2018,7,2,11,15,754.5,186.0,0.55,31.8,895.0,866.11,597.46
2018,7,2,11,30,739.0,196.0,0.6,31.9,901.0,881.58,606.9
2018,7,2,11,45,532.5,303.5,0.6,31.95,814.0,811.96,560.51
2018,7,2,12,0,326.0,411.0,0.6,32.0,727.0,727.9,502.47
