Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,10,45,687.0,231.0,1.7,31.65,848.5,802.62,574.57
2018,7,12,11,0,693.0,235.0,1.6,31.9,872.0,835.47,593.75
2018,7,12,11,15,698.0,237.0,1.6,32.1,888.5,863.79,610.54
2018,7,12,11,30,703.0,239.0,1.6,32.3,905.0,890.22,626.01
2018,7,12,11,45,705.5,240.0,1.55,32.45,914.5,911.27,637.6
2018,7,12,12,0,708.0,241.0,1.5,32.6,924.0,930.06,647.79
2018,7,12,12,15,722.0,231.5,1.5,32.75,929.5,947.2,657.61
2018,7,12,12,30,736.0,222.0,1.5,32.9,935.0,961.96,666.03
2018,7,12,12,45,691.5,239.0,1.55,33.0,906.0,942.84,654.64
2018,7,12,13,0,647.0,256.0,1.6,33.1,877.0,920.63,641.69
2018,7,12,13,15,449.0,347.5,1.6,33.05,776.0,816.95,571.52
2018,7,12,13,30,251.0,439.0,1.6,33.0,675.0,707.67,496.29
2018,7,12,13,45,249.0,426.5,1.65,33.0,656.5,693.02,488.56
2018,7,12,14,0,247.0,414.0,1.7,33.0,638.0,677.23,479.25
2018,7,12,14,15,323.5,375.0,1.75,32.9,659.0,708.68,503.73
2018,7,12,14,30,400.0,336.0,1.8,32.8,680.0,743.61,529.84
2018,7,12,14,45,487.0,285.0,1.8,32.75,687.5,764.38,546.79
2018,7,12,15,0,574.0,234.0,1.8,32.7,695.0,781.59,561.4
2018,7,12,15,15,635.0,202.0,1.85,32.5,689.0,787.08,568.2
2018,7,12,15,30,696.0,170.0,1.9,32.3,683.0,786.44,569.93
2018,7,12,15,45,678.0,166.0,1.9,32.15,641.0,744.75,543.93
2018,7,12,16,0,660.0,162.0,1.9,32.0,599.0,702.23,516.9
2018,7,12,16,15,638.5,157.0,1.9,31.75,554.0,655.47,486.2
2018,7,12,16,30,617.0,152.0,1.9,31.5,509.0,608.68,454.78
2018,7,12,16,45,589.0,145.5,1.9,31.25,461.5,556.23,418.55
2018,7,12,17,0,561.0,139.0,1.9,31.0,414.0,504.85,382.13
2018,7,12,17,15,528.0,129.5,1.8,30.55,365.5,446.4,339.58
2018,7,12,17,30,495.0,120.0,1.7,30.1,317.0,393.0,299.54
2018,7,12,17,45,452.0,109.5,1.6,29.65,269.5,336.34,255.92
2018,7,12,18,0,409.0,99.0,1.5,29.2,222.0,283.5,214.09
2018,7,12,18,15,351.0,86.0,1.5,29.2,177.5,226.59,168.2
2018,7,12,18,30,293.0,73.0,1.5,29.2,133.0,175.61,126.47
2018,7,12,18,45,222.5,57.0,1.2,27.65,95.0,124.4,85.57
2018,7,12,19,0,152.0,41.0,0.9,26.1,57.0,78.27,48.63
2018,7,12,19,15,87.5,24.5,0.95,25.75,32.5,40.23,5.69
2018,7,12,19,30,23.0,8.0,1.0,25.4,8.0,10.05,0.0
2018,7,12,19,45,11.5,4.0,1.0,25.1,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.0,24.15,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.95,23.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,13,5,15,22.0,6.5,1.4,20.2,7.5,6.39,0.0
2018,7,13,5,30,44.0,13.0,1.5,20.6,15.0,11.16,0.0
2018,7,13,5,45,48.0,18.0,1.6,21.0,22.5,15.33,6.43
2018,7,13,6,0,52.0,23.0,1.7,21.4,30.0,19.35,10.81
2018,7,13,6,15,26.0,25.0,1.75,21.95,28.5,23.04,14.26
2018,7,13,6,30,0.0,27.0,1.8,22.5,27.0,26.05,17.01
2018,7,13,6,45,0.0,39.5,1.85,23.1,39.5,38.14,25.98
2018,7,13,7,0,0.0,52.0,1.9,23.7,52.0,50.23,35.83
2018,7,13,7,15,1.0,84.5,1.85,24.3,85.0,81.32,60.89
2018,7,13,7,30,2.0,117.0,1.8,24.9,118.0,111.7,84.84
2018,7,13,7,45,4.5,138.0,1.8,25.5,140.5,132.3,100.55
2018,7,13,8,0,7.0,159.0,1.8,26.1,163.0,153.28,116.33
2018,7,13,8,15,12.5,182.0,1.75,26.65,189.5,177.63,134.47
2018,7,13,8,30,18.0,205.0,1.7,27.2,216.0,202.67,152.88
2018,7,13,8,45,34.0,228.5,1.7,27.75,251.0,231.56,174.06
2018,7,13,9,0,50.0,252.0,1.7,28.3,286.0,264.72,198.22
2018,7,13,9,15,111.5,298.5,1.65,28.75,381.5,345.97,257.87
2018,7,13,9,30,173.0,345.0,1.6,29.2,477.0,435.1,321.41
2018,7,13,9,45,262.5,351.0,1.6,29.6,562.0,510.71,374.96
2018,7,13,10,0,352.0,357.0,1.6,30.0,647.0,594.96,433.32
2018,7,13,10,15,402.0,351.5,1.6,30.3,694.5,644.61,466.73
2018,7,13,10,30,452.0,346.0,1.6,30.6,742.0,697.49,501.99
2018,7,13,10,45,465.5,355.0,1.6,30.9,773.0,735.86,526.15
2018,7,13,11,0,479.0,364.0,1.6,31.2,804.0,773.87,549.82
2018,7,13,11,15,504.0,361.5,1.6,31.4,832.0,810.59,573.03
2018,7,13,11,30,529.0,359.0,1.6,31.6,860.0,847.01,595.77
2018,7,13,11,45,551.0,346.5,1.65,31.8,873.0,870.18,610.7
2018,7,13,12,0,573.0,334.0,1.7,32.0,886.0,892.13,624.96
2018,7,13,12,15,632.0,297.5,1.7,32.1,908.0,924.62,646.75
2018,7,13,12,30,691.0,261.0,1.7,32.2,930.0,956.64,667.5
2018,7,13,12,45,649.0,288.5,1.7,32.3,914.0,950.12,662.01
2018,7,13,13,0,607.0,316.0,1.7,32.4,898.0,940.52,654.61
2018,7,13,13,15,593.5,319.5,1.65,32.5,882.5,933.1,649.2
2018,7,13,13,30,580.0,323.0,1.6,32.6,867.0,923.4,642.41
2018,7,13,13,45,507.5,347.5,1.6,32.65,816.0,874.57,610.43
2018,7,13,14,0,435.0,372.0,1.6,32.7,765.0,824.86,577.88
2018,7,13,14,15,378.5,375.0,1.6,32.65,710.0,762.06,537.72
2018,7,13,14,30,322.0,378.0,1.6,32.6,655.0,706.24,501.31
2018,7,13,14,45,303.5,362.5,1.55,32.55,615.5,667.23,476.32
2018,7,13,15,0,285.0,347.0,1.5,32.5,576.0,627.85,450.69
2018,7,13,15,15,375.5,300.5,1.5,32.35,586.5,651.42,470.68
2018,7,13,15,30,466.0,254.0,1.5,32.2,597.0,676.33,490.69
2018,7,13,15,45,439.5,245.0,1.5,32.05,553.0,630.02,460.01
2018,7,13,16,0,413.0,236.0,1.5,31.9,509.0,584.16,429.68
2018,7,13,16,15,478.0,202.5,1.45,31.6,496.0,581.19,430.48
2018,7,13,16,30,543.0,169.0,1.4,31.3,483.0,571.5,425.93
2018,7,13,16,45,523.5,156.5,1.4,30.95,437.0,521.66,391.7
2018,7,13,17,0,504.0,144.0,1.4,30.6,391.0,472.37,357.18
2018,7,13,17,15,484.5,132.5,1.3,30.05,348.0,424.92,322.81
2018,7,13,17,30,465.0,121.0,1.2,29.5,305.0,378.48,288.14
2018,7,13,17,45,425.5,108.0,1.05,28.95,258.0,322.27,244.96
2018,7,13,18,0,386.0,95.0,0.9,28.4,211.0,269.54,203.37
2018,7,13,18,15,299.0,82.0,0.9,28.4,161.5,203.33,150.96
2018,7,13,18,30,212.0,69.0,0.9,28.4,112.0,142.38,102.55
2018,7,13,18,45,170.0,52.5,0.8,26.5,81.0,102.68,70.53
2018,7,13,19,0,128.0,36.0,0.7,24.6,50.0,67.52,41.53
2018,7,13,19,15,79.0,22.0,0.7,24.25,29.0,36.07,3.28
2018,7,13,19,30,30.0,8.0,0.7,23.9,8.0,10.7,0.0
2018,7,13,19,45,15.0,4.0,0.75,23.55,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,14,5,15,24.5,8.5,0.9,19.3,9.5,8.36,0.0
2018,7,14,5,30,49.0,17.0,1.0,19.8,19.0,14.39,0.0
2018,7,14,5,45,123.0,35.5,1.05,20.3,50.0,29.22,17.22
2018,7,14,6,0,197.0,54.0,1.1,20.8,81.0,43.59,31.38
2018,7,14,6,15,269.5,68.5,1.1,21.6,122.5,51.39,38.66
2018,7,14,6,30,342.0,83.0,1.1,22.4,164.0,63.23,49.07
2018,7,14,6,45,401.0,94.0,1.1,23.25,211.0,97.09,60.99
2018,7,14,7,0,460.0,105.0,1.1,24.1,258.0,137.52,87.0
2018,7,14,7,15,463.0,118.5,1.0,24.8,295.0,177.05,117.96
2018,7,14,7,30,466.0,132.0,0.9,25.5,332.0,216.97,150.7
2018,7,14,7,45,527.5,136.5,0.8,26.2,390.0,265.81,188.77
2018,7,14,8,0,589.0,141.0,0.7,26.9,448.0,320.72,231.34
2018,7,14,8,15,627.5,144.0,0.7,27.45,500.0,371.57,271.07
2018,7,14,8,30,666.0,147.0,0.7,28.0,552.0,425.95,312.45
2018,7,14,8,45,685.0,152.0,0.7,28.5,596.5,475.81,349.53
2018,7,14,9,0,704.0,157.0,0.7,29.0,641.0,526.66,386.1
2018,7,14,9,15,726.5,157.0,0.7,29.4,683.5,575.69,420.51
2018,7,14,9,30,749.0,157.0,0.7,29.8,726.0,625.5,454.41
2018,7,14,9,45,770.5,154.0,0.75,30.2,764.5,673.32,486.62
2018,7,14,10,0,792.0,151.0,0.8,30.6,803.0,719.83,517.28
2018,7,14,10,15,801.5,152.5,0.75,30.85,833.5,761.28,541.66
2018,7,14,10,30,811.0,154.0,0.7,31.1,864.0,801.4,564.6
2018,7,14,10,45,758.0,185.5,0.7,31.4,864.0,816.69,572.33
2018,7,14,11,0,705.0,217.0,0.7,31.7,864.0,827.83,577.82
2018,7,14,11,15,649.5,250.5,0.7,31.95,855.0,832.96,579.16
2018,7,14,11,30,594.0,284.0,0.7,32.2,846.0,833.21,576.91
2018,7,14,11,45,566.5,297.5,0.7,32.45,838.0,836.08,577.25
2018,7,14,12,0,539.0,311.0,0.7,32.7,830.0,836.51,576.06
2018,7,14,12,15,673.0,242.5,0.65,32.85,892.5,910.12,622.69
2018,7,14,12,30,807.0,174.0,0.6,33.0,955.0,980.12,661.77
2018,7,14,12,45,820.0,165.5,0.6,33.15,955.5,992.49,667.67
2018,7,14,13,0,833.0,157.0,0.6,33.3,956.0,1001.89,672.74
2018,7,14,13,15,740.5,202.5,0.6,33.35,906.0,957.66,646.92
2018,7,14,13,30,648.0,248.0,0.6,33.4,856.0,915.88,623.03
2018,7,14,13,45,511.5,319.5,0.6,33.5,793.0,849.79,580.03
2018,7,14,14,0,375.0,391.0,0.6,33.6,730.0,779.14,533.54
2018,7,14,14,15,494.0,312.5,0.6,33.55,745.0,816.26,561.98
2018,7,14,14,30,613.0,234.0,0.6,33.5,760.0,842.83,582.55
2018,7,14,14,45,494.5,270.5,0.6,33.45,684.5,756.28,526.48
2018,7,14,15,0,376.0,307.0,0.6,33.4,609.0,675.8,474.03
2018,7,14,15,15,397.5,287.5,0.6,33.3,592.5,664.79,469.51
2018,7,14,15,30,419.0,268.0,0.6,33.2,576.0,651.09,462.41
2018,7,14,15,45,498.0,225.5,0.6,33.05,570.0,657.31,469.86
2018,7,14,16,0,577.0,183.0,0.6,32.9,564.0,659.42,474.16
2018,7,14,16,15,538.0,182.0,0.6,32.65,516.5,603.93,437.9
2018,7,14,16,30,499.0,181.0,0.6,32.4,469.0,553.43,404.66
2018,7,14,16,45,586.5,141.5,0.6,32.15,450.0,550.32,405.23
2018,7,14,17,0,674.0,102.0,0.6,31.9,431.0,534.69,396.04
2018,7,14,17,15,617.5,100.0,0.6,31.35,375.5,468.3,349.29
2018,7,14,17,30,561.0,98.0,0.6,30.8,320.0,406.11,304.41
2018,7,14,17,45,545.0,86.5,0.6,30.3,276.5,357.34,267.81
2018,7,14,18,0,529.0,75.0,0.6,29.8,233.0,309.47,230.21
2018,7,14,18,15,471.5,67.0,0.6,29.8,187.5,251.34,183.51
2018,7,14,18,30,414.0,59.0,0.6,29.8,142.0,198.87,140.41
2018,7,14,18,45,327.0,47.5,0.6,27.95,101.5,140.4,94.25
2018,7,14,19,0,240.0,36.0,0.6,26.1,61.0,92.94,56.16
2018,7,14,19,15,140.5,22.0,0.6,25.65,35.0,46.42,3.27
2018,7,14,19,30,41.0,8.0,0.6,25.2,9.0,11.71,0.0
2018,7,14,19,45,20.5,4.0,0.65,24.8,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.85,22.05,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,5,15,33.0,8.0,1.05,20.45,9.5,7.86,0.0
2018,7,15,5,30,66.0,16.0,1.2,21.0,19.0,15.73,0.0
2018,7,15,5,45,151.5,32.5,1.3,21.55,50.0,25.33,13.87
2018,7,15,6,0,237.0,49.0,1.4,22.1,81.0,37.5,26.03
2018,7,15,6,15,316.5,61.0,1.45,22.95,123.5,45.43,33.33
2018,7,15,6,30,396.0,73.0,1.5,23.8,166.0,54.95,41.7
2018,7,15,6,45,452.0,82.5,1.55,24.6,213.0,90.11,53.6
2018,7,15,7,0,508.0,92.0,1.6,25.4,260.0,131.24,79.7
2018,7,15,7,15,550.0,99.0,1.55,26.2,309.5,174.02,111.65
2018,7,15,7,30,592.0,106.0,1.5,27.0,359.0,221.53,149.5
2018,7,15,7,45,613.0,114.0,1.5,27.85,405.0,268.61,188.37
2018,7,15,8,0,634.0,122.0,1.5,28.7,451.0,317.74,228.42
2018,7,15,8,15,648.0,130.0,1.4,29.3,495.5,366.01,267.04
2018,7,15,8,30,662.0,138.0,1.3,29.9,540.0,415.21,305.02
2018,7,15,8,45,620.0,168.5,1.25,30.5,568.0,458.34,337.16
2018,7,15,9,0,578.0,199.0,1.2,31.1,596.0,496.64,364.25
2018,7,15,9,15,585.5,212.5,1.1,31.5,636.0,543.49,396.48
2018,7,15,9,30,593.0,226.0,1.0,31.9,676.0,590.11,427.26
2018,7,15,9,45,630.5,221.0,0.95,32.35,720.5,639.43,459.75
2018,7,15,10,0,668.0,216.0,0.9,32.8,765.0,690.56,492.47
2018,7,15,10,15,681.0,216.5,0.9,33.1,794.5,729.63,517.02
2018,7,15,10,30,694.0,217.0,0.9,33.4,824.0,767.96,540.69
2018,7,15,10,45,579.0,291.0,0.85,33.7,807.0,768.67,536.08
2018,7,15,11,0,464.0,365.0,0.8,34.0,790.0,761.48,526.61
2018,7,15,11,15,485.5,354.0,0.85,34.2,806.0,786.49,543.04
2018,7,15,11,30,507.0,343.0,0.9,34.4,822.0,810.92,558.67
2018,7,15,11,45,557.5,315.0,0.9,34.65,847.0,845.06,580.29
2018,7,15,12,0,608.0,287.0,0.9,34.9,872.0,878.85,601.36
2018,7,15,12,15,620.0,288.0,0.95,35.0,886.0,903.4,616.45
2018,7,15,12,30,632.0,289.0,1.0,35.1,900.0,926.03,630.47
2018,7,15,12,45,612.0,301.5,1.0,35.25,890.5,926.06,629.28
2018,7,15,13,0,592.0,314.0,1.0,35.4,881.0,923.5,626.87
2018,7,15,13,15,609.0,295.0,1.0,35.45,872.0,924.31,628.29
2018,7,15,13,30,626.0,276.0,1.0,35.5,863.0,922.38,628.12
2018,7,15,13,45,621.0,271.5,1.05,35.55,843.0,910.5,622.08
2018,7,15,14,0,616.0,267.0,1.1,35.6,823.0,896.22,614.71
2018,7,15,14,15,695.0,215.5,1.1,35.55,825.5,912.49,626.63
2018,7,15,14,30,774.0,164.0,1.1,35.5,828.0,919.15,631.42
2018,7,15,14,45,714.5,184.0,1.1,35.4,778.5,873.21,604.48
2018,7,15,15,0,655.0,204.0,1.1,35.3,729.0,824.08,575.78
2018,7,15,15,15,558.5,225.5,1.05,35.1,658.0,744.19,524.82
2018,7,15,15,30,462.0,247.0,1.0,34.9,587.0,665.63,473.39
2018,7,15,15,45,453.5,236.0,1.0,34.75,553.0,632.05,453.11
2018,7,15,16,0,445.0,225.0,1.0,34.6,519.0,597.65,431.47
2018,7,15,16,15,352.5,223.0,1.0,34.3,445.0,502.31,366.76
2018,7,15,16,30,260.0,221.0,1.0,34.0,371.0,421.18,310.21
2018,7,15,16,45,407.5,178.0,0.95,33.75,388.5,468.13,346.88
2018,7,15,17,0,555.0,135.0,0.9,33.5,406.0,496.81,368.63
2018,7,15,17,15,497.0,129.5,0.85,32.85,351.5,428.63,319.84
2018,7,15,17,30,439.0,124.0,0.8,32.2,297.0,368.1,275.86
2018,7,15,17,45,303.5,114.5,0.75,31.6,226.0,266.83,200.47
2018,7,15,18,0,168.0,105.0,0.7,31.0,155.0,185.04,138.38
2018,7,15,18,15,188.0,87.5,0.7,31.0,133.5,164.77,121.36
2018,7,15,18,30,208.0,70.0,0.7,31.0,112.0,142.22,101.31
2018,7,15,18,45,173.0,55.0,0.6,29.7,83.0,106.33,72.11
2018,7,15,19,0,138.0,40.0,0.5,28.4,54.0,74.39,45.27
2018,7,15,19,15,78.0,23.5,0.5,28.15,30.5,37.47,0.0
2018,7,15,19,30,18.0,7.0,0.5,27.9,7.0,8.56,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.65,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.5,26.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.5,25.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.4,24.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.4,24.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,5,15,0.0,1.5,0.45,23.0,1.5,1.47,0.0
2018,7,16,5,30,0.0,3.0,0.5,23.1,3.0,2.95,0.0
2018,7,16,5,45,0.0,5.0,0.55,23.25,5.0,4.82,0.0
2018,7,16,6,0,0.0,7.0,0.6,23.4,7.0,6.74,0.04
2018,7,16,6,15,0.0,9.0,0.6,23.7,9.0,8.67,1.81
2018,7,16,6,30,0.0,11.0,0.6,24.0,11.0,10.6,3.55
2018,7,16,6,45,0.0,23.5,0.65,24.25,23.5,22.67,13.13
2018,7,16,7,0,0.0,36.0,0.7,24.5,36.0,34.75,23.06
2018,7,16,7,15,0.5,56.0,0.8,25.1,56.0,54.19,38.75
2018,7,16,7,30,1.0,76.0,0.9,25.7,76.0,73.71,54.21
2018,7,16,7,45,4.0,113.0,0.95,26.3,115.0,109.28,82.04
2018,7,16,8,0,7.0,150.0,1.0,26.9,154.0,145.0,109.35
2018,7,16,8,15,77.5,205.0,1.05,27.35,252.0,220.55,165.91
2018,7,16,8,30,148.0,260.0,1.1,27.8,350.0,303.37,226.93
2018,7,16,8,45,152.5,285.5,1.2,28.3,384.5,338.26,251.99
2018,7,16,9,0,157.0,311.0,1.3,28.8,419.0,373.65,277.19
2018,7,16,9,15,159.5,329.5,1.35,29.1,445.0,402.0,297.05
2018,7,16,9,30,162.0,348.0,1.4,29.4,471.0,430.42,316.7
2018,7,16,9,45,128.0,361.0,1.5,29.7,461.0,428.99,314.57
2018,7,16,10,0,94.0,374.0,1.6,30.0,451.0,424.88,310.48
2018,7,16,10,15,106.0,396.5,1.7,30.25,486.5,460.9,335.59
2018,7,16,10,30,118.0,419.0,1.8,30.5,522.0,498.21,361.12
2018,7,16,10,45,169.5,434.0,1.9,30.8,586.5,562.17,405.73
2018,7,16,11,0,221.0,449.0,2.0,31.1,651.0,629.19,451.55
2018,7,16,11,15,220.5,458.0,2.05,31.25,663.0,646.49,462.32
2018,7,16,11,30,220.0,467.0,2.1,31.4,675.0,663.13,472.97
2018,7,16,11,45,228.0,470.0,2.15,31.55,687.5,681.2,484.89
2018,7,16,12,0,236.0,473.0,2.2,31.7,700.0,698.79,496.47
2018,7,16,12,15,254.0,464.5,2.2,31.85,709.5,718.37,509.49
2018,7,16,12,30,272.0,456.0,2.2,32.0,719.0,733.57,519.68
2018,7,16,12,45,242.5,464.5,2.25,32.1,698.0,717.83,508.44
2018,7,16,13,0,213.0,473.0,2.3,32.2,677.0,694.69,492.63
2018,7,16,13,15,321.5,413.5,2.35,32.3,717.0,750.88,534.06
2018,7,16,13,30,430.0,354.0,2.4,32.4,757.0,805.44,573.38
2018,7,16,13,45,523.0,302.5,2.4,32.55,782.0,843.67,600.91
2018,7,16,14,0,616.0,251.0,2.4,32.7,807.0,879.89,627.0
2018,7,16,14,15,596.0,247.0,2.4,32.7,772.0,849.26,607.28
2018,7,16,14,30,576.0,243.0,2.4,32.7,737.0,816.95,586.91
2018,7,16,14,45,509.0,255.5,2.4,32.75,679.5,754.06,544.85
2018,7,16,15,0,442.0,268.0,2.4,32.8,622.0,695.04,504.84
2018,7,16,15,15,525.0,225.5,2.4,32.7,625.5,711.79,519.99
2018,7,16,15,30,608.0,183.0,2.4,32.6,629.0,725.41,532.29
2018,7,16,15,45,459.5,182.5,2.4,32.5,508.0,579.77,431.04
2018,7,16,16,0,311.0,182.0,2.4,32.4,387.0,446.86,335.69
2018,7,16,16,15,167.0,149.5,2.35,32.15,258.5,285.18,216.1
2018,7,16,16,30,23.0,117.0,2.3,31.9,130.0,132.81,98.22
2018,7,16,16,45,25.0,132.0,2.3,31.65,145.0,148.81,111.14
2018,7,16,17,0,27.0,147.0,2.3,31.4,160.0,165.05,124.01
2018,7,16,17,15,83.5,132.0,2.15,30.9,166.0,185.41,141.12
2018,7,16,17,30,140.0,117.0,2.0,30.4,172.0,194.97,149.23
2018,7,16,17,45,276.5,102.5,1.9,29.95,191.0,240.97,184.62
2018,7,16,18,0,413.0,88.0,1.8,29.5,210.0,272.8,206.43
2018,7,16,18,15,362.5,75.0,1.8,29.5,167.0,218.39,161.73
2018,7,16,18,30,312.0,62.0,1.8,29.5,124.0,169.13,120.87
2018,7,16,18,45,259.0,49.0,1.55,28.05,90.5,124.63,84.37
2018,7,16,19,0,206.0,36.0,1.3,26.6,57.0,86.07,51.83
2018,7,16,19,15,115.0,21.5,1.35,26.35,32.0,41.83,0.0
2018,7,16,19,30,24.0,7.0,1.4,26.1,7.0,9.1,0.0
2018,7,16,19,45,12.0,3.5,1.45,25.9,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.5,25.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.4,25.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.4,24.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.4,24.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.35,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,23.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,23.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,5,15,28.0,8.0,1.2,22.75,9.0,7.86,0.0
2018,7,17,5,30,56.0,16.0,1.3,23.1,18.0,15.73,0.0
2018,7,17,5,45,135.0,32.0,1.45,23.45,47.0,25.02,12.99
2018,7,17,6,0,214.0,48.0,1.6,23.8,76.0,36.81,25.16
2018,7,17,6,15,274.5,61.5,1.65,24.35,114.0,45.96,33.53
2018,7,17,6,30,335.0,75.0,1.7,24.9,152.0,54.98,41.51
2018,7,17,6,45,361.5,90.0,1.8,25.45,192.0,89.56,56.23
2018,7,17,7,0,388.0,105.0,1.9,26.0,232.0,127.29,81.44
2018,7,17,7,15,472.5,107.5,1.95,26.6,289.0,167.24,109.31
2018,7,17,7,30,557.0,110.0,2.0,27.2,346.0,215.72,146.21
2018,7,17,7,45,590.5,115.5,2.0,27.75,394.5,262.11,184.37
2018,7,17,8,0,624.0,121.0,2.0,28.3,443.0,311.93,225.15
2018,7,17,8,15,559.5,153.0,2.05,28.65,463.5,351.4,258.86
2018,7,17,8,30,495.0,185.0,2.1,29.0,484.0,383.5,285.28
2018,7,17,8,45,606.0,160.5,2.1,29.4,555.5,442.82,330.43
2018,7,17,9,0,717.0,136.0,2.1,29.8,627.0,512.2,382.29
2018,7,17,9,15,598.5,191.0,2.15,30.0,618.0,530.1,394.73
2018,7,17,9,30,480.0,246.0,2.2,30.2,609.0,535.94,397.64
2018,7,17,9,45,552.5,230.0,2.2,30.45,668.0,593.94,439.47
2018,7,17,10,0,625.0,214.0,2.2,30.7,727.0,656.73,483.55
2018,7,17,10,15,708.5,181.5,2.2,30.8,783.5,716.36,525.51
2018,7,17,10,30,792.0,149.0,2.2,30.9,840.0,779.99,567.22
2018,7,17,10,45,799.5,149.5,2.2,31.05,864.0,815.38,589.0
2018,7,17,11,0,807.0,150.0,2.2,31.2,888.0,848.95,609.63
2018,7,17,11,15,813.5,149.5,2.2,31.35,905.5,878.64,627.63
2018,7,17,11,30,820.0,149.0,2.2,31.5,923.0,902.76,642.0
2018,7,17,11,45,650.5,246.5,2.2,31.65,864.5,864.97,616.89
2018,7,17,12,0,481.0,344.0,2.2,31.8,806.0,813.29,578.01
2018,7,17,12,15,459.5,352.5,2.2,31.95,795.0,810.98,575.97
2018,7,17,12,30,438.0,361.0,2.2,32.1,784.0,806.44,572.11
2018,7,17,12,45,515.0,315.5,2.2,32.25,810.0,843.34,598.38
2018,7,17,13,0,592.0,270.0,2.2,32.4,836.0,879.6,623.66
2018,7,17,13,15,695.0,213.0,2.2,32.5,869.5,926.89,654.55
2018,7,17,13,30,798.0,156.0,2.2,32.6,903.0,966.71,679.22
2018,7,17,13,45,792.0,156.5,2.15,32.65,884.5,957.39,672.89
2018,7,17,14,0,786.0,157.0,2.1,32.7,866.0,945.24,665.36
2018,7,17,14,15,741.0,176.5,2.05,32.7,829.0,912.34,645.0
2018,7,17,14,30,696.0,196.0,2.0,32.7,792.0,882.08,626.45
2018,7,17,14,45,534.0,263.0,2.0,32.7,710.0,785.28,562.41
2018,7,17,15,0,372.0,330.0,2.0,32.7,628.0,689.08,495.75
2018,7,17,15,15,255.0,329.5,1.95,32.6,529.0,576.35,418.27
2018,7,17,15,30,138.0,329.0,1.9,32.5,430.0,461.72,337.19
2018,7,17,15,45,88.5,263.5,1.9,32.35,327.0,340.41,251.58
2018,7,17,16,0,39.0,198.0,1.9,32.2,224.0,230.34,170.88
2018,7,17,16,15,81.0,174.5,1.8,31.95,223.0,241.93,181.74
2018,7,17,16,30,123.0,151.0,1.7,31.7,222.0,243.56,184.61
2018,7,17,16,45,134.5,164.5,1.65,31.5,235.5,260.58,197.76
2018,7,17,17,0,146.0,178.0,1.6,31.3,249.0,276.68,210.05
2018,7,17,17,15,120.5,153.5,1.45,30.8,207.5,229.59,174.57
2018,7,17,17,30,95.0,129.0,1.3,30.3,166.0,184.7,140.38
2018,7,17,17,45,170.0,113.0,1.15,29.85,167.5,202.83,154.57
2018,7,17,18,0,245.0,97.0,1.0,29.4,169.0,208.02,157.17
2018,7,17,18,15,218.0,82.5,1.0,29.4,137.5,169.95,125.9
2018,7,17,18,30,191.0,68.0,1.0,29.4,106.0,134.66,96.54
2018,7,17,18,45,143.0,51.0,0.85,28.25,75.0,94.09,63.94
2018,7,17,19,0,95.0,34.0,0.7,27.1,44.0,58.7,35.04
2018,7,17,19,15,53.5,20.0,0.7,26.85,25.0,29.82,0.0
2018,7,17,19,30,12.0,6.0,0.7,26.6,6.0,7.0,0.0
2018,7,17,19,45,6.0,3.0,0.7,26.4,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,24.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.85,24.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.15,23.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,7,18,5,15,5.0,6.0,1.55,21.15,6.0,0.0,0.0
2018,7,18,5,30,10.0,12.0,1.6,21.3,12.0,11.8,0.0
2018,7,18,5,45,112.5,28.0,1.7,21.4,42.0,23.36,11.59
2018,7,18,6,0,215.0,44.0,1.8,21.5,72.0,33.57,22.67
2018,7,18,6,15,261.0,59.0,1.85,21.85,108.0,44.01,32.21
2018,7,18,6,30,307.0,74.0,1.9,22.2,144.0,53.91,41.06
2018,7,18,6,45,399.5,81.0,1.95,22.55,196.5,83.73,51.19
2018,7,18,7,0,492.0,88.0,2.0,22.9,249.0,123.53,75.19
2018,7,18,7,15,540.0,95.0,2.1,23.45,299.5,166.36,107.25
2018,7,18,7,30,588.0,102.0,2.2,24.0,350.0,214.59,146.12
2018,7,18,7,45,507.0,131.0,2.25,24.6,364.5,252.53,181.59
2018,7,18,8,0,426.0,160.0,2.3,25.2,379.0,280.88,208.03
2018,7,18,8,15,427.0,182.0,2.25,25.75,420.5,325.82,244.22
2018,7,18,8,30,428.0,204.0,2.2,26.3,462.0,370.7,279.22
2018,7,18,8,45,537.0,184.5,2.15,26.8,534.0,430.67,324.79
2018,7,18,9,0,646.0,165.0,2.1,27.3,606.0,500.1,376.73
2018,7,18,9,15,735.5,141.0,2.0,27.7,673.0,565.13,424.48
2018,7,18,9,30,825.0,117.0,1.9,28.1,740.0,634.79,474.32
2018,7,18,9,45,823.5,125.5,1.8,28.5,773.5,679.84,504.42
2018,7,18,10,0,822.0,134.0,1.7,28.9,807.0,722.99,531.87
2018,7,18,10,15,841.0,130.0,1.6,29.3,841.5,767.37,558.55
2018,7,18,10,30,860.0,126.0,1.5,29.7,876.0,810.86,583.97
2018,7,18,10,45,794.5,166.0,1.4,30.1,874.0,826.79,591.1
2018,7,18,11,0,729.0,206.0,1.3,30.5,872.0,836.67,594.55
2018,7,18,11,15,681.5,229.0,1.2,30.85,861.0,839.71,593.81
2018,7,18,11,30,634.0,252.0,1.1,31.2,850.0,838.22,589.71
2018,7,18,11,45,701.5,222.5,1.0,31.55,891.0,889.06,619.42
2018,7,18,12,0,769.0,193.0,0.9,31.9,932.0,936.93,645.26
2018,7,18,12,15,767.0,197.0,0.85,32.15,935.5,952.37,652.25
2018,7,18,12,30,765.0,201.0,0.8,32.4,939.0,965.08,658.01
2018,7,18,12,45,578.0,268.5,0.8,32.65,824.5,859.23,592.15
2018,7,18,13,0,391.0,336.0,0.8,32.9,710.0,744.82,516.9
2018,7,18,13,15,398.5,342.0,0.75,33.0,719.0,760.94,527.62
2018,7,18,13,30,406.0,348.0,0.7,33.1,728.0,775.42,535.81
2018,7,18,13,45,616.5,249.0,0.7,33.2,811.5,883.07,608.25
2018,7,18,14,0,827.0,150.0,0.7,33.3,895.0,978.09,664.37
2018,7,18,14,15,749.0,171.5,0.7,33.3,831.0,914.86,626.15
2018,7,18,14,30,671.0,193.0,0.7,33.3,767.0,855.07,591.48
2018,7,18,14,45,397.0,247.0,0.65,33.25,583.0,640.79,452.84
2018,7,18,15,0,123.0,301.0,0.6,33.2,399.0,424.59,303.44
2018,7,18,15,15,205.5,296.0,0.6,33.1,450.5,497.14,357.44
2018,7,18,15,30,288.0,291.0,0.6,33.0,502.0,556.53,399.36
2018,7,18,15,45,537.5,200.0,0.6,32.85,564.0,662.35,476.0
2018,7,18,16,0,787.0,109.0,0.6,32.7,626.0,741.93,530.29
2018,7,18,16,15,719.5,119.0,0.6,32.45,564.5,674.23,487.23
2018,7,18,16,30,652.0,129.0,0.6,32.2,503.0,608.25,444.3
2018,7,18,16,45,652.5,116.0,0.6,31.9,461.0,566.02,417.13
2018,7,18,17,0,653.0,103.0,0.6,31.6,419.0,522.22,387.64
2018,7,18,17,15,657.5,91.0,0.6,31.05,378.5,480.36,358.71
2018,7,18,17,30,662.0,79.0,0.6,30.5,338.0,436.81,327.18
2018,7,18,17,45,618.5,73.5,0.55,29.9,287.5,376.61,281.75
2018,7,18,18,0,575.0,68.0,0.5,29.3,237.0,320.01,237.53
2018,7,18,18,15,488.0,61.5,0.5,29.3,185.5,250.54,182.52
2018,7,18,18,30,401.0,55.0,0.5,29.3,134.0,189.87,133.68
2018,7,18,18,45,268.0,44.5,0.55,27.3,90.5,121.61,81.45
2018,7,18,19,0,135.0,34.0,0.6,25.3,47.0,66.62,39.58
2018,7,18,19,15,86.5,20.5,0.65,24.9,27.0,35.01,0.0
2018,7,18,19,30,38.0,7.0,0.7,24.5,7.0,10.34,0.0
2018,7,18,19,45,19.0,3.5,0.7,24.05,3.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.75,23.4,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,19,5,15,42.5,7.5,1.35,18.65,9.0,0.0,0.0
2018,7,19,5,30,85.0,15.0,1.4,19.1,18.0,14.74,0.0
2018,7,19,5,45,186.5,29.0,1.5,19.55,49.0,22.63,10.84
2018,7,19,6,0,288.0,43.0,1.6,20.0,80.0,32.85,22.18
2018,7,19,6,15,334.0,55.5,1.6,20.9,117.0,41.32,30.02
2018,7,19,6,30,380.0,68.0,1.6,21.8,154.0,49.35,37.19
2018,7,19,6,45,443.5,78.0,1.65,22.7,203.5,82.96,49.42
2018,7,19,7,0,507.0,88.0,1.7,23.6,253.0,124.4,75.09
2018,7,19,7,15,537.5,96.5,1.8,24.45,298.5,166.5,106.92
2018,7,19,7,30,568.0,105.0,1.9,25.3,344.0,212.07,143.87
2018,7,19,7,45,632.5,105.5,2.0,26.15,404.0,263.07,184.99
2018,7,19,8,0,697.0,106.0,2.1,27.0,464.0,320.87,231.67
2018,7,19,8,15,737.5,105.5,2.05,27.5,518.0,377.51,277.54
2018,7,19,8,30,778.0,105.0,2.0,28.0,572.0,434.89,322.93
2018,7,19,8,45,745.5,126.0,1.9,28.5,602.5,477.85,356.35
2018,7,19,9,0,713.0,147.0,1.8,29.0,633.0,518.84,386.67
2018,7,19,9,15,741.5,146.5,1.75,29.35,680.0,571.44,424.81
2018,7,19,9,30,770.0,146.0,1.7,29.7,727.0,626.72,463.53
2018,7,19,9,45,778.5,151.5,1.65,30.1,764.0,673.43,494.91
2018,7,19,10,0,787.0,157.0,1.6,30.5,801.0,719.17,524.73
2018,7,19,10,15,807.0,153.5,1.55,30.75,835.5,763.87,552.64
2018,7,19,10,30,827.0,150.0,1.5,31.0,870.0,807.97,579.13
2018,7,19,10,45,823.5,158.0,1.4,31.3,892.0,842.78,598.52
2018,7,19,11,0,820.0,166.0,1.3,31.6,914.0,875.04,615.97
2018,7,19,11,15,817.5,171.5,1.3,31.85,929.5,903.12,631.97
2018,7,19,11,30,815.0,177.0,1.3,32.1,945.0,928.54,646.28
2018,7,19,11,45,843.0,160.5,1.25,32.3,962.5,958.16,662.5
2018,7,19,12,0,871.0,144.0,1.2,32.5,980.0,981.55,674.73
2018,7,19,12,15,879.0,139.5,1.2,32.65,985.0,999.21,684.49
2018,7,19,12,30,887.0,135.0,1.2,32.8,990.0,1013.97,692.63
2018,7,19,12,45,879.0,139.0,1.2,32.95,982.5,1018.27,694.66
2018,7,19,13,0,871.0,143.0,1.2,33.1,975.0,1019.36,695.03
2018,7,19,13,15,869.5,141.0,1.2,33.1,962.5,1017.77,694.37
2018,7,19,13,30,868.0,139.0,1.2,33.1,950.0,1012.97,691.96
2018,7,19,13,45,846.0,146.5,1.2,33.15,923.0,994.35,681.3
2018,7,19,14,0,824.0,154.0,1.2,33.2,896.0,979.25,672.96
2018,7,19,14,15,764.5,179.5,1.25,33.15,852.0,938.07,649.83
2018,7,19,14,30,705.0,205.0,1.3,33.1,808.0,900.07,628.6
2018,7,19,14,45,565.0,257.0,1.3,33.0,728.0,810.01,571.48
2018,7,19,15,0,425.0,309.0,1.3,32.9,648.0,722.58,513.28
2018,7,19,15,15,365.5,312.5,1.3,32.75,594.0,655.65,470.03
2018,7,19,15,30,306.0,316.0,1.3,32.6,540.0,598.59,432.06
2018,7,19,15,45,240.5,302.0,1.35,32.45,471.5,520.71,379.46
2018,7,19,16,0,175.0,288.0,1.4,32.3,403.0,439.25,323.05
2018,7,19,16,15,218.5,260.5,1.4,32.0,393.0,436.14,323.67
2018,7,19,16,30,262.0,233.0,1.4,31.7,383.0,435.62,325.32
2018,7,19,16,45,247.0,214.0,1.4,31.35,345.0,394.35,296.39
2018,7,19,17,0,232.0,195.0,1.4,31.0,307.0,353.84,267.6
2018,7,19,17,15,195.0,174.5,1.25,30.4,261.5,294.62,223.95
2018,7,19,17,30,158.0,154.0,1.1,29.8,216.0,244.58,186.33
2018,7,19,17,45,155.5,128.0,1.0,29.15,181.5,207.94,158.46
2018,7,19,18,0,153.0,102.0,0.9,28.5,147.0,171.27,129.63
2018,7,19,18,15,142.5,84.5,0.9,28.5,120.0,141.19,104.93
2018,7,19,18,30,132.0,67.0,0.9,28.5,93.0,115.42,83.1
2018,7,19,18,45,84.0,49.5,0.8,26.55,64.0,74.67,50.89
2018,7,19,19,0,36.0,32.0,0.7,24.6,35.0,42.31,24.89
2018,7,19,19,15,25.0,18.5,0.7,24.25,20.0,22.95,0.0
2018,7,19,19,30,14.0,5.0,0.7,23.9,5.0,6.18,0.0
2018,7,19,19,45,7.0,2.5,0.75,23.55,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,20,5,15,2.5,1.5,1.1,20.35,1.5,0.0,0.0
2018,7,20,5,30,5.0,3.0,1.2,20.8,3.0,2.95,0.0
2018,7,20,5,45,5.0,4.5,1.25,21.2,5.0,4.38,0.0
2018,7,20,6,0,5.0,6.0,1.3,21.6,7.0,5.83,0.0
2018,7,20,6,15,2.5,8.5,1.45,22.3,9.0,8.26,1.46
2018,7,20,6,30,0.0,11.0,1.6,23.0,11.0,10.6,3.55
2018,7,20,6,45,0.5,29.5,1.7,23.65,29.5,28.49,17.94
2018,7,20,7,0,1.0,48.0,1.8,24.3,48.0,46.47,32.63
2018,7,20,7,15,8.0,91.0,1.9,24.85,94.0,88.21,66.08
2018,7,20,7,30,15.0,134.0,2.0,25.4,140.0,129.47,98.44
2018,7,20,7,45,108.0,172.5,2.05,25.9,227.0,184.82,138.89
2018,7,20,8,0,201.0,211.0,2.1,26.4,314.0,256.44,192.35
2018,7,20,8,15,178.5,236.0,2.1,26.8,334.0,282.87,213.04
2018,7,20,8,30,156.0,261.0,2.1,27.2,354.0,306.98,231.33
2018,7,20,8,45,148.5,284.0,2.15,27.6,378.5,334.31,251.45
2018,7,20,9,0,141.0,307.0,2.2,28.0,403.0,360.88,270.52
2018,7,20,9,15,228.0,317.0,2.2,28.35,483.5,430.28,321.49
2018,7,20,9,30,315.0,327.0,2.2,28.7,564.0,506.08,376.15
2018,7,20,9,45,332.5,336.5,2.2,29.1,598.0,543.49,401.82
2018,7,20,10,0,350.0,346.0,2.2,29.5,632.0,581.74,427.86
2018,7,20,10,15,485.0,301.0,2.2,29.8,713.5,658.79,483.22
2018,7,20,10,30,620.0,256.0,2.2,30.1,795.0,744.29,542.89
2018,7,20,10,45,626.5,256.5,2.2,30.4,814.5,774.1,561.52
2018,7,20,11,0,633.0,257.0,2.2,30.7,834.0,802.54,579.41
2018,7,20,11,15,624.0,267.0,2.15,30.95,845.0,824.82,592.3
2018,7,20,11,30,615.0,277.0,2.1,31.2,856.0,844.73,603.53
2018,7,20,11,45,452.0,363.0,2.1,31.45,791.0,792.46,563.79
2018,7,20,12,0,289.0,449.0,2.1,31.7,726.0,729.59,517.14
2018,7,20,12,15,318.0,439.0,2.1,31.8,744.5,755.31,535.14
2018,7,20,12,30,347.0,429.0,2.1,31.9,763.0,780.42,551.97
2018,7,20,12,45,425.0,390.0,2.1,32.05,797.0,828.85,585.3
2018,7,20,13,0,503.0,351.0,2.1,32.2,831.0,871.99,614.77
2018,7,20,13,15,416.0,384.5,2.05,32.25,778.0,821.66,579.34
2018,7,20,13,30,329.0,418.0,2.0,32.3,725.0,764.33,539.95
2018,7,20,13,45,268.0,416.5,1.95,32.3,663.0,702.07,498.26
2018,7,20,14,0,207.0,415.0,1.9,32.3,601.0,632.0,450.89
2018,7,20,14,15,186.5,407.0,1.9,32.2,571.0,602.32,431.61
2018,7,20,14,30,166.0,399.0,1.9,32.1,541.0,572.51,411.78
2018,7,20,14,45,243.0,364.0,1.85,31.95,562.5,612.99,442.61
2018,7,20,15,0,320.0,329.0,1.8,31.8,584.0,640.95,464.37
2018,7,20,15,15,317.5,320.0,1.8,31.55,562.5,621.41,452.12
2018,7,20,15,30,315.0,311.0,1.8,31.3,541.0,600.93,439.48
2018,7,20,15,45,313.5,286.5,1.75,31.05,503.5,563.77,415.33
2018,7,20,16,0,312.0,262.0,1.7,30.8,466.0,525.66,390.25
2018,7,20,16,15,364.0,230.0,1.7,30.55,451.0,518.31,387.82
2018,7,20,16,30,416.0,198.0,1.7,30.3,436.0,512.93,386.1
2018,7,20,16,45,471.5,166.0,1.7,30.05,412.0,497.02,376.62
2018,7,20,17,0,527.0,134.0,1.7,29.8,388.0,474.8,361.93
2018,7,20,17,15,453.0,129.0,1.6,29.4,329.5,402.46,308.05
2018,7,20,17,30,379.0,124.0,1.5,29.0,271.0,336.44,257.97
2018,7,20,17,45,280.5,115.0,1.4,28.55,215.0,256.23,196.19
2018,7,20,18,0,182.0,106.0,1.3,28.1,159.0,191.84,145.78
2018,7,20,18,15,134.0,87.0,1.3,28.1,122.0,140.93,105.09
2018,7,20,18,30,86.0,68.0,1.3,28.1,85.0,99.25,71.58
2018,7,20,18,45,76.5,50.0,1.05,26.65,61.5,73.43,50.1
2018,7,20,19,0,67.0,32.0,0.8,25.2,38.0,48.45,28.08
2018,7,20,19,15,43.5,19.0,0.9,24.95,22.0,26.08,0.0
2018,7,20,19,30,20.0,6.0,1.0,24.7,6.0,7.68,0.0
2018,7,20,19,45,10.0,3.0,1.05,24.4,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.15,23.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.35,23.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.55,20.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.4,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,21,5,15,20.0,6.0,0.9,19.8,6.5,0.0,0.0
2018,7,21,5,30,40.0,12.0,1.0,20.2,13.0,11.8,0.0
2018,7,21,5,45,56.5,27.0,1.1,20.55,32.0,23.75,10.71
2018,7,21,6,0,73.0,42.0,1.2,20.9,51.0,36.4,24.97
2018,7,21,6,15,142.5,60.0,1.1,21.55,88.0,48.16,35.74
2018,7,21,6,30,212.0,78.0,1.0,22.2,125.0,61.43,47.48
2018,7,21,6,45,352.0,82.0,0.95,22.85,184.5,80.07,50.17
2018,7,21,7,0,492.0,86.0,0.9,23.5,244.0,119.44,71.77
2018,7,21,7,15,472.0,103.0,0.9,24.0,276.5,160.47,104.63
2018,7,21,7,30,452.0,120.0,0.9,24.5,309.0,198.95,137.39
2018,7,21,7,45,261.0,154.0,0.85,25.05,266.5,207.01,151.46
2018,7,21,8,0,70.0,188.0,0.8,25.6,224.0,196.58,148.26
2018,7,21,8,15,84.5,223.5,0.7,26.15,271.0,238.79,179.74
2018,7,21,8,30,99.0,259.0,0.6,26.7,318.0,282.86,211.62
2018,7,21,8,45,86.5,273.5,0.55,27.3,328.0,297.03,220.99
2018,7,21,9,0,74.0,288.0,0.5,27.9,338.0,309.77,229.14
2018,7,21,9,15,77.5,298.5,0.5,28.35,354.0,326.88,240.73
2018,7,21,9,30,81.0,309.0,0.5,28.8,370.0,344.13,252.25
2018,7,21,9,45,53.0,286.5,0.5,29.25,327.0,309.38,226.25
2018,7,21,10,0,25.0,264.0,0.5,29.7,284.0,271.45,198.02
2018,7,21,10,15,46.0,326.5,0.6,30.0,365.5,348.86,253.47
2018,7,21,10,30,67.0,389.0,0.7,30.3,447.0,428.4,308.3
2018,7,21,10,45,55.5,382.0,0.75,30.65,431.0,416.19,298.55
2018,7,21,11,0,44.0,375.0,0.8,31.0,415.0,402.85,288.72
2018,7,21,11,15,83.0,418.0,0.95,31.2,495.5,482.41,344.5
2018,7,21,11,30,122.0,461.0,1.1,31.4,576.0,567.31,402.05
2018,7,21,11,45,153.0,460.5,1.25,31.6,606.0,601.34,425.42
2018,7,21,12,0,184.0,460.0,1.4,31.8,636.0,636.05,449.55
2018,7,21,12,15,183.0,464.5,1.45,31.85,640.0,644.93,455.22
2018,7,21,12,30,182.0,469.0,1.5,31.9,644.0,653.08,460.66
2018,7,21,12,45,132.5,450.0,1.55,32.0,577.0,588.35,416.76
2018,7,21,13,0,83.0,431.0,1.6,32.1,510.0,515.51,367.08
2018,7,21,13,15,129.0,418.5,1.55,32.1,539.5,557.1,397.3
2018,7,21,13,30,175.0,406.0,1.5,32.1,569.0,591.3,421.57
2018,7,21,13,45,371.0,344.5,1.4,32.05,680.5,736.4,522.66
2018,7,21,14,0,567.0,283.0,1.3,32.0,792.0,864.29,607.55
2018,7,21,14,15,431.0,322.5,1.25,31.9,703.0,765.84,540.44
2018,7,21,14,30,295.0,362.0,1.2,31.8,614.0,664.21,471.97
2018,7,21,14,45,302.0,336.5,1.15,31.65,585.5,638.82,457.28
2018,7,21,15,0,309.0,311.0,1.1,31.5,557.0,611.86,440.73
2018,7,21,15,15,529.5,219.5,1.05,31.35,616.0,709.17,512.26
2018,7,21,15,30,750.0,128.0,1.0,31.2,675.0,784.11,562.95
2018,7,21,15,45,787.0,108.5,1.0,31.0,651.5,768.72,553.91
2018,7,21,16,0,824.0,89.0,1.0,30.8,628.0,744.37,540.06
2018,7,21,16,15,805.5,87.0,1.0,30.6,581.0,700.53,513.22
2018,7,21,16,30,787.0,85.0,1.0,30.4,534.0,652.34,483.14
2018,7,21,16,45,750.5,84.0,1.05,30.2,480.0,593.07,443.98
2018,7,21,17,0,714.0,83.0,1.1,30.0,426.0,535.32,403.83
2018,7,21,17,15,695.0,77.0,1.0,29.55,379.0,483.86,366.44
2018,7,21,17,30,676.0,71.0,0.9,29.1,332.0,432.96,328.09
2018,7,21,17,45,632.5,66.5,0.85,28.65,282.0,374.19,282.78
2018,7,21,18,0,589.0,62.0,0.8,28.2,232.0,318.03,237.96
2018,7,21,18,15,527.5,55.0,0.8,28.2,184.5,256.57,187.81
2018,7,21,18,30,466.0,48.0,0.8,28.2,137.0,201.26,141.61
2018,7,21,18,45,372.0,39.0,0.75,27.0,96.5,142.16,93.93
2018,7,21,19,0,278.0,30.0,0.7,25.8,56.0,93.4,53.04
2018,7,21,19,15,156.0,17.5,0.7,25.55,30.5,42.55,0.0
2018,7,21,19,30,34.0,5.0,0.7,25.3,5.0,7.91,0.0
2018,7,21,19,45,17.0,2.5,0.65,25.05,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,22,5,15,0.0,3.0,0.55,20.45,3.0,0.0,0.0
2018,7,22,5,30,0.0,6.0,0.6,20.6,6.0,5.9,0.0
2018,7,22,5,45,0.0,17.0,0.7,20.75,17.0,16.41,5.27
