Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,6,0,0.0,28.0,0.8,20.9,28.0,27.04,17.1
2018,7,22,6,15,0.0,39.0,0.8,21.2,39.0,37.67,26.82
2018,7,22,6,30,0.0,50.0,0.8,21.5,50.0,48.14,36.19
2018,7,22,6,45,1.0,54.0,0.8,21.8,54.5,52.23,37.74
2018,7,22,7,0,2.0,58.0,0.8,22.1,59.0,56.25,40.97
2018,7,22,7,15,1.0,62.5,0.8,22.55,63.0,60.56,44.39
2018,7,22,7,30,0.0,67.0,0.8,23.0,67.0,64.76,47.62
2018,7,22,7,45,0.0,92.0,0.8,23.45,92.0,88.66,66.65
2018,7,22,8,0,0.0,117.0,0.8,23.9,117.0,112.22,85.0
2018,7,22,8,15,4.5,147.5,0.8,24.3,150.0,142.64,108.34
2018,7,22,8,30,9.0,178.0,0.8,24.7,183.0,173.62,131.72
2018,7,22,8,45,6.5,174.0,0.8,25.15,178.0,169.73,128.02
2018,7,22,9,0,4.0,170.0,0.8,25.6,173.0,165.37,124.12
2018,7,22,9,15,4.5,172.0,0.8,26.25,175.5,168.06,125.57
2018,7,22,9,30,5.0,174.0,0.8,26.9,178.0,170.75,127.0
2018,7,22,9,45,15.5,225.5,0.75,27.55,238.0,227.38,168.87
2018,7,22,10,0,26.0,277.0,0.7,28.2,298.0,284.48,209.69
2018,7,22,10,15,35.0,301.5,0.75,28.6,331.0,316.75,232.27
2018,7,22,10,30,44.0,326.0,0.8,29.0,364.0,349.87,255.34
2018,7,22,10,45,29.0,285.5,0.8,29.4,311.0,301.13,219.55
2018,7,22,11,0,14.0,245.0,0.8,29.8,258.0,249.51,181.77
2018,7,22,11,15,16.5,262.5,0.85,30.05,278.0,269.46,196.24
2018,7,22,11,30,19.0,280.0,0.9,30.3,298.0,289.59,210.4
2018,7,22,11,45,13.0,226.5,0.9,30.5,239.0,232.5,168.89
2018,7,22,12,0,7.0,173.0,0.9,30.7,180.0,174.95,126.74
2018,7,22,12,15,17.0,227.5,0.95,30.8,244.0,241.3,175.74
2018,7,22,12,30,27.0,282.0,1.0,30.9,308.0,306.4,222.4
2018,7,22,12,45,55.0,314.5,1.0,31.05,367.0,367.92,266.34
2018,7,22,13,0,83.0,347.0,1.0,31.2,426.0,436.27,314.05
2018,7,22,13,15,189.5,362.0,1.05,31.2,539.5,566.04,405.37
2018,7,22,13,30,296.0,377.0,1.1,31.2,653.0,689.0,488.56
2018,7,22,13,45,267.5,404.0,1.15,31.2,649.0,688.69,486.58
2018,7,22,14,0,239.0,431.0,1.2,31.2,645.0,687.96,485.59
2018,7,22,14,15,253.5,413.5,1.25,31.1,634.5,682.01,483.51
2018,7,22,14,30,268.0,396.0,1.3,31.0,624.0,674.46,480.44
2018,7,22,14,45,292.5,366.5,1.3,30.9,606.5,661.81,474.12
2018,7,22,15,0,317.0,337.0,1.3,30.8,589.0,646.78,466.24
2018,7,22,15,15,486.5,255.0,1.25,30.6,620.0,709.03,513.56
2018,7,22,15,30,656.0,173.0,1.2,30.4,651.0,755.02,548.13
2018,7,22,15,45,685.5,152.0,1.2,30.2,624.5,735.02,536.18
2018,7,22,16,0,715.0,131.0,1.2,30.0,598.0,710.68,521.97
2018,7,22,16,15,561.5,153.5,1.1,29.75,503.0,593.56,441.34
2018,7,22,16,30,408.0,176.0,1.0,29.5,408.0,483.55,362.94
2018,7,22,16,45,351.0,153.5,0.95,29.3,340.0,404.05,306.59
2018,7,22,17,0,294.0,131.0,0.9,29.1,272.0,328.72,251.43
2018,7,22,17,15,418.5,116.5,0.85,28.7,291.5,368.94,282.66
2018,7,22,17,30,543.0,102.0,0.8,28.3,311.0,399.09,303.97
2018,7,22,17,45,465.5,95.0,0.75,27.9,255.5,325.03,246.92
2018,7,22,18,0,388.0,88.0,0.7,27.5,200.0,261.21,197.01
2018,7,22,18,15,202.5,69.5,0.7,27.5,127.0,149.39,110.47
2018,7,22,18,30,17.0,51.0,0.7,27.5,54.0,56.46,39.23
2018,7,22,18,45,11.0,37.5,0.6,26.35,39.0,40.45,26.14
2018,7,22,19,0,5.0,24.0,0.5,25.2,24.0,24.2,11.98
2018,7,22,19,15,3.5,13.5,0.5,24.95,13.5,13.52,0.0
2018,7,22,19,30,2.0,3.0,0.5,24.7,3.0,3.12,0.0
2018,7,22,19,45,1.0,1.5,0.55,24.45,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,23,5,15,1.0,3.5,0.6,21.8,3.5,0.0,0.0
2018,7,23,5,30,2.0,7.0,0.7,22.0,7.0,6.88,0.0
2018,7,23,5,45,1.0,19.0,0.75,22.2,19.0,18.35,5.96
2018,7,23,6,0,0.0,31.0,0.8,22.4,31.0,29.77,19.18
2018,7,23,6,15,4.0,47.5,0.85,22.65,48.5,44.92,32.77
2018,7,23,6,30,8.0,64.0,0.9,22.9,66.0,59.94,46.04
2018,7,23,6,45,48.0,90.0,0.95,23.1,105.0,82.84,61.21
2018,7,23,7,0,88.0,116.0,1.0,23.3,144.0,109.48,80.45
2018,7,23,7,15,54.0,120.0,1.05,23.6,138.0,118.28,88.56
2018,7,23,7,30,20.0,124.0,1.1,23.9,132.0,121.51,92.29
2018,7,23,7,45,11.5,107.5,1.15,24.15,112.5,106.11,80.03
2018,7,23,8,0,3.0,91.0,1.2,24.4,93.0,88.88,66.23
2018,7,23,8,15,12.5,147.0,1.2,24.8,154.5,145.18,110.28
2018,7,23,8,30,22.0,203.0,1.2,25.2,216.0,202.2,153.67
2018,7,23,8,45,13.0,167.5,1.2,25.55,175.5,166.78,125.79
2018,7,23,9,0,4.0,132.0,1.2,25.9,135.0,129.4,96.53
2018,7,23,9,15,4.5,152.0,1.15,26.3,155.5,149.07,111.37
2018,7,23,9,30,5.0,172.0,1.1,26.7,176.0,168.84,125.94
2018,7,23,9,45,13.5,225.5,1.1,27.15,236.5,226.02,168.53
2018,7,23,10,0,22.0,279.0,1.1,27.6,297.0,284.08,210.62
2018,7,23,10,15,20.5,286.5,1.1,27.95,303.5,291.59,215.15
2018,7,23,10,30,19.0,294.0,1.1,28.3,310.0,298.94,219.8
2018,7,23,10,45,15.5,262.0,1.15,28.65,275.5,266.38,195.7
2018,7,23,11,0,12.0,230.0,1.2,29.0,241.0,233.26,171.23
2018,7,23,11,15,17.5,259.5,1.25,29.2,276.0,267.44,196.25
2018,7,23,11,30,23.0,289.0,1.3,29.4,311.0,304.43,222.75
2018,7,23,11,45,56.0,348.0,1.4,29.55,401.5,395.19,288.12
2018,7,23,12,0,89.0,407.0,1.5,29.7,492.0,487.87,352.91
2018,7,23,12,15,122.0,429.0,1.55,29.8,546.0,550.0,395.67
2018,7,23,12,30,155.0,451.0,1.6,29.9,600.0,608.38,435.49
2018,7,23,12,45,129.0,453.0,1.7,30.0,576.5,588.07,420.94
2018,7,23,13,0,103.0,455.0,1.8,30.1,553.0,560.19,401.81
2018,7,23,13,15,138.5,457.0,1.85,30.1,587.0,606.4,434.77
2018,7,23,13,30,174.0,459.0,1.9,30.1,621.0,645.32,462.17
2018,7,23,13,45,151.5,447.0,1.9,30.1,586.0,611.18,438.72
2018,7,23,14,0,129.0,435.0,1.9,30.1,551.0,576.64,415.35
2018,7,23,14,15,87.0,377.0,1.95,29.95,454.0,466.78,339.98
2018,7,23,14,30,45.0,319.0,2.0,29.8,357.0,365.72,268.6
2018,7,23,14,45,26.0,255.0,2.0,29.65,277.0,281.29,207.92
2018,7,23,15,0,7.0,191.0,2.0,29.5,197.0,193.32,142.79
2018,7,23,15,15,7.5,190.0,2.05,29.3,196.0,192.71,142.99
2018,7,23,15,30,8.0,189.0,2.1,29.1,195.0,192.08,142.99
2018,7,23,15,45,5.5,178.0,2.15,28.9,182.0,178.93,133.41
2018,7,23,16,0,3.0,167.0,2.2,28.7,169.0,165.95,123.92
2018,7,23,16,15,1.5,128.0,2.15,28.5,129.0,125.82,93.42
2018,7,23,16,30,0.0,89.0,2.1,28.3,89.0,86.11,62.76
2018,7,23,16,45,0.0,61.5,2.1,28.05,61.5,59.45,41.97
2018,7,23,17,0,0.0,34.0,2.1,27.8,34.0,32.84,20.86
2018,7,23,17,15,0.0,32.5,1.95,27.45,32.5,31.38,19.82
2018,7,23,17,30,0.0,31.0,1.8,27.1,31.0,29.93,18.75
2018,7,23,17,45,0.0,35.5,1.7,26.75,35.5,34.27,22.38
2018,7,23,18,0,0.0,40.0,1.6,26.4,40.0,38.62,25.97
2018,7,23,18,15,0.0,34.5,1.6,26.4,34.5,33.3,21.55
2018,7,23,18,30,0.0,29.0,1.6,26.4,29.0,27.99,17.02
2018,7,23,18,45,0.0,21.0,1.4,25.55,21.0,20.26,10.51
2018,7,23,19,0,0.0,13.0,1.2,24.7,13.0,12.54,3.5
2018,7,23,19,15,0.0,7.0,1.25,24.5,7.0,6.88,0.0
2018,7,23,19,30,0.0,1.0,1.3,24.3,1.0,0.98,0.0
2018,7,23,19,45,0.0,0.5,1.35,24.1,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.25,22.8,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,5,15,1.5,1.5,0.8,20.6,1.5,0.0,0.0
2018,7,24,5,30,3.0,3.0,0.9,20.7,3.0,2.95,0.0
2018,7,24,5,45,1.5,11.0,1.0,20.85,11.0,10.61,0.74
2018,7,24,6,0,0.0,19.0,1.1,21.0,19.0,18.33,9.7
2018,7,24,6,15,0.0,19.0,1.1,21.2,19.0,18.32,10.15
2018,7,24,6,30,0.0,19.0,1.1,21.4,19.0,18.32,10.33
2018,7,24,6,45,12.0,61.0,1.1,21.6,65.0,59.09,43.16
2018,7,24,7,0,24.0,103.0,1.1,21.8,111.0,95.92,72.62
2018,7,24,7,15,15.0,103.5,1.15,22.1,108.5,100.29,76.25
2018,7,24,7,30,6.0,104.0,1.2,22.4,106.0,100.53,76.54
2018,7,24,7,45,3.0,99.5,1.2,22.65,100.5,96.42,73.03
2018,7,24,8,0,0.0,95.0,1.2,22.9,95.0,91.67,68.97
2018,7,24,8,15,9.0,146.0,1.25,23.25,151.5,142.91,109.23
2018,7,24,8,30,18.0,197.0,1.3,23.6,208.0,194.95,149.15
2018,7,24,8,45,20.0,217.5,1.3,24.0,230.5,216.61,165.02
2018,7,24,9,0,22.0,238.0,1.3,24.4,253.0,238.54,180.99
2018,7,24,9,15,37.0,271.5,1.3,24.75,298.5,278.4,210.4
2018,7,24,9,30,52.0,305.0,1.3,25.1,344.0,322.03,242.09
2018,7,24,9,45,113.5,343.5,1.3,25.5,434.0,402.54,300.86
2018,7,24,10,0,175.0,382.0,1.3,25.9,524.0,489.69,362.61
2018,7,24,10,15,136.5,374.5,1.3,26.15,488.0,463.1,341.93
2018,7,24,10,30,98.0,367.0,1.3,26.4,452.0,432.86,319.25
2018,7,24,10,45,61.5,331.5,1.3,26.65,385.5,372.53,275.16
2018,7,24,11,0,25.0,296.0,1.3,26.9,319.0,309.82,228.74
2018,7,24,11,15,40.0,338.0,1.3,27.15,375.5,365.97,269.45
2018,7,24,11,30,55.0,380.0,1.3,27.4,432.0,423.29,309.63
2018,7,24,11,45,91.0,421.0,1.25,27.65,507.5,500.41,363.22
2018,7,24,12,0,127.0,462.0,1.2,27.9,583.0,583.59,419.2
2018,7,24,12,15,127.5,469.0,1.2,28.05,591.0,595.59,426.18
2018,7,24,12,30,128.0,476.0,1.2,28.2,599.0,607.15,433.47
2018,7,24,12,45,103.5,440.5,1.15,28.3,539.5,543.91,390.18
2018,7,24,13,0,79.0,405.0,1.1,28.4,480.0,485.1,349.82
2018,7,24,13,15,80.5,415.5,1.1,28.45,491.0,498.69,359.6
2018,7,24,13,30,82.0,426.0,1.1,28.5,502.0,512.07,368.7
2018,7,24,13,45,122.5,429.0,1.1,28.55,540.0,563.79,405.18
2018,7,24,14,0,163.0,432.0,1.1,28.6,578.0,606.92,435.22
2018,7,24,14,15,226.5,413.0,1.15,28.5,609.0,647.58,465.13
2018,7,24,14,30,290.0,394.0,1.2,28.4,640.0,693.37,498.09
2018,7,24,14,45,281.5,376.5,1.2,28.35,607.5,662.26,477.82
2018,7,24,15,0,273.0,359.0,1.2,28.3,575.0,630.37,457.58
2018,7,24,15,15,200.5,347.5,1.2,28.15,502.0,540.02,395.62
2018,7,24,15,30,128.0,336.0,1.2,28.0,429.0,461.24,340.32
2018,7,24,15,45,101.5,307.5,1.2,27.85,378.5,398.29,296.52
2018,7,24,16,0,75.0,279.0,1.2,27.7,328.0,344.58,258.24
2018,7,24,16,15,57.5,247.5,1.15,27.55,283.5,296.03,223.13
2018,7,24,16,30,40.0,216.0,1.1,27.4,239.0,248.69,188.26
2018,7,24,16,45,23.0,177.0,1.1,27.2,190.0,190.22,144.35
2018,7,24,17,0,6.0,138.0,1.1,27.0,141.0,139.33,105.32
2018,7,24,17,15,3.0,98.0,1.0,26.7,99.5,97.12,72.56
2018,7,24,17,30,0.0,58.0,0.9,26.4,58.0,56.04,39.96
2018,7,24,17,45,0.5,48.5,0.8,26.05,48.5,47.08,32.88
2018,7,24,18,0,1.0,39.0,0.7,25.7,39.0,38.06,25.6
2018,7,24,18,15,13.0,36.5,0.7,25.7,39.0,40.22,27.1
2018,7,24,18,30,25.0,34.0,0.7,25.7,39.0,40.8,26.88
2018,7,24,18,45,12.5,24.5,0.65,24.85,27.0,26.9,15.45
2018,7,24,19,0,0.0,15.0,0.6,24.0,15.0,14.47,4.81
2018,7,24,19,15,1.0,8.0,0.6,23.8,8.0,8.0,0.0
2018,7,24,19,30,2.0,1.0,0.6,23.6,1.0,0.98,0.0
2018,7,24,19,45,1.0,0.5,0.65,23.45,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.2,21.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,5,15,2.5,2.5,0.2,21.55,2.5,0.0,0.0
2018,7,25,5,30,5.0,5.0,0.2,21.7,5.0,4.91,0.0
2018,7,25,5,45,32.5,17.5,0.2,21.9,21.0,15.99,3.34
2018,7,25,6,0,60.0,30.0,0.2,22.1,37.0,26.88,16.74
2018,7,25,6,15,132.0,50.5,0.25,22.4,76.0,40.99,29.46
2018,7,25,6,30,204.0,71.0,0.3,22.7,115.0,56.32,42.97
2018,7,25,6,45,186.5,90.5,0.3,23.0,139.0,81.45,56.47
2018,7,25,7,0,169.0,110.0,0.3,23.3,163.0,108.53,76.26
2018,7,25,7,15,178.5,136.0,0.35,23.7,201.0,147.02,105.88
2018,7,25,7,30,188.0,162.0,0.4,24.1,239.0,183.16,134.09
2018,7,25,7,45,172.0,186.5,0.4,24.5,264.5,212.63,157.83
2018,7,25,8,0,156.0,211.0,0.4,24.9,290.0,240.52,179.79
2018,7,25,8,15,139.0,224.0,0.4,25.05,299.5,256.51,192.38
2018,7,25,8,30,122.0,237.0,0.4,25.2,309.0,270.47,203.03
2018,7,25,8,45,97.0,262.5,0.4,25.4,322.5,291.88,218.58
2018,7,25,9,0,72.0,288.0,0.4,25.6,336.0,308.42,229.95
2018,7,25,9,15,81.0,309.5,0.5,25.7,367.0,338.69,251.88
2018,7,25,9,30,90.0,331.0,0.6,25.8,398.0,369.85,274.17
2018,7,25,9,45,136.5,358.5,0.65,25.9,466.0,431.83,318.53
2018,7,25,10,0,183.0,386.0,0.7,26.0,534.0,499.07,365.56
2018,7,25,10,15,169.0,401.5,0.75,26.15,542.5,513.04,374.03
2018,7,25,10,30,155.0,417.0,0.8,26.3,551.0,525.62,381.92
2018,7,25,10,45,171.5,427.0,0.85,26.45,579.0,556.92,403.36
2018,7,25,11,0,188.0,437.0,0.9,26.6,607.0,588.9,424.93
2018,7,25,11,15,145.0,404.5,0.9,26.7,537.0,527.04,381.69
2018,7,25,11,30,102.0,372.0,0.9,26.8,467.0,461.73,336.1
2018,7,25,11,45,59.0,309.5,0.95,26.95,364.5,359.96,264.18
2018,7,25,12,0,16.0,247.0,1.0,27.1,262.0,255.93,188.3
2018,7,25,12,15,86.5,341.0,0.95,27.2,423.5,427.14,313.43
2018,7,25,12,30,157.0,435.0,0.9,27.3,585.0,594.28,427.32
2018,7,25,12,45,84.5,283.0,0.9,27.45,363.5,371.02,271.69
2018,7,25,13,0,12.0,131.0,0.9,27.6,142.0,141.72,103.45
2018,7,25,13,15,6.0,106.5,0.95,27.65,112.0,109.5,79.42
2018,7,25,13,30,0.0,82.0,1.0,27.7,82.0,79.58,56.31
2018,7,25,13,45,0.0,88.5,1.0,27.75,88.5,85.9,61.25
2018,7,25,14,0,0.0,95.0,1.0,27.8,95.0,92.21,66.15
2018,7,25,14,15,7.5,159.0,1.05,27.8,165.5,162.3,119.93
2018,7,25,14,30,15.0,223.0,1.1,27.8,236.0,232.92,172.91
2018,7,25,14,45,27.5,267.0,1.15,27.75,289.5,295.2,219.13
2018,7,25,15,0,40.0,311.0,1.2,27.7,343.0,352.5,261.13
2018,7,25,15,15,183.5,299.0,1.25,27.6,433.5,473.41,352.75
2018,7,25,15,30,327.0,287.0,1.3,27.5,524.0,585.35,434.71
2018,7,25,15,45,334.5,275.5,1.3,27.35,505.0,568.94,423.6
2018,7,25,16,0,342.0,264.0,1.3,27.2,486.0,550.98,412.36
2018,7,25,16,15,285.5,252.0,1.25,27.0,427.5,483.6,364.49
2018,7,25,16,30,229.0,240.0,1.2,26.8,369.0,413.21,313.88
2018,7,25,16,45,149.0,189.0,1.15,26.6,270.0,296.41,227.45
2018,7,25,17,0,69.0,138.0,1.1,26.4,171.0,181.36,139.32
2018,7,25,17,15,34.5,79.0,1.0,26.1,95.5,97.69,73.68
2018,7,25,17,30,0.0,20.0,0.9,25.8,20.0,19.3,10.17
2018,7,25,17,45,16.0,38.0,0.8,25.55,42.5,44.35,30.84
2018,7,25,18,0,32.0,56.0,0.7,25.3,65.0,68.43,50.23
2018,7,25,18,15,41.0,47.5,0.7,25.3,56.5,64.14,46.14
2018,7,25,18,30,50.0,39.0,0.7,25.3,48.0,55.93,38.5
2018,7,25,18,45,33.0,28.0,0.6,24.45,33.0,37.66,23.36
2018,7,25,19,0,16.0,17.0,0.5,23.6,18.0,19.55,7.75
2018,7,25,19,15,12.0,10.0,0.45,23.45,10.5,11.44,0.0
2018,7,25,19,30,8.0,3.0,0.4,23.3,3.0,0.0,0.0
2018,7,25,19,45,4.0,1.5,0.4,23.15,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.4,21.75,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,5,15,29.5,5.5,0.65,20.0,6.0,0.0,0.0
2018,7,26,5,30,59.0,11.0,0.8,20.4,12.0,10.81,0.0
2018,7,26,5,45,158.5,25.0,0.9,20.75,40.0,19.65,4.48
2018,7,26,6,0,258.0,39.0,1.0,21.1,68.0,30.02,19.3
2018,7,26,6,15,342.5,49.5,0.95,21.65,109.5,37.03,26.11
2018,7,26,6,30,427.0,60.0,0.9,22.2,151.0,43.47,32.0
2018,7,26,6,45,487.5,68.0,0.9,22.7,199.0,70.51,40.12
2018,7,26,7,0,548.0,76.0,0.9,23.2,247.0,112.09,64.13
2018,7,26,7,15,591.0,82.5,0.9,24.1,297.5,156.62,96.49
2018,7,26,7,30,634.0,89.0,0.9,25.0,348.0,205.98,135.69
2018,7,26,7,45,666.0,93.5,0.9,25.9,398.0,255.31,176.4
2018,7,26,8,0,698.0,98.0,0.9,26.8,448.0,307.86,219.43
2018,7,26,8,15,721.0,102.0,0.95,27.4,496.5,361.97,263.3
2018,7,26,8,30,744.0,106.0,1.0,28.0,545.0,415.22,305.37
2018,7,26,8,45,762.5,109.0,1.0,28.6,591.0,466.92,344.83
2018,7,26,9,0,781.0,112.0,1.0,29.2,637.0,519.43,383.47
2018,7,26,9,15,796.0,115.0,1.0,29.6,679.5,570.47,420.04
2018,7,26,9,30,811.0,118.0,1.0,30.0,722.0,621.49,455.39
2018,7,26,9,45,822.0,120.0,1.0,30.35,759.0,668.57,487.11
2018,7,26,10,0,833.0,122.0,1.0,30.7,796.0,715.04,516.86
2018,7,26,10,15,842.0,123.0,1.0,31.0,827.0,757.17,542.35
2018,7,26,10,30,851.0,124.0,1.0,31.3,858.0,797.77,566.5
2018,7,26,10,45,857.5,124.5,1.0,31.6,882.5,834.1,587.63
2018,7,26,11,0,864.0,125.0,1.0,31.9,907.0,868.33,607.26
2018,7,26,11,15,845.5,140.0,1.0,32.1,917.5,892.09,620.51
2018,7,26,11,30,827.0,155.0,1.0,32.3,928.0,915.76,633.79
2018,7,26,11,45,824.0,160.0,1.0,32.5,937.5,937.91,646.11
2018,7,26,12,0,821.0,165.0,1.0,32.7,947.0,957.19,656.69
2018,7,26,12,15,839.0,153.5,1.05,32.8,954.5,972.33,665.99
2018,7,26,12,30,857.0,142.0,1.1,32.9,962.0,989.76,676.79
2018,7,26,12,45,873.5,130.0,1.1,33.05,962.0,1002.3,683.7
2018,7,26,13,0,890.0,118.0,1.1,33.2,962.0,1011.65,688.86
2018,7,26,13,15,887.0,118.0,1.1,33.25,949.5,1010.47,688.21
2018,7,26,13,30,884.0,118.0,1.1,33.3,937.0,1006.04,685.87
2018,7,26,13,45,880.0,117.0,1.1,33.3,917.5,996.35,680.7
2018,7,26,14,0,876.0,116.0,1.1,33.3,898.0,983.5,673.8
2018,7,26,14,15,870.0,114.0,1.1,33.25,871.0,964.57,663.49
2018,7,26,14,30,864.0,112.0,1.1,33.2,844.0,942.69,651.49
2018,7,26,14,45,809.5,129.0,1.15,33.15,793.5,898.38,626.48
2018,7,26,15,0,755.0,146.0,1.2,33.1,743.0,848.55,597.81
2018,7,26,15,15,790.0,125.5,1.15,32.95,722.0,837.35,592.18
2018,7,26,15,30,825.0,105.0,1.1,32.8,701.0,816.78,580.25
2018,7,26,15,45,809.5,102.5,1.1,32.65,657.5,778.7,557.79
2018,7,26,16,0,794.0,100.0,1.1,32.5,614.0,734.9,531.47
2018,7,26,16,15,775.0,97.5,1.1,32.4,567.0,687.44,502.2
2018,7,26,16,30,756.0,95.0,1.1,32.3,520.0,639.43,472.02
2018,7,26,16,45,731.0,91.0,1.05,32.15,470.5,585.6,435.23
2018,7,26,17,0,706.0,87.0,1.0,32.0,421.0,532.31,397.76
2018,7,26,17,15,673.0,82.0,0.9,31.35,370.0,475.63,357.09
2018,7,26,17,30,640.0,77.0,0.8,30.7,319.0,419.63,315.59
2018,7,26,17,45,595.0,71.0,0.75,30.1,269.0,359.29,269.63
2018,7,26,18,0,550.0,65.0,0.7,29.5,219.0,302.78,224.97
2018,7,26,18,15,484.5,57.0,0.7,29.5,172.0,241.01,174.96
2018,7,26,18,30,419.0,49.0,0.7,29.5,125.0,185.88,129.41
2018,7,26,18,45,323.5,38.5,0.7,28.2,86.0,127.82,83.11
2018,7,26,19,0,228.0,28.0,0.7,26.9,47.0,79.7,41.29
2018,7,26,19,15,127.0,16.0,0.7,26.6,25.5,32.6,0.0
2018,7,26,19,30,26.0,4.0,0.7,26.3,4.0,0.0,0.0
2018,7,26,19,45,13.0,2.0,0.75,26.0,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.75,25.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.45,21.95,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,5,15,28.5,5.0,0.45,21.35,5.5,0.0,0.0
2018,7,27,5,30,57.0,10.0,0.5,21.8,11.0,9.83,0.0
2018,7,27,5,45,129.0,24.0,0.55,22.2,35.5,18.86,2.95
2018,7,27,6,0,201.0,38.0,0.6,22.6,60.0,29.24,18.46
2018,7,27,6,15,278.5,49.5,0.55,23.25,98.0,37.07,25.94
2018,7,27,6,30,356.0,61.0,0.5,23.9,136.0,44.5,32.64
2018,7,27,6,45,438.5,69.5,0.45,24.5,187.5,69.09,40.21
2018,7,27,7,0,521.0,78.0,0.4,25.1,239.0,110.41,63.36
2018,7,27,7,15,578.5,82.5,0.45,26.1,292.0,153.83,93.75
2018,7,27,7,30,636.0,87.0,0.5,27.1,345.0,203.72,132.22
2018,7,27,7,45,669.0,90.5,0.6,28.05,395.0,252.55,172.1
2018,7,27,8,0,702.0,94.0,0.7,29.0,445.0,304.68,214.5
2018,7,27,8,15,726.0,98.0,0.8,29.55,494.0,359.27,258.48
2018,7,27,8,30,750.0,102.0,0.9,30.1,543.0,413.23,300.94
2018,7,27,8,45,768.5,105.0,1.0,30.6,589.0,465.27,340.93
2018,7,27,9,0,787.0,108.0,1.1,31.1,635.0,518.11,380.29
2018,7,27,9,15,796.0,112.5,1.15,31.4,675.5,567.41,416.0
2018,7,27,9,30,805.0,117.0,1.2,31.7,716.0,616.12,450.27
2018,7,27,9,45,809.0,123.0,1.3,31.95,751.0,662.1,482.18
2018,7,27,10,0,813.0,129.0,1.4,32.2,786.0,706.64,512.12
2018,7,27,10,15,821.5,131.0,1.45,32.45,817.0,748.73,538.48
2018,7,27,10,30,830.0,133.0,1.5,32.7,848.0,789.2,563.51
2018,7,27,10,45,816.0,144.5,1.5,32.9,864.5,820.08,581.78
2018,7,27,11,0,802.0,156.0,1.5,33.1,881.0,846.82,597.38
2018,7,27,11,15,792.0,163.0,1.55,33.25,890.5,869.48,611.06
2018,7,27,11,30,782.0,170.0,1.6,33.4,900.0,889.13,622.91
2018,7,27,11,45,821.0,152.5,1.65,33.55,926.5,927.32,646.31
2018,7,27,12,0,860.0,135.0,1.7,33.7,953.0,960.03,666.02
2018,7,27,12,15,856.5,137.5,1.7,33.8,954.0,973.34,673.41
2018,7,27,12,30,853.0,140.0,1.7,33.9,955.0,983.58,679.21
2018,7,27,12,45,846.5,143.5,1.7,34.0,949.0,988.75,682.05
2018,7,27,13,0,840.0,147.0,1.7,34.1,943.0,990.82,683.17
2018,7,27,13,15,828.5,151.5,1.7,34.1,927.5,985.82,680.41
2018,7,27,13,30,817.0,156.0,1.7,34.1,912.0,984.1,679.84
2018,7,27,13,45,822.5,148.5,1.7,34.1,895.5,977.67,676.46
2018,7,27,14,0,828.0,141.0,1.7,34.1,879.0,962.12,667.67
2018,7,27,14,15,821.0,139.0,1.7,34.05,852.0,948.78,660.52
2018,7,27,14,30,814.0,137.0,1.7,34.0,825.0,926.81,648.07
2018,7,27,14,45,805.0,134.5,1.7,33.9,792.5,899.78,632.67
2018,7,27,15,0,796.0,132.0,1.7,33.8,760.0,870.34,615.73
2018,7,27,15,15,690.5,165.5,1.65,33.65,690.5,795.5,569.09
2018,7,27,15,30,585.0,199.0,1.6,33.5,621.0,721.16,520.97
2018,7,27,15,45,514.5,206.0,1.6,33.3,560.0,648.69,473.16
2018,7,27,16,0,444.0,213.0,1.6,33.1,499.0,582.96,428.63
2018,7,27,16,15,570.5,163.0,1.5,32.9,501.5,608.82,450.02
2018,7,27,16,30,697.0,113.0,1.4,32.7,504.0,619.19,459.5
2018,7,27,16,45,670.5,108.0,1.35,32.45,455.0,565.77,422.27
2018,7,27,17,0,644.0,103.0,1.3,32.2,406.0,513.18,385.14
2018,7,27,17,15,549.0,106.0,1.2,31.65,343.0,432.09,326.1
2018,7,27,17,30,454.0,109.0,1.1,31.1,280.0,356.48,269.76
2018,7,27,17,45,433.0,96.0,0.95,30.5,238.5,309.3,233.36
2018,7,27,18,0,412.0,83.0,0.8,29.9,197.0,263.72,196.8
2018,7,27,18,15,356.0,70.0,0.8,29.9,154.0,207.69,151.53
2018,7,27,18,30,300.0,57.0,0.8,29.9,111.0,157.51,110.36
2018,7,27,18,45,233.5,43.5,0.75,28.55,77.0,110.38,72.38
2018,7,27,19,0,167.0,30.0,0.7,27.2,43.0,69.7,35.5
2018,7,27,19,15,91.0,16.5,0.7,26.95,23.0,28.17,0.0
2018,7,27,19,30,15.0,3.0,0.7,26.7,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,0.7,26.45,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.7,25.95,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.55,24.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.5,24.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.55,23.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,1.4,21.4,4.5,0.0,0.0
2018,7,28,5,30,32.0,8.0,1.5,21.7,9.0,7.86,0.0
2018,7,28,5,45,68.0,23.0,1.65,22.0,29.0,19.27,1.82
2018,7,28,6,0,104.0,38.0,1.8,22.3,49.0,31.27,20.02
2018,7,28,6,15,221.0,53.0,1.85,22.85,93.5,39.95,28.36
2018,7,28,6,30,338.0,68.0,1.9,23.4,138.0,50.09,37.44
2018,7,28,6,45,263.0,89.0,1.95,23.95,153.0,82.02,55.37
2018,7,28,7,0,188.0,110.0,2.0,24.5,168.0,109.3,76.16
2018,7,28,7,15,318.5,116.5,2.0,25.15,236.5,143.68,97.41
2018,7,28,7,30,449.0,123.0,2.0,25.8,305.0,196.3,134.95
2018,7,28,7,45,542.5,120.0,2.05,26.4,369.5,245.03,172.61
2018,7,28,8,0,636.0,117.0,2.1,27.0,434.0,303.53,218.84
2018,7,28,8,15,662.5,122.0,2.0,27.5,482.5,354.24,260.24
2018,7,28,8,30,689.0,127.0,1.9,28.0,531.0,407.19,302.27
2018,7,28,8,45,709.0,131.0,1.8,28.5,576.5,458.12,341.53
2018,7,28,9,0,729.0,135.0,1.7,29.0,622.0,510.12,380.18
2018,7,28,9,15,745.5,137.5,1.55,29.4,664.0,561.14,416.62
2018,7,28,9,30,762.0,140.0,1.4,29.8,706.0,610.42,450.45
2018,7,28,9,45,775.5,142.5,1.25,30.2,743.5,657.64,481.49
2018,7,28,10,0,789.0,145.0,1.1,30.6,781.0,704.32,510.85
2018,7,28,10,15,797.5,147.5,0.95,30.9,812.0,746.43,535.21
2018,7,28,10,30,806.0,150.0,0.8,31.2,843.0,787.13,557.46
2018,7,28,10,45,812.5,151.5,0.65,31.5,867.5,823.59,576.25
2018,7,28,11,0,819.0,153.0,0.5,31.8,892.0,858.12,593.17
2018,7,28,11,15,822.5,154.5,0.5,32.0,909.0,887.87,609.76
2018,7,28,11,30,826.0,156.0,0.5,32.2,926.0,915.2,624.84
2018,7,28,11,45,609.0,263.5,0.5,32.4,834.5,841.04,577.78
2018,7,28,12,0,392.0,371.0,0.5,32.6,743.0,754.24,518.44
2018,7,28,12,15,289.5,406.5,0.55,32.7,682.0,695.06,480.03
2018,7,28,12,30,187.0,442.0,0.6,32.8,621.0,631.04,437.18
2018,7,28,12,45,300.0,421.5,0.7,32.85,706.5,731.8,506.23
2018,7,28,13,0,413.0,401.0,0.8,32.9,792.0,832.57,571.91
2018,7,28,13,15,475.5,359.5,0.8,32.95,803.5,855.67,587.21
2018,7,28,13,30,538.0,318.0,0.8,33.0,815.0,875.95,601.71
2018,7,28,13,45,673.0,237.5,0.85,33.0,845.5,926.29,636.9
2018,7,28,14,0,808.0,157.0,0.9,33.0,876.0,964.98,661.0
2018,7,28,14,15,775.5,167.0,0.9,32.9,840.0,934.09,642.94
2018,7,28,14,30,743.0,177.0,0.9,32.8,804.0,901.26,624.48
2018,7,28,14,45,734.0,172.0,0.85,32.75,771.0,876.67,610.06
2018,7,28,15,0,725.0,167.0,0.8,32.7,738.0,846.23,591.9
2018,7,28,15,15,738.5,153.5,0.8,32.5,709.5,824.21,580.16
2018,7,28,15,30,752.0,140.0,0.8,32.3,681.0,796.33,564.55
2018,7,28,15,45,734.0,137.0,0.75,32.15,638.0,756.17,540.19
2018,7,28,16,0,716.0,134.0,0.7,32.0,595.0,712.5,513.41
2018,7,28,16,15,683.5,132.0,0.65,31.85,544.5,658.51,478.98
2018,7,28,16,30,651.0,130.0,0.6,31.7,494.0,605.26,443.55
2018,7,28,16,45,633.0,122.5,0.55,31.55,448.5,556.6,410.65
2018,7,28,17,0,615.0,115.0,0.5,31.4,403.0,508.07,376.87
2018,7,28,17,15,580.0,107.0,0.45,31.0,353.0,449.91,335.54
2018,7,28,17,30,545.0,99.0,0.4,30.6,303.0,394.04,294.58
2018,7,28,17,45,498.0,90.5,0.3,30.2,254.5,334.76,249.51
2018,7,28,18,0,451.0,82.0,0.2,29.8,206.0,277.89,205.03
2018,7,28,18,15,386.0,70.0,0.2,29.8,160.5,217.78,157.35
2018,7,28,18,30,321.0,58.0,0.2,29.8,115.0,164.49,114.33
2018,7,28,18,45,235.5,43.5,0.2,28.7,78.0,110.64,71.95
2018,7,28,19,0,150.0,29.0,0.2,27.6,41.0,64.89,31.62
2018,7,28,19,15,79.0,15.5,0.25,27.2,21.5,25.49,0.0
2018,7,28,19,30,8.0,2.0,0.3,26.8,2.0,0.0,0.0
2018,7,28,19,45,4.0,1.0,0.35,26.45,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.45,25.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.45,20.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.45,19.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.45,19.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,29,5,15,14.0,4.0,1.55,19.8,4.0,0.0,0.0
2018,7,29,5,30,28.0,8.0,1.6,20.0,8.0,7.86,0.0
2018,7,29,5,45,71.5,23.5,1.65,20.25,29.5,19.64,0.41
2018,7,29,6,0,115.0,39.0,1.7,20.5,51.0,32.02,20.71
2018,7,29,6,15,146.0,56.5,1.75,21.1,80.5,45.51,33.29
2018,7,29,6,30,177.0,74.0,1.8,21.7,110.0,58.52,44.94
2018,7,29,6,45,261.5,87.5,1.8,22.3,158.5,80.29,54.56
2018,7,29,7,0,346.0,101.0,1.8,22.9,207.0,112.36,72.89
2018,7,29,7,15,376.0,115.5,1.8,23.6,250.0,150.89,101.32
2018,7,29,7,30,406.0,130.0,1.8,24.3,293.0,192.86,134.49
2018,7,29,7,45,318.0,161.0,1.8,25.0,299.5,224.88,164.19
2018,7,29,8,0,230.0,192.0,1.8,25.7,306.0,243.79,182.13
2018,7,29,8,15,150.0,216.0,1.8,26.25,293.5,252.95,190.88
2018,7,29,8,30,70.0,240.0,1.8,26.8,281.0,252.82,191.12
2018,7,29,8,45,46.5,194.5,1.75,27.35,222.5,205.96,155.16
2018,7,29,9,0,23.0,149.0,1.7,27.9,164.0,154.54,115.41
2018,7,29,9,15,17.0,166.5,1.65,28.3,178.0,169.15,126.16
2018,7,29,9,30,11.0,184.0,1.6,28.7,192.0,183.99,136.74
2018,7,29,9,45,56.0,260.5,1.55,29.15,305.0,286.81,213.48
2018,7,29,10,0,101.0,337.0,1.5,29.6,418.0,394.58,290.74
2018,7,29,10,15,122.0,358.5,1.5,29.85,460.5,436.96,319.91
2018,7,29,10,30,143.0,380.0,1.5,30.1,503.0,480.91,350.12
2018,7,29,10,45,103.5,381.5,1.45,30.4,472.0,457.05,331.36
2018,7,29,11,0,64.0,383.0,1.4,30.7,441.0,428.07,309.35
2018,7,29,11,15,79.0,407.0,1.35,30.85,480.0,468.32,337.11
2018,7,29,11,30,94.0,431.0,1.3,31.0,519.0,509.44,364.62
2018,7,29,11,45,169.5,445.5,1.3,31.2,605.5,602.32,428.44
2018,7,29,12,0,245.0,460.0,1.3,31.4,692.0,698.79,492.33
2018,7,29,12,15,261.5,457.5,1.25,31.45,706.0,719.26,504.56
2018,7,29,12,30,278.0,455.0,1.2,31.5,720.0,739.07,516.99
2018,7,29,12,45,289.5,450.5,1.15,31.55,725.0,751.02,524.27
2018,7,29,13,0,301.0,446.0,1.1,31.6,730.0,761.81,530.87
2018,7,29,13,15,323.5,430.5,1.1,31.6,732.0,770.92,537.63
2018,7,29,13,30,346.0,415.0,1.1,31.6,734.0,778.43,543.44
2018,7,29,13,45,299.0,418.5,1.1,31.6,690.0,735.32,515.08
2018,7,29,14,0,252.0,422.0,1.1,31.6,646.0,691.77,486.6
2018,7,29,14,15,277.5,396.5,1.2,31.5,636.0,687.68,487.12
2018,7,29,14,30,303.0,371.0,1.3,31.4,626.0,681.49,485.84
2018,7,29,14,45,404.0,326.0,1.35,31.3,652.0,729.84,521.89
2018,7,29,15,0,505.0,281.0,1.4,31.2,678.0,764.97,548.71
2018,7,29,15,15,488.0,273.0,1.45,30.95,640.5,728.4,526.01
2018,7,29,15,30,471.0,265.0,1.5,30.7,603.0,691.11,503.08
2018,7,29,15,45,404.5,258.0,1.55,30.5,535.5,614.18,451.74
2018,7,29,16,0,338.0,251.0,1.6,30.3,468.0,533.35,396.63
2018,7,29,16,15,396.5,230.0,1.6,29.95,465.5,541.1,405.12
2018,7,29,16,30,455.0,209.0,1.6,29.6,463.0,549.95,413.32
2018,7,29,16,45,421.0,198.0,1.6,29.25,415.5,495.89,375.19
2018,7,29,17,0,387.0,187.0,1.6,28.9,368.0,438.14,333.94
2018,7,29,17,15,301.0,169.0,1.55,28.45,299.5,352.63,270.49
2018,7,29,17,30,215.0,151.0,1.5,28.0,231.0,275.03,211.57
2018,7,29,17,45,175.0,124.5,1.4,27.5,183.0,212.54,163.26
2018,7,29,18,0,135.0,98.0,1.3,27.0,135.0,159.03,120.9
2018,7,29,18,15,122.5,81.0,1.3,27.0,109.0,129.86,96.64
2018,7,29,18,30,110.0,64.0,1.3,27.0,83.0,101.99,72.97
2018,7,29,18,45,73.0,44.0,1.2,26.0,55.0,66.0,43.72
2018,7,29,19,0,36.0,24.0,1.1,25.0,27.0,32.87,14.08
2018,7,29,19,15,18.5,12.5,1.1,24.85,14.0,14.66,0.0
2018,7,29,19,30,1.0,1.0,1.1,24.7,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.15,24.5,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.15,24.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,30,5,15,0.5,1.0,1.15,22.35,1.0,0.0,0.0
2018,7,30,5,30,1.0,2.0,1.2,22.4,2.0,1.97,0.0
2018,7,30,5,45,0.5,3.5,1.25,22.45,3.5,3.37,0.0
2018,7,30,6,0,0.0,5.0,1.3,22.5,5.0,4.82,0.0
2018,7,30,6,15,0.0,6.5,1.35,22.65,6.5,6.26,0.0
2018,7,30,6,30,0.0,8.0,1.4,22.8,8.0,7.71,1.02
2018,7,30,6,45,11.5,35.0,1.4,22.9,38.5,34.47,22.68
2018,7,30,7,0,23.0,62.0,1.4,23.0,69.0,60.82,43.75
2018,7,30,7,15,12.5,75.0,1.45,23.15,79.0,74.04,54.83
2018,7,30,7,30,2.0,88.0,1.5,23.3,89.0,84.96,63.95
2018,7,30,7,45,1.5,91.5,1.55,23.45,92.0,88.52,66.58
2018,7,30,8,0,1.0,95.0,1.6,23.6,95.0,91.95,69.08
2018,7,30,8,15,0.5,76.0,1.6,23.8,76.0,73.69,54.14
2018,7,30,8,30,0.0,57.0,1.6,24.0,57.0,55.11,39.02
2018,7,30,8,45,1.5,97.5,1.65,24.2,98.5,95.02,70.72
2018,7,30,9,0,3.0,138.0,1.7,24.4,140.0,134.54,101.47
2018,7,30,9,15,5.5,166.5,1.7,24.75,170.5,163.39,123.4
2018,7,30,9,30,8.0,195.0,1.7,25.1,201.0,192.56,145.3
2018,7,30,9,45,18.0,242.5,1.65,25.45,257.0,245.13,184.65
2018,7,30,10,0,28.0,290.0,1.6,25.8,313.0,298.28,223.53
2018,7,30,10,15,102.0,348.5,1.6,26.15,435.5,412.44,307.56
2018,7,30,10,30,176.0,407.0,1.6,26.5,558.0,532.69,392.56
2018,7,30,10,45,195.5,414.0,1.6,26.9,586.0,564.26,413.17
2018,7,30,11,0,215.0,421.0,1.6,27.3,614.0,596.6,434.68
2018,7,30,11,15,165.5,435.5,1.6,27.6,586.0,575.62,417.86
2018,7,30,11,30,116.0,450.0,1.6,27.9,558.0,551.55,399.21
2018,7,30,11,45,255.0,398.5,1.55,28.25,639.0,639.25,462.82
2018,7,30,12,0,394.0,347.0,1.5,28.6,720.0,732.35,527.27
2018,7,30,12,15,367.5,381.0,1.5,28.9,730.0,745.05,532.78
2018,7,30,12,30,341.0,415.0,1.5,29.2,740.0,760.43,540.67
2018,7,30,12,45,310.5,426.5,1.5,29.5,721.0,747.36,530.49
2018,7,30,13,0,280.0,438.0,1.5,29.8,702.0,732.73,519.59
2018,7,30,13,15,279.0,434.0,1.55,29.95,694.0,730.22,518.45
2018,7,30,13,30,278.0,430.0,1.6,30.1,686.0,726.45,516.43
2018,7,30,13,45,163.0,381.5,1.6,30.25,531.0,554.75,399.78
2018,7,30,14,0,48.0,333.0,1.6,30.4,376.0,383.47,278.78
2018,7,30,14,15,47.0,328.0,1.6,30.4,369.0,377.44,275.69
2018,7,30,14,30,46.0,323.0,1.6,30.4,362.0,371.26,271.65
2018,7,30,14,45,160.5,332.5,1.65,30.35,460.0,495.34,363.58
2018,7,30,15,0,275.0,342.0,1.7,30.3,558.0,614.09,448.21
2018,7,30,15,15,370.0,299.0,1.7,30.2,573.5,644.62,471.95
2018,7,30,15,30,465.0,256.0,1.7,30.1,589.0,676.31,496.71
2018,7,30,15,45,447.0,244.0,1.7,29.95,547.5,633.66,468.29
2018,7,30,16,0,429.0,232.0,1.7,29.8,506.0,590.82,439.85
2018,7,30,16,15,442.5,205.5,1.65,29.55,469.0,555.78,417.12
2018,7,30,16,30,456.0,179.0,1.6,29.3,432.0,518.28,392.03
2018,7,30,16,45,502.5,151.5,1.55,29.0,405.5,498.64,379.59
2018,7,30,17,0,549.0,124.0,1.5,28.7,379.0,476.64,364.49
2018,7,30,17,15,426.0,128.0,1.4,28.25,311.5,383.08,294.29
2018,7,30,17,30,303.0,132.0,1.3,27.8,244.0,298.23,229.51
2018,7,30,17,45,251.0,115.0,1.25,27.35,198.0,240.98,185.07
2018,7,30,18,0,199.0,98.0,1.2,26.9,152.0,188.85,143.63
2018,7,30,18,15,186.0,78.0,1.2,26.9,120.0,152.17,113.08
2018,7,30,18,30,173.0,58.0,1.2,26.9,88.0,116.66,82.87
2018,7,30,18,45,135.5,42.0,1.1,25.75,60.5,81.35,53.5
2018,7,30,19,0,98.0,26.0,1.0,24.6,33.0,48.47,20.74
2018,7,30,19,15,52.0,14.0,1.05,24.4,17.5,20.34,0.0
2018,7,30,19,30,6.0,2.0,1.1,24.2,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.15,24.0,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.15,23.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.3,22.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.5,0.35,22.3,0.5,0.0,0.0
2018,7,31,5,30,0.0,1.0,0.4,22.5,1.0,0.98,0.0
2018,7,31,5,45,0.0,3.0,0.45,22.7,3.0,2.89,0.0
2018,7,31,6,0,0.0,5.0,0.5,22.9,5.0,4.82,0.0
2018,7,31,6,15,0.0,7.0,0.55,23.1,7.0,6.74,0.1
2018,7,31,6,30,0.0,9.0,0.6,23.3,9.0,8.67,1.85
2018,7,31,6,45,0.0,13.0,0.65,23.45,13.0,12.53,4.76
2018,7,31,7,0,0.0,17.0,0.7,23.6,17.0,16.4,7.98
2018,7,31,7,15,0.0,30.0,0.7,23.95,30.0,28.96,18.33
2018,7,31,7,30,0.0,43.0,0.7,24.3,43.0,41.53,28.53
2018,7,31,7,45,0.0,44.0,0.7,24.6,44.0,42.5,29.17
2018,7,31,8,0,0.0,45.0,0.7,24.9,45.0,43.48,29.8
2018,7,31,8,15,0.0,56.0,0.75,25.2,56.0,54.13,38.21
2018,7,31,8,30,0.0,67.0,0.8,25.5,67.0,64.8,46.52
2018,7,31,8,45,0.0,79.5,0.8,25.8,79.5,76.92,55.89
2018,7,31,9,0,0.0,92.0,0.8,26.1,92.0,89.06,65.15
2018,7,31,9,15,0.0,95.0,0.85,26.3,95.0,91.98,67.18
2018,7,31,9,30,0.0,98.0,0.9,26.5,98.0,94.88,69.21
2018,7,31,9,45,0.0,93.0,0.95,26.75,93.0,90.08,65.26
2018,7,31,10,0,0.0,88.0,1.0,27.0,88.0,85.25,61.34
2018,7,31,10,15,0.5,96.0,1.1,27.15,96.5,93.38,67.51
2018,7,31,10,30,1.0,104.0,1.2,27.3,105.0,101.55,73.68
2018,7,31,10,45,3.5,130.5,1.25,27.5,133.5,129.34,94.87
2018,7,31,11,0,6.0,157.0,1.3,27.7,162.0,157.36,115.97
2018,7,31,11,15,6.5,167.0,1.35,27.7,173.0,167.8,123.7
2018,7,31,11,30,7.0,177.0,1.4,27.7,184.0,178.29,131.51
2018,7,31,11,45,16.0,222.5,1.45,27.7,238.0,233.81,173.1
2018,7,31,12,0,25.0,268.0,1.5,27.7,292.0,288.48,213.28
2018,7,31,12,15,29.5,292.5,1.55,27.6,320.5,318.48,235.07
2018,7,31,12,30,34.0,317.0,1.6,27.5,349.0,348.73,257.01
2018,7,31,12,45,39.5,348.0,1.6,27.35,385.0,386.76,284.34
2018,7,31,13,0,45.0,379.0,1.6,27.2,421.0,425.05,311.58
2018,7,31,13,15,249.5,355.5,1.6,27.05,585.5,619.58,454.17
2018,7,31,13,30,454.0,332.0,1.6,26.9,750.0,806.63,583.28
2018,7,31,13,45,417.5,352.5,1.6,26.75,730.5,790.53,570.26
2018,7,31,14,0,381.0,373.0,1.6,26.6,711.0,766.41,554.14
2018,7,31,14,15,433.0,334.0,1.6,26.5,706.5,779.27,565.52
2018,7,31,14,30,485.0,295.0,1.6,26.4,702.0,781.42,569.69
2018,7,31,14,45,385.5,319.0,1.65,26.3,634.5,705.23,517.33
2018,7,31,15,0,286.0,343.0,1.7,26.2,567.0,625.05,461.74
2018,7,31,15,15,210.0,289.5,1.7,26.1,449.5,494.45,370.74
2018,7,31,15,30,134.0,236.0,1.7,26.0,332.0,359.64,273.25
2018,7,31,15,45,69.0,175.0,1.65,25.95,224.5,238.23,181.97
2018,7,31,16,0,4.0,114.0,1.6,25.9,117.0,113.84,84.75
2018,7,31,16,15,9.5,100.5,1.6,25.8,106.0,104.4,78.03
2018,7,31,16,30,15.0,87.0,1.6,25.7,95.0,96.67,72.37
2018,7,31,16,45,84.5,134.0,1.55,25.6,173.5,194.99,151.6
2018,7,31,17,0,154.0,181.0,1.5,25.5,252.0,284.59,221.51
2018,7,31,17,15,88.0,136.5,1.4,25.35,176.0,192.86,149.6
2018,7,31,17,30,22.0,92.0,1.3,25.2,100.0,103.43,78.49
2018,7,31,17,45,11.0,62.5,1.2,25.05,66.5,65.37,47.91
2018,7,31,18,0,0.0,33.0,1.1,24.9,33.0,31.85,20.57
2018,7,31,18,15,0.0,28.0,1.1,24.9,28.0,27.02,16.52
2018,7,31,18,30,0.0,23.0,1.1,24.9,23.0,22.19,12.35
2018,7,31,18,45,2.0,15.5,1.0,24.55,15.5,15.42,6.45
2018,7,31,19,0,4.0,8.0,0.9,24.2,8.0,8.49,0.0
2018,7,31,19,15,4.0,4.5,0.9,24.1,4.5,4.92,0.0
2018,7,31,19,30,4.0,1.0,0.9,24.0,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,0.9,23.9,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.25,22.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.4,22.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
