Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,3,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.0,1.45,22.25,1.0,0.0,0.0
2018,8,1,5,30,7.0,2.0,1.5,22.4,2.0,1.97,0.0
2018,8,1,5,45,3.5,4.5,1.55,22.5,4.5,4.37,0.0
2018,8,1,6,0,0.0,7.0,1.6,22.6,7.0,6.74,0.0
2018,8,1,6,15,0.5,9.0,1.65,22.75,9.0,8.67,1.73
2018,8,1,6,30,1.0,11.0,1.7,22.9,11.0,10.6,3.51
2018,8,1,6,45,0.5,13.5,1.75,23.05,13.5,13.03,5.16
2018,8,1,7,0,0.0,16.0,1.8,23.2,16.0,15.43,7.17
2018,8,1,7,15,0.0,28.5,1.9,23.35,28.5,27.51,17.15
2018,8,1,7,30,0.0,41.0,2.0,23.5,41.0,39.59,27.02
2018,8,1,7,45,39.5,90.0,2.1,23.7,109.5,95.65,71.23
2018,8,1,8,0,79.0,139.0,2.2,23.9,178.0,152.74,115.89
2018,8,1,8,15,146.5,190.0,2.2,24.1,271.5,228.44,174.29
2018,8,1,8,30,214.0,241.0,2.2,24.3,365.0,311.75,237.79
2018,8,1,8,45,138.0,258.0,2.25,24.5,340.5,304.53,232.44
2018,8,1,9,0,62.0,275.0,2.3,24.7,316.0,290.99,221.55
2018,8,1,9,15,64.0,282.5,2.3,25.0,327.5,303.86,230.77
2018,8,1,9,30,66.0,290.0,2.3,25.3,339.0,316.69,239.8
2018,8,1,9,45,60.5,305.5,2.3,25.65,352.0,332.0,250.33
2018,8,1,10,0,55.0,321.0,2.3,26.0,365.0,346.79,260.33
2018,8,1,10,15,82.5,353.0,2.3,26.35,422.0,401.58,300.17
2018,8,1,10,30,110.0,385.0,2.3,26.7,479.0,459.63,341.5
2018,8,1,10,45,205.5,324.0,2.25,27.0,506.0,486.99,363.42
2018,8,1,11,0,301.0,263.0,2.2,27.3,533.0,520.81,390.06
2018,8,1,11,15,219.5,322.5,2.2,27.55,521.5,515.2,382.34
2018,8,1,11,30,138.0,382.0,2.2,27.8,510.0,504.75,371.26
2018,8,1,11,45,142.5,412.0,2.15,28.0,545.5,543.97,397.86
2018,8,1,12,0,147.0,442.0,2.1,28.2,581.0,583.26,423.86
2018,8,1,12,15,197.0,435.5,2.1,28.35,622.0,629.86,456.78
2018,8,1,12,30,247.0,429.0,2.1,28.5,663.0,682.41,493.17
2018,8,1,12,45,384.0,354.5,2.1,28.6,716.5,752.39,544.38
2018,8,1,13,0,521.0,280.0,2.1,28.7,770.0,816.49,590.82
2018,8,1,13,15,628.0,223.5,2.1,28.75,806.0,869.11,627.43
2018,8,1,13,30,735.0,167.0,2.1,28.8,842.0,912.65,655.34
2018,8,1,13,45,760.5,153.5,2.1,28.85,838.5,920.16,660.12
2018,8,1,14,0,786.0,140.0,2.1,28.9,835.0,924.15,663.12
2018,8,1,14,15,808.5,127.0,2.05,28.9,823.0,916.58,658.49
2018,8,1,14,30,831.0,114.0,2.0,28.9,811.0,911.02,655.38
2018,8,1,14,45,686.5,154.5,2.0,28.9,714.5,809.38,590.11
2018,8,1,15,0,542.0,195.0,2.0,28.9,618.0,709.83,524.39
2018,8,1,15,15,614.5,165.5,1.9,28.75,622.0,727.18,538.49
2018,8,1,15,30,687.0,136.0,1.8,28.6,626.0,737.68,546.26
2018,8,1,15,45,611.5,145.0,1.75,28.45,560.5,663.71,496.77
2018,8,1,16,0,536.0,154.0,1.7,28.3,495.0,592.93,447.53
2018,8,1,16,15,457.0,160.0,1.6,28.1,434.5,516.6,392.91
2018,8,1,16,30,378.0,166.0,1.5,27.9,374.0,449.53,343.75
2018,8,1,16,45,245.0,157.0,1.35,27.65,287.0,329.7,253.88
2018,8,1,17,0,112.0,148.0,1.2,27.4,200.0,223.23,171.72
2018,8,1,17,15,62.5,107.0,1.1,27.05,135.5,142.15,108.8
2018,8,1,17,30,13.0,66.0,1.0,26.7,71.0,71.85,52.73
2018,8,1,17,45,8.5,52.5,0.9,26.35,55.5,54.54,38.91
2018,8,1,18,0,4.0,39.0,0.8,26.0,40.0,39.24,26.48
2018,8,1,18,15,2.0,33.5,0.8,26.0,34.0,33.02,21.27
2018,8,1,18,30,0.0,28.0,0.8,26.0,28.0,27.02,16.16
2018,8,1,18,45,2.5,20.0,0.65,25.1,20.0,19.88,9.88
2018,8,1,19,0,5.0,12.0,0.5,24.2,12.0,12.55,0.79
2018,8,1,19,15,5.0,6.5,0.5,24.1,6.5,7.0,0.0
2018,8,1,19,30,5.0,1.0,0.5,24.0,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.5,23.85,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.65,23.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.15,22.7,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.3,22.9,1.0,0.98,0.0
2018,8,2,5,45,0.0,4.5,1.4,23.1,4.5,4.33,0.0
2018,8,2,6,0,0.0,8.0,1.5,23.3,8.0,7.71,0.49
2018,8,2,6,15,5.5,14.5,1.55,23.5,15.5,14.1,6.3
2018,8,2,6,30,11.0,21.0,1.6,23.7,23.0,20.43,11.94
2018,8,2,6,45,5.5,18.0,1.6,23.85,19.0,17.67,8.86
2018,8,2,7,0,0.0,15.0,1.6,24.0,15.0,14.47,6.34
2018,8,2,7,15,0.5,23.5,1.65,24.25,23.5,22.75,13.13
2018,8,2,7,30,1.0,32.0,1.7,24.5,32.0,31.09,19.9
2018,8,2,7,45,1.5,56.0,1.7,24.7,56.5,54.5,38.86
2018,8,2,8,0,2.0,80.0,1.7,24.9,81.0,77.99,57.58
2018,8,2,8,15,1.0,72.0,1.8,25.1,72.5,69.99,50.93
2018,8,2,8,30,0.0,64.0,1.9,25.3,64.0,61.89,44.25
2018,8,2,8,45,0.0,52.5,1.95,25.5,52.5,50.77,35.18
2018,8,2,9,0,0.0,41.0,2.0,25.7,41.0,39.64,26.17
2018,8,2,9,15,3.0,68.5,2.0,25.9,70.5,68.01,48.64
2018,8,2,9,30,6.0,96.0,2.0,26.1,100.0,96.68,71.04
2018,8,2,9,45,26.5,202.0,2.0,26.25,223.0,211.79,159.81
2018,8,2,10,0,47.0,308.0,2.0,26.4,346.0,328.84,246.69
2018,8,2,10,15,199.0,308.5,1.95,26.55,477.5,447.47,335.92
2018,8,2,10,30,351.0,309.0,1.9,26.7,609.0,578.92,431.17
2018,8,2,10,45,566.0,235.5,1.9,26.85,735.5,700.61,519.25
2018,8,2,11,0,781.0,162.0,1.9,27.0,862.0,832.42,608.17
2018,8,2,11,15,720.5,199.5,1.9,27.1,855.0,841.51,612.11
2018,8,2,11,30,660.0,237.0,1.9,27.2,848.0,844.37,613.23
2018,8,2,11,45,384.0,329.0,1.85,27.35,685.5,694.6,505.89
2018,8,2,12,0,108.0,421.0,1.8,27.5,523.0,525.14,381.72
2018,8,2,12,15,181.0,422.0,1.8,27.6,593.5,600.78,437.06
2018,8,2,12,30,254.0,423.0,1.8,27.7,664.0,683.23,494.1
2018,8,2,12,45,217.5,354.5,1.8,27.8,560.0,581.66,424.84
2018,8,2,13,0,181.0,286.0,1.8,27.9,456.0,477.58,353.32
2018,8,2,13,15,91.0,200.5,1.85,27.95,286.0,295.55,221.28
2018,8,2,13,30,1.0,115.0,1.9,28.0,116.0,112.8,81.6
2018,8,2,13,45,13.5,194.0,1.9,28.05,206.0,202.91,150.68
2018,8,2,14,0,26.0,273.0,1.9,28.1,296.0,300.17,222.84
2018,8,2,14,15,20.5,254.5,1.9,28.1,272.5,275.96,204.77
2018,8,2,14,30,15.0,236.0,1.9,28.1,249.0,246.03,182.83
2018,8,2,14,45,12.5,218.0,1.9,28.05,228.5,225.56,167.92
2018,8,2,15,0,10.0,200.0,1.9,28.0,208.0,205.14,152.91
2018,8,2,15,15,5.0,147.5,1.9,27.85,151.5,148.21,109.98
2018,8,2,15,30,0.0,95.0,1.9,27.7,95.0,92.0,66.78
2018,8,2,15,45,12.5,147.5,1.85,27.55,155.5,154.13,115.72
2018,8,2,16,0,25.0,200.0,1.8,27.4,216.0,222.11,168.28
2018,8,2,16,15,39.5,209.5,1.7,27.15,232.5,242.57,184.56
2018,8,2,16,30,54.0,219.0,1.6,26.9,249.0,262.25,200.32
2018,8,2,16,45,29.0,158.0,1.5,26.65,174.0,179.14,136.75
2018,8,2,17,0,4.0,97.0,1.4,26.4,99.0,96.7,72.2
2018,8,2,17,15,2.0,69.5,1.3,26.05,70.5,68.29,49.85
2018,8,2,17,30,0.0,42.0,1.2,25.7,42.0,40.56,27.57
2018,8,2,17,45,0.0,27.5,1.1,25.4,27.5,26.54,16.2
2018,8,2,18,0,0.0,13.0,1.0,25.1,13.0,12.53,4.69
2018,8,2,18,15,0.0,9.5,1.0,25.1,9.5,9.16,1.86
2018,8,2,18,30,0.0,6.0,1.0,25.1,6.0,5.78,0.0
2018,8,2,18,45,0.0,5.5,0.9,24.5,5.5,5.3,0.0
2018,8,2,19,0,0.0,5.0,0.8,23.9,5.0,4.82,0.0
2018,8,2,19,15,0.0,2.5,0.8,23.8,2.5,2.46,0.0
2018,8,2,19,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.45,22.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,1.45,22.1,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,1.5,22.2,1.0,0.98,0.0
2018,8,3,5,45,0.0,5.5,1.6,22.25,5.5,5.3,0.0
2018,8,3,6,0,0.0,10.0,1.7,22.3,10.0,9.64,1.99
2018,8,3,6,15,0.0,17.0,1.75,22.4,17.0,16.39,8.28
2018,8,3,6,30,0.0,24.0,1.8,22.5,24.0,23.15,14.35
2018,8,3,6,45,0.0,24.5,1.85,22.6,24.5,23.64,13.98
2018,8,3,7,0,0.0,25.0,1.9,22.7,25.0,24.12,14.42
2018,8,3,7,15,0.0,38.5,2.0,22.8,38.5,37.17,25.19
2018,8,3,7,30,0.0,52.0,2.1,22.9,52.0,50.24,35.85
2018,8,3,7,45,0.0,72.0,2.15,23.0,72.0,69.61,51.51
2018,8,3,8,0,0.0,92.0,2.2,23.1,92.0,88.79,66.79
2018,8,3,8,15,2.5,113.0,2.25,23.2,114.5,109.62,83.17
2018,8,3,8,30,5.0,134.0,2.3,23.3,137.0,130.78,99.65
2018,8,3,8,45,5.5,157.5,2.4,23.4,161.0,153.67,117.33
2018,8,3,9,0,6.0,181.0,2.5,23.5,185.0,176.7,134.93
2018,8,3,9,15,14.0,206.5,2.55,23.65,216.5,206.04,157.32
2018,8,3,9,30,22.0,232.0,2.6,23.8,248.0,235.27,179.43
2018,8,3,9,45,14.5,212.0,2.7,23.9,223.0,213.77,162.44
2018,8,3,10,0,7.0,192.0,2.8,24.0,198.0,190.28,143.98
2018,8,3,10,15,8.5,195.5,2.85,24.15,203.0,195.29,147.64
2018,8,3,10,30,10.0,199.0,2.9,24.3,208.0,200.4,151.32
2018,8,3,10,45,5.5,156.5,2.9,24.45,161.5,156.15,116.98
2018,8,3,11,0,1.0,114.0,2.9,24.6,115.0,111.38,82.07
2018,8,3,11,15,10.0,189.0,2.95,24.75,198.5,192.28,144.64
2018,8,3,11,30,19.0,264.0,3.0,24.9,282.0,276.5,208.15
2018,8,3,11,45,122.5,332.0,3.0,25.1,447.5,445.81,335.99
2018,8,3,12,0,226.0,400.0,3.0,25.3,613.0,620.9,461.95
2018,8,3,12,15,299.5,361.5,3.0,25.4,644.5,659.33,490.38
2018,8,3,12,30,373.0,323.0,3.0,25.5,676.0,703.9,523.51
2018,8,3,12,45,263.0,364.5,3.0,25.6,612.5,636.93,472.98
2018,8,3,13,0,153.0,406.0,3.0,25.7,549.0,567.15,420.34
2018,8,3,13,15,134.0,400.0,3.05,25.75,524.0,543.89,403.94
2018,8,3,13,30,115.0,394.0,3.1,25.8,499.0,520.0,386.74
2018,8,3,13,45,117.0,387.5,3.1,25.85,492.5,515.87,384.27
2018,8,3,14,0,119.0,381.0,3.1,25.9,486.0,511.14,381.32
2018,8,3,14,15,79.0,343.5,3.05,25.9,412.5,424.65,318.29
2018,8,3,14,30,39.0,306.0,3.0,25.9,339.0,347.12,260.81
2018,8,3,14,45,24.5,233.0,2.95,25.9,253.5,257.57,194.35
2018,8,3,15,0,10.0,160.0,2.9,25.9,168.0,165.2,124.08
2018,8,3,15,15,59.5,173.5,2.85,25.8,216.0,232.16,177.93
2018,8,3,15,30,109.0,187.0,2.8,25.7,264.0,286.52,221.2
2018,8,3,15,45,295.0,194.5,2.7,25.6,385.0,448.31,347.7
2018,8,3,16,0,481.0,202.0,2.6,25.5,506.0,597.61,459.3
2018,8,3,16,15,279.5,196.5,2.55,25.35,370.0,417.73,323.8
2018,8,3,16,30,78.0,191.0,2.5,25.2,234.0,248.62,192.31
2018,8,3,16,45,39.5,123.5,2.4,25.05,145.0,149.54,115.19
2018,8,3,17,0,1.0,56.0,2.3,24.9,56.0,54.71,38.94
2018,8,3,17,15,0.5,40.0,2.2,24.65,40.0,38.9,26.28
2018,8,3,17,30,0.0,24.0,2.1,24.4,24.0,23.16,13.46
2018,8,3,17,45,6.0,19.5,2.0,24.15,21.0,21.65,12.28
2018,8,3,18,0,12.0,15.0,1.9,23.9,18.0,20.07,10.88
2018,8,3,18,15,26.0,21.0,1.9,23.9,25.5,30.46,18.97
2018,8,3,18,30,40.0,27.0,1.9,23.9,33.0,39.67,25.48
2018,8,3,18,45,24.5,20.5,1.8,23.5,24.0,27.38,14.95
2018,8,3,19,0,9.0,14.0,1.7,23.1,15.0,15.17,0.06
2018,8,3,19,15,4.5,7.0,1.65,23.0,7.5,7.42,0.0
2018,8,3,19,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,4,5,15,10.0,2.5,0.4,21.1,2.5,0.0,0.0
2018,8,4,5,30,20.0,5.0,0.4,21.4,5.0,4.91,0.0
2018,8,4,5,45,101.0,20.0,0.45,21.7,28.5,15.91,0.0
2018,8,4,6,0,182.0,35.0,0.5,22.0,52.0,27.31,15.85
2018,8,4,6,15,237.5,44.5,0.55,22.3,81.0,33.6,22.86
2018,8,4,6,30,293.0,54.0,0.6,22.6,110.0,39.59,28.49
2018,8,4,6,45,146.5,50.0,0.6,22.95,78.0,45.09,29.01
2018,8,4,7,0,0.0,46.0,0.6,23.3,46.0,44.43,31.15
2018,8,4,7,15,0.0,55.5,0.55,23.8,55.5,53.62,38.59
2018,8,4,7,30,0.0,65.0,0.5,24.3,65.0,62.82,45.87
2018,8,4,7,45,0.0,76.5,0.45,24.85,76.5,73.97,54.56
2018,8,4,8,0,0.0,88.0,0.4,25.4,88.0,85.02,63.01
2018,8,4,8,15,0.0,99.5,0.4,25.75,99.5,96.01,71.33
2018,8,4,8,30,0.0,111.0,0.4,26.1,111.0,107.03,79.57
2018,8,4,8,45,0.0,122.5,0.4,26.45,122.5,118.07,87.73
2018,8,4,9,0,0.0,134.0,0.4,26.8,134.0,129.15,95.83
2018,8,4,9,15,6.0,180.0,0.45,27.0,184.5,176.44,131.52
2018,8,4,9,30,12.0,226.0,0.5,27.2,235.0,224.39,166.85
2018,8,4,9,45,14.5,245.0,0.5,27.35,256.5,245.15,181.48
2018,8,4,10,0,17.0,264.0,0.5,27.5,278.0,266.18,196.33
2018,8,4,10,15,44.0,320.0,0.5,27.7,357.0,341.32,250.33
2018,8,4,10,30,71.0,376.0,0.5,27.9,436.0,419.36,304.46
2018,8,4,10,45,115.5,406.5,0.5,28.1,508.0,491.21,353.55
2018,8,4,11,0,160.0,437.0,0.5,28.3,580.0,565.06,402.79
2018,8,4,11,15,420.0,325.0,0.5,28.45,710.5,697.89,496.64
2018,8,4,11,30,680.0,213.0,0.5,28.6,841.0,838.33,589.67
2018,8,4,11,45,767.0,173.5,0.5,28.8,889.0,895.29,621.99
2018,8,4,12,0,854.0,134.0,0.5,29.0,937.0,950.49,653.8
2018,8,4,12,15,849.0,137.5,0.5,29.1,938.0,963.35,660.28
2018,8,4,12,30,844.0,141.0,0.5,29.2,939.0,973.09,665.59
2018,8,4,12,45,836.0,145.5,0.5,29.3,932.0,977.74,668.03
2018,8,4,13,0,828.0,150.0,0.5,29.4,925.0,979.27,668.8
2018,8,4,13,15,825.0,149.5,0.55,29.45,912.5,977.65,669.07
2018,8,4,13,30,822.0,149.0,0.6,29.5,900.0,979.03,671.28
2018,8,4,13,45,816.5,148.0,0.6,29.5,880.0,968.33,665.43
2018,8,4,14,0,811.0,147.0,0.6,29.5,860.0,954.63,658.03
2018,8,4,14,15,804.0,145.0,0.6,29.4,833.5,935.52,647.72
2018,8,4,14,30,797.0,143.0,0.6,29.3,807.0,913.64,635.83
2018,8,4,14,45,787.0,140.5,0.65,29.25,773.5,885.82,621.12
2018,8,4,15,0,777.0,138.0,0.7,29.2,740.0,855.67,604.85
2018,8,4,15,15,764.0,135.0,0.65,29.15,701.5,820.2,583.38
2018,8,4,15,30,751.0,132.0,0.6,29.1,663.0,782.94,560.69
2018,8,4,15,45,734.0,128.5,0.6,29.05,619.5,740.35,535.11
2018,8,4,16,0,717.0,125.0,0.6,29.0,576.0,699.02,510.03
2018,8,4,16,15,678.5,126.0,0.6,29.15,525.5,643.87,474.3
2018,8,4,16,30,640.0,127.0,0.6,29.3,475.0,589.91,437.7
2018,8,4,16,45,627.0,117.0,0.55,29.45,430.0,542.04,404.42
2018,8,4,17,0,614.0,107.0,0.5,29.6,385.0,493.88,369.98
2018,8,4,17,15,576.0,100.5,0.5,29.15,335.5,435.75,328.38
2018,8,4,17,30,538.0,94.0,0.5,28.7,286.0,380.23,287.22
2018,8,4,17,45,486.5,85.0,0.5,28.3,237.0,318.97,240.29
2018,8,4,18,0,435.0,76.0,0.5,27.9,188.0,260.67,194.15
2018,8,4,18,15,365.5,64.5,0.5,27.9,144.0,201.02,145.83
2018,8,4,18,30,296.0,53.0,0.5,27.9,100.0,148.83,103.01
2018,8,4,18,45,204.5,37.5,0.55,26.9,64.5,94.93,59.76
2018,8,4,19,0,113.0,22.0,0.6,25.9,29.0,46.83,6.03
2018,8,4,19,15,56.5,11.0,0.65,25.65,14.5,17.46,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,5,15,9.5,2.0,0.55,21.4,2.0,0.0,0.0
2018,8,5,5,30,19.0,4.0,0.6,21.8,4.0,3.93,0.0
2018,8,5,5,45,97.0,18.5,0.65,22.2,26.5,18.18,0.0
2018,8,5,6,0,175.0,33.0,0.7,22.6,49.0,25.7,14.29
2018,8,5,6,15,253.5,47.0,0.7,22.95,86.5,35.73,24.53
2018,8,5,6,30,332.0,61.0,0.7,23.3,124.0,45.24,33.18
2018,8,5,6,45,397.0,72.0,0.65,23.7,170.5,63.63,39.92
2018,8,5,7,0,462.0,83.0,0.6,24.1,217.0,102.88,61.06
2018,8,5,7,15,516.0,90.0,0.65,24.75,268.0,144.2,89.31
2018,8,5,7,30,570.0,97.0,0.7,25.4,319.0,191.78,125.83
2018,8,5,7,45,606.5,102.5,0.7,26.05,369.0,239.63,164.76
2018,8,5,8,0,643.0,108.0,0.7,26.7,419.0,291.32,206.84
2018,8,5,8,15,669.5,113.0,0.75,27.1,468.0,342.53,248.54
2018,8,5,8,30,696.0,118.0,0.8,27.5,517.0,396.0,290.94
2018,8,5,8,45,717.0,121.0,0.8,27.95,562.5,447.04,330.17
2018,8,5,9,0,738.0,124.0,0.8,28.4,608.0,501.03,370.12
2018,8,5,9,15,756.5,126.0,0.8,28.7,651.0,551.44,406.54
2018,8,5,9,30,775.0,128.0,0.8,29.0,694.0,602.22,442.08
2018,8,5,9,45,792.0,127.5,0.75,29.35,732.0,649.71,473.77
2018,8,5,10,0,809.0,127.0,0.7,29.7,770.0,696.87,504.13
2018,8,5,10,15,818.5,128.5,0.7,29.95,801.5,739.76,530.17
2018,8,5,10,30,828.0,130.0,0.7,30.2,833.0,780.28,554.33
2018,8,5,10,45,835.0,131.0,0.65,30.45,858.0,817.05,575.02
2018,8,5,11,0,842.0,132.0,0.6,30.7,883.0,851.79,594.12
2018,8,5,11,15,847.0,132.5,0.55,30.9,900.5,882.09,610.32
2018,8,5,11,30,852.0,133.0,0.5,31.1,918.0,909.93,624.88
2018,8,5,11,45,855.0,133.0,0.45,31.25,928.5,932.81,636.46
2018,8,5,12,0,858.0,133.0,0.4,31.4,939.0,952.89,646.37
2018,8,5,12,15,856.0,134.5,0.4,31.5,940.5,966.73,653.83
2018,8,5,12,30,854.0,136.0,0.4,31.6,942.0,977.47,659.63
2018,8,5,12,45,849.0,138.5,0.4,31.7,936.0,983.14,662.6
2018,8,5,13,0,844.0,141.0,0.4,31.8,930.0,985.65,663.9
2018,8,5,13,15,842.0,140.0,0.4,31.8,917.5,984.45,663.47
2018,8,5,13,30,840.0,139.0,0.4,31.8,905.0,980.09,661.37
2018,8,5,13,45,836.0,137.5,0.4,31.85,885.5,970.12,656.0
2018,8,5,14,0,832.0,136.0,0.4,31.9,866.0,957.09,649.01
2018,8,5,14,15,825.5,134.0,0.4,31.85,839.5,938.15,638.89
2018,8,5,14,30,819.0,132.0,0.4,31.8,813.0,921.99,630.55
2018,8,5,14,45,810.0,129.5,0.45,31.7,779.5,894.57,616.53
2018,8,5,15,0,801.0,127.0,0.5,31.6,746.0,864.7,601.02
2018,8,5,15,15,789.0,124.0,0.5,31.7,707.5,829.39,580.59
2018,8,5,15,30,777.0,121.0,0.5,31.8,669.0,792.16,558.83
2018,8,5,15,45,761.0,118.0,0.5,31.85,625.5,750.01,533.82
2018,8,5,16,0,745.0,115.0,0.5,31.9,582.0,706.67,507.73
2018,8,5,16,15,724.0,111.0,0.5,31.9,535.0,659.58,478.83
2018,8,5,16,30,703.0,107.0,0.5,31.9,488.0,610.33,446.81
2018,8,5,16,45,675.5,102.0,0.5,31.85,438.5,555.83,410.08
2018,8,5,17,0,648.0,97.0,0.5,31.8,389.0,502.27,372.86
2018,8,5,17,15,610.5,91.0,0.5,31.25,338.5,443.39,331.25
2018,8,5,17,30,573.0,85.0,0.5,30.7,288.0,387.04,289.88
2018,8,5,17,45,522.0,77.5,0.55,30.1,239.0,325.93,243.69
2018,8,5,18,0,471.0,70.0,0.6,29.5,190.0,269.4,199.19
2018,8,5,18,15,399.5,59.5,0.6,29.5,145.0,207.74,149.33
2018,8,5,18,30,328.0,49.0,0.6,29.5,100.0,152.79,104.37
2018,8,5,18,45,229.5,35.5,0.6,28.45,64.5,97.97,60.36
2018,8,5,19,0,131.0,22.0,0.6,27.4,29.0,49.38,0.95
2018,8,5,19,15,65.5,11.0,0.55,27.15,14.5,18.38,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,22.9,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.45,22.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.75,20.85,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.9,21.3,4.0,3.93,0.0
2018,8,6,5,45,113.5,18.0,1.0,21.75,27.0,17.69,0.0
2018,8,6,6,0,203.0,32.0,1.1,22.2,50.0,24.94,13.46
2018,8,6,6,15,291.5,45.0,1.05,22.6,89.5,34.19,23.22
2018,8,6,6,30,380.0,58.0,1.0,23.0,129.0,42.96,31.26
2018,8,6,6,45,443.5,67.5,0.95,23.4,176.0,60.25,36.86
2018,8,6,7,0,507.0,77.0,0.9,23.8,223.0,100.28,57.55
2018,8,6,7,15,552.5,84.5,0.8,24.55,273.0,143.48,87.35
2018,8,6,7,30,598.0,92.0,0.7,25.3,323.0,191.91,124.86
2018,8,6,7,45,632.0,97.0,0.6,26.05,373.0,240.28,164.22
2018,8,6,8,0,666.0,102.0,0.5,26.8,423.0,292.16,206.25
2018,8,6,8,15,691.0,107.0,0.55,27.45,472.0,344.09,248.24
2018,8,6,8,30,716.0,112.0,0.6,28.1,521.0,398.08,290.64
2018,8,6,8,45,735.0,116.0,0.6,28.75,567.0,452.17,331.48
2018,8,6,9,0,754.0,120.0,0.6,29.4,613.0,504.89,369.91
2018,8,6,9,15,769.0,122.5,0.6,29.7,654.5,554.59,405.45
2018,8,6,9,30,784.0,125.0,0.6,30.0,696.0,604.3,439.84
2018,8,6,9,45,795.0,128.0,0.6,30.3,733.0,651.59,471.53
2018,8,6,10,0,806.0,131.0,0.6,30.6,770.0,698.05,501.74
2018,8,6,10,15,814.0,133.0,0.6,30.75,800.5,740.23,527.43
2018,8,6,10,30,822.0,135.0,0.6,30.9,831.0,780.89,551.7
2018,8,6,10,45,827.5,137.0,0.65,31.1,855.5,816.15,573.0
2018,8,6,11,0,833.0,139.0,0.7,31.3,880.0,850.39,593.58
2018,8,6,11,15,812.5,150.5,0.7,31.4,885.5,871.61,605.45
2018,8,6,11,30,792.0,162.0,0.7,31.5,891.0,886.98,613.91
2018,8,6,11,45,759.5,180.5,0.75,31.6,886.0,894.56,618.64
2018,8,6,12,0,727.0,199.0,0.8,31.7,881.0,901.09,622.92
2018,8,6,12,15,765.0,182.5,0.8,31.7,901.5,931.53,641.17
2018,8,6,12,30,803.0,166.0,0.8,31.7,922.0,962.75,659.5
2018,8,6,12,45,642.0,257.0,0.85,31.7,859.5,908.71,627.3
2018,8,6,13,0,481.0,348.0,0.9,31.7,797.0,845.9,585.27
2018,8,6,13,15,465.0,348.0,0.9,31.65,777.0,832.64,577.87
2018,8,6,13,30,449.0,348.0,0.9,31.6,757.0,817.46,568.69
2018,8,6,13,45,507.0,314.5,0.9,31.55,766.5,838.57,584.49
2018,8,6,14,0,565.0,281.0,0.9,31.5,776.0,856.16,597.68
2018,8,6,14,15,471.0,316.0,0.9,31.35,720.0,796.07,558.13
2018,8,6,14,30,377.0,351.0,0.9,31.2,664.0,729.54,514.77
2018,8,6,14,45,288.0,356.0,0.85,31.1,589.0,646.24,459.53
2018,8,6,15,0,199.0,361.0,0.8,31.0,514.0,557.62,399.65
2018,8,6,15,15,142.5,329.5,0.8,30.9,436.0,470.38,340.83
2018,8,6,15,30,86.0,298.0,0.8,30.8,358.0,377.87,276.47
2018,8,6,15,45,46.0,216.0,0.8,30.65,248.0,256.34,189.68
2018,8,6,16,0,6.0,134.0,0.8,30.5,138.0,135.32,99.31
2018,8,6,16,15,20.0,126.0,0.7,30.4,137.0,140.73,104.55
2018,8,6,16,30,34.0,118.0,0.6,30.3,136.0,141.44,105.76
2018,8,6,16,45,181.5,136.5,0.55,30.15,219.0,265.44,202.75
2018,8,6,17,0,329.0,155.0,0.5,30.0,302.0,365.36,276.96
2018,8,6,17,15,269.0,138.0,0.5,29.55,248.0,298.56,226.69
2018,8,6,17,30,209.0,121.0,0.5,29.1,194.0,237.23,180.5
2018,8,6,17,45,181.0,103.5,0.5,28.65,159.5,195.3,148.09
2018,8,6,18,0,153.0,86.0,0.5,28.2,125.0,156.08,116.91
2018,8,6,18,15,138.0,69.0,0.5,28.2,98.0,124.64,90.84
2018,8,6,18,30,123.0,52.0,0.5,28.2,71.0,94.76,65.58
2018,8,6,18,45,82.0,35.0,0.5,27.2,45.5,60.7,37.34
2018,8,6,19,0,41.0,18.0,0.5,26.2,20.0,26.12,0.0
2018,8,6,19,15,20.5,9.0,0.5,26.0,10.0,11.18,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.75,21.85,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.9,22.1,4.0,0.0,0.0
2018,8,7,5,45,100.5,17.5,1.0,22.35,25.5,17.2,0.0
2018,8,7,6,0,182.0,31.0,1.1,22.6,47.0,24.17,12.54
2018,8,7,6,15,269.0,44.5,1.1,23.0,85.5,33.85,22.85
2018,8,7,6,30,356.0,58.0,1.1,23.4,124.0,43.03,31.24
2018,8,7,6,45,419.5,68.0,1.1,23.8,170.0,59.51,36.98
2018,8,7,7,0,483.0,78.0,1.1,24.2,216.0,98.54,57.12
2018,8,7,7,15,530.0,85.5,1.1,24.8,265.5,140.54,85.97
2018,8,7,7,30,577.0,93.0,1.1,25.4,315.0,187.96,122.77
2018,8,7,7,45,612.0,99.0,1.15,26.05,365.0,236.29,162.44
2018,8,7,8,0,647.0,105.0,1.2,26.7,415.0,288.28,205.29
2018,8,7,8,15,673.5,109.5,1.2,27.15,463.5,339.29,247.15
2018,8,7,8,30,700.0,114.0,1.2,27.6,512.0,392.53,289.67
2018,8,7,8,45,720.5,117.0,1.2,28.1,557.5,443.58,329.33
2018,8,7,9,0,741.0,120.0,1.2,28.6,603.0,497.46,369.67
2018,8,7,9,15,762.5,119.5,1.15,28.9,646.0,547.39,406.02
2018,8,7,9,30,784.0,119.0,1.1,29.2,689.0,597.95,441.61
2018,8,7,9,45,804.5,116.5,1.1,29.5,728.0,646.25,474.97
2018,8,7,10,0,825.0,114.0,1.1,29.8,767.0,694.72,507.05
2018,8,7,10,15,832.5,116.0,1.15,30.0,797.5,736.75,533.6
2018,8,7,10,30,840.0,118.0,1.2,30.2,828.0,777.13,558.86
2018,8,7,10,45,846.0,119.0,1.2,30.4,852.5,813.48,580.7
2018,8,7,11,0,852.0,120.0,1.2,30.6,877.0,847.7,601.0
2018,8,7,11,15,855.5,121.5,1.25,30.75,894.5,877.92,619.42
2018,8,7,11,30,859.0,123.0,1.3,30.9,912.0,905.56,636.21
2018,8,7,11,45,860.5,124.0,1.35,31.0,922.0,928.15,650.01
2018,8,7,12,0,862.0,125.0,1.4,31.1,932.0,947.85,662.12
2018,8,7,12,15,861.5,126.0,1.45,31.15,934.0,962.66,671.45
2018,8,7,12,30,861.0,127.0,1.5,31.2,936.0,974.37,679.01
2018,8,7,12,45,846.5,133.0,1.5,31.25,925.0,974.21,678.74
2018,8,7,13,0,832.0,139.0,1.5,31.3,914.0,970.79,676.71
2018,8,7,13,15,841.0,132.5,1.55,31.25,906.5,974.81,680.36
2018,8,7,13,30,850.0,126.0,1.6,31.2,899.0,975.55,682.02
2018,8,7,13,45,845.0,125.0,1.6,31.2,878.5,964.9,676.0
2018,8,7,14,0,840.0,124.0,1.6,31.2,858.0,951.17,668.28
2018,8,7,14,15,832.5,123.0,1.6,31.1,831.0,932.07,657.58
2018,8,7,14,30,825.0,122.0,1.6,31.0,804.0,910.17,645.2
2018,8,7,14,45,815.0,120.5,1.6,30.9,771.0,882.78,629.36
2018,8,7,15,0,805.0,119.0,1.6,30.8,738.0,858.1,615.23
2018,8,7,15,15,792.0,117.0,1.55,30.65,699.0,822.8,593.75
2018,8,7,15,30,779.0,115.0,1.5,30.5,660.0,785.65,570.99
2018,8,7,15,45,736.0,120.5,1.45,30.35,608.5,730.94,536.31
2018,8,7,16,0,693.0,126.0,1.4,30.2,557.0,679.3,503.3
2018,8,7,16,15,546.0,143.5,1.35,30.0,466.0,564.3,423.26
2018,8,7,16,30,399.0,161.0,1.3,29.8,375.0,456.11,345.33
2018,8,7,16,45,206.5,102.0,1.2,29.55,212.0,243.36,187.23
2018,8,7,17,0,14.0,43.0,1.1,29.3,49.0,50.33,34.87
2018,8,7,17,15,17.5,47.5,1.05,28.85,54.0,56.01,39.78
2018,8,7,17,30,21.0,52.0,1.0,28.4,59.0,61.43,44.22
2018,8,7,17,45,53.0,62.0,0.9,27.95,76.0,88.32,65.74
2018,8,7,18,0,85.0,72.0,0.8,27.5,93.0,109.61,81.84
2018,8,7,18,15,91.5,59.0,0.8,27.5,77.0,93.8,67.85
2018,8,7,18,30,98.0,46.0,0.8,27.5,61.0,80.65,55.44
2018,8,7,18,45,71.0,31.0,0.75,26.5,39.5,53.35,31.97
2018,8,7,19,0,44.0,16.0,0.7,25.5,18.0,25.48,0.0
2018,8,7,19,15,22.0,8.0,0.7,25.35,9.0,10.32,0.0
2018,8,7,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,8,5,15,4.0,1.5,0.7,21.1,1.5,0.0,0.0
2018,8,8,5,30,8.0,3.0,0.8,21.4,3.0,0.0,0.0
2018,8,8,5,45,43.0,15.0,0.9,21.7,18.5,14.74,0.0
2018,8,8,6,0,78.0,27.0,1.0,22.0,34.0,22.56,11.05
2018,8,8,6,15,79.5,46.0,1.05,22.35,57.0,39.61,27.71
2018,8,8,6,30,81.0,65.0,1.1,22.7,80.0,54.9,41.42
2018,8,8,6,45,114.0,86.0,1.1,23.05,114.5,74.5,54.01
2018,8,8,7,0,147.0,107.0,1.1,23.4,149.0,103.22,73.58
2018,8,8,7,15,265.5,114.5,1.15,24.0,209.0,133.1,91.47
2018,8,8,7,30,384.0,122.0,1.2,24.6,269.0,176.06,121.25
2018,8,8,7,45,485.5,120.0,1.2,25.2,333.5,223.38,156.92
2018,8,8,8,0,587.0,118.0,1.2,25.8,398.0,281.13,201.87
2018,8,8,8,15,617.0,123.0,1.3,26.4,446.5,330.59,242.32
2018,8,8,8,30,647.0,128.0,1.4,27.0,495.0,382.77,284.04
2018,8,8,8,45,703.5,120.5,1.45,27.6,551.0,438.19,327.03
2018,8,8,9,0,760.0,113.0,1.5,28.2,607.0,500.01,373.58
2018,8,8,9,15,775.5,115.5,1.45,28.6,649.0,550.32,410.35
2018,8,8,9,30,791.0,118.0,1.4,29.0,691.0,600.67,445.93
2018,8,8,9,45,803.5,118.5,1.4,29.4,727.5,646.9,477.89
2018,8,8,10,0,816.0,119.0,1.4,29.8,764.0,692.53,508.3
2018,8,8,10,15,823.5,122.0,1.4,30.05,795.0,735.2,534.98
2018,8,8,10,30,831.0,125.0,1.4,30.3,826.0,776.26,560.23
2018,8,8,10,45,836.0,126.5,1.35,30.55,850.0,812.01,581.19
2018,8,8,11,0,841.0,128.0,1.3,30.8,874.0,845.6,600.5
2018,8,8,11,15,844.5,129.0,1.35,30.9,891.0,875.06,618.61
2018,8,8,11,30,848.0,130.0,1.4,31.0,908.0,901.97,635.12
2018,8,8,11,45,849.0,131.5,1.45,31.15,917.5,924.39,648.72
2018,8,8,12,0,850.0,133.0,1.5,31.3,927.0,943.93,660.62
2018,8,8,12,15,851.0,132.5,1.55,31.3,929.5,958.54,669.97
2018,8,8,12,30,852.0,132.0,1.6,31.3,932.0,970.12,677.58
2018,8,8,12,45,851.0,132.0,1.7,31.35,927.0,977.13,683.04
2018,8,8,13,0,850.0,132.0,1.8,31.4,922.0,980.99,686.67
2018,8,8,13,15,827.0,142.5,1.85,31.35,902.0,970.6,681.26
2018,8,8,13,30,804.0,153.0,1.9,31.3,882.0,963.45,678.08
2018,8,8,13,45,656.5,201.0,1.95,31.25,787.5,868.65,619.4
2018,8,8,14,0,509.0,249.0,2.0,31.2,693.0,767.31,553.34
2018,8,8,14,15,603.5,207.5,2.0,31.1,717.5,811.18,586.11
2018,8,8,14,30,698.0,166.0,2.0,31.0,742.0,845.79,609.37
2018,8,8,14,45,543.0,216.5,2.0,30.85,653.0,743.4,541.54
2018,8,8,15,0,388.0,267.0,2.0,30.7,564.0,642.63,471.19
2018,8,8,15,15,300.0,279.5,1.95,30.5,502.0,561.22,414.53
2018,8,8,15,30,212.0,292.0,1.9,30.3,440.0,484.65,359.78
2018,8,8,15,45,265.5,260.0,1.9,30.1,433.0,494.54,369.83
2018,8,8,16,0,319.0,228.0,1.9,29.9,426.0,491.5,370.17
2018,8,8,16,15,433.5,188.5,1.8,29.55,434.0,527.22,398.89
2018,8,8,16,30,548.0,149.0,1.7,29.2,442.0,544.03,413.34
2018,8,8,16,45,473.0,148.5,1.6,28.8,383.0,471.3,360.07
2018,8,8,17,0,398.0,148.0,1.5,28.4,324.0,404.3,310.4
2018,8,8,17,15,271.0,129.5,1.4,27.9,242.5,289.52,223.63
2018,8,8,17,30,144.0,111.0,1.3,27.4,161.0,188.59,145.26
2018,8,8,17,45,72.0,60.0,1.15,26.95,85.0,94.42,70.68
2018,8,8,18,0,0.0,9.0,1.0,26.5,9.0,8.68,1.44
2018,8,8,18,15,0.0,7.5,1.0,26.5,7.5,7.23,0.23
2018,8,8,18,30,0.0,6.0,1.0,26.5,6.0,5.78,0.0
2018,8,8,18,45,0.0,4.5,0.95,25.6,4.5,4.33,0.0
2018,8,8,19,0,0.0,3.0,0.9,24.7,3.0,2.89,0.0
2018,8,8,19,15,0.0,1.5,0.95,24.5,1.5,1.47,0.0
2018,8,8,19,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,9,5,15,13.5,2.5,0.95,21.25,2.0,0.0,0.0
2018,8,9,5,30,27.0,5.0,1.1,21.5,4.0,0.0,0.0
2018,8,9,5,45,112.5,16.5,1.25,21.75,24.0,16.22,0.0
2018,8,9,6,0,198.0,28.0,1.4,22.0,44.0,21.79,10.1
2018,8,9,6,15,299.0,38.5,1.45,22.35,82.5,29.24,18.96
2018,8,9,6,30,400.0,49.0,1.5,22.7,121.0,35.66,24.98
2018,8,9,6,45,464.0,57.5,1.55,23.1,168.0,49.48,29.16
2018,8,9,7,0,528.0,66.0,1.6,23.5,215.0,89.72,48.85
2018,8,9,7,15,539.0,80.0,1.65,24.0,259.0,135.27,81.8
2018,8,9,7,30,550.0,94.0,1.7,24.5,303.0,182.2,119.88
2018,8,9,7,45,480.0,127.5,1.75,25.05,329.5,227.93,161.03
2018,8,9,8,0,410.0,161.0,1.8,25.6,356.0,265.43,194.56
2018,8,9,8,15,371.0,192.5,1.8,26.05,384.0,306.83,228.81
2018,8,9,8,30,332.0,224.0,1.8,26.5,412.0,341.25,256.28
2018,8,9,8,45,366.0,237.0,1.8,26.95,460.5,388.81,292.22
2018,8,9,9,0,400.0,250.0,1.8,27.4,509.0,438.21,328.79
2018,8,9,9,15,446.5,250.0,1.75,27.7,557.5,487.16,364.6
2018,8,9,9,30,493.0,250.0,1.7,28.0,606.0,539.75,402.29
2018,8,9,9,45,591.5,217.5,1.7,28.35,667.5,599.65,445.6
2018,8,9,10,0,690.0,185.0,1.7,28.7,729.0,665.98,492.55
2018,8,9,10,15,614.5,237.5,1.65,28.95,736.5,690.39,505.98
2018,8,9,10,30,539.0,290.0,1.6,29.2,744.0,707.33,514.14
2018,8,9,10,45,628.0,249.0,1.55,29.45,793.5,762.71,552.09
2018,8,9,11,0,717.0,208.0,1.5,29.7,843.0,821.36,590.41
2018,8,9,11,15,760.5,181.5,1.45,29.85,867.0,855.08,610.04
2018,8,9,11,30,804.0,155.0,1.4,30.0,891.0,889.66,630.21
2018,8,9,11,45,643.0,231.5,1.4,30.2,824.5,838.63,596.65
2018,8,9,12,0,482.0,308.0,1.4,30.4,758.0,776.32,552.2
2018,8,9,12,15,621.5,245.0,1.35,30.45,826.5,858.47,608.74
2018,8,9,12,30,761.0,182.0,1.3,30.5,895.0,936.72,656.23
2018,8,9,12,45,703.0,214.5,1.3,30.6,870.0,924.43,647.54
2018,8,9,13,0,645.0,247.0,1.3,30.7,845.0,905.63,635.94
2018,8,9,13,15,494.0,324.5,1.3,30.65,778.5,836.69,588.7
2018,8,9,13,30,343.0,402.0,1.3,30.6,712.0,761.49,536.95
2018,8,9,13,45,385.0,377.0,1.3,30.6,718.0,775.94,548.9
2018,8,9,14,0,427.0,352.0,1.3,30.6,724.0,795.32,562.96
2018,8,9,14,15,401.0,351.5,1.3,30.5,692.0,765.24,543.62
2018,8,9,14,30,375.0,351.0,1.3,30.4,660.0,727.11,519.54
2018,8,9,14,45,441.5,307.0,1.3,30.3,655.5,742.42,533.02
2018,8,9,15,0,508.0,263.0,1.3,30.2,651.0,745.2,537.97
2018,8,9,15,15,619.0,201.5,1.25,30.1,649.5,765.25,554.91
2018,8,9,15,30,730.0,140.0,1.2,30.0,648.0,772.67,561.2
2018,8,9,15,45,693.5,142.0,1.15,29.9,599.0,721.05,528.05
2018,8,9,16,0,657.0,144.0,1.1,29.8,550.0,669.82,494.83
2018,8,9,16,15,646.0,134.5,1.1,29.6,506.0,625.36,465.91
2018,8,9,16,30,635.0,125.0,1.1,29.4,462.0,580.01,435.5
2018,8,9,16,45,628.0,112.5,1.1,29.2,417.5,533.25,403.3
2018,8,9,17,0,621.0,100.0,1.1,29.0,373.0,485.65,369.38
2018,8,9,17,15,578.5,93.5,1.0,28.45,321.5,424.86,324.29
2018,8,9,17,30,536.0,87.0,0.9,27.9,270.0,367.16,280.17
2018,8,9,17,45,492.5,77.0,0.85,27.3,223.0,308.72,234.31
2018,8,9,18,0,449.0,67.0,0.8,26.7,176.0,254.2,189.96
2018,8,9,18,15,366.5,57.0,0.8,26.7,131.5,189.72,137.24
2018,8,9,18,30,284.0,47.0,0.8,26.7,87.0,136.36,93.24
2018,8,9,18,45,172.5,31.0,0.8,25.5,52.5,79.23,46.49
2018,8,9,19,0,61.0,15.0,0.8,24.3,18.0,24.48,0.0
2018,8,9,19,15,30.5,7.5,0.85,24.1,9.0,7.37,0.0
2018,8,9,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,10,5,15,5.0,1.0,1.05,20.4,1.0,0.0,0.0
2018,8,10,5,30,10.0,2.0,1.2,20.7,2.0,0.0,0.0
2018,8,10,5,45,92.0,15.5,1.35,21.0,22.5,15.24,0.0
2018,8,10,6,0,174.0,29.0,1.5,21.3,43.0,22.69,10.33
2018,8,10,6,15,266.0,42.5,1.5,21.8,81.5,32.44,21.64
2018,8,10,6,30,358.0,56.0,1.5,22.3,120.0,41.7,30.17
2018,8,10,6,45,424.5,66.0,1.45,22.75,166.5,55.76,35.37
2018,8,10,7,0,491.0,76.0,1.4,23.2,213.0,95.13,54.83
2018,8,10,7,15,538.5,83.0,1.45,23.9,262.5,137.12,83.31
2018,8,10,7,30,586.0,90.0,1.5,24.6,312.0,184.62,120.19
2018,8,10,7,45,621.0,96.0,1.55,25.25,362.5,233.46,160.57
2018,8,10,8,0,656.0,102.0,1.6,25.9,413.0,285.97,204.25
2018,8,10,8,15,681.5,107.0,1.65,26.35,462.0,337.61,247.22
2018,8,10,8,30,707.0,112.0,1.7,26.8,511.0,391.39,290.84
2018,8,10,8,45,726.5,116.5,1.7,27.25,557.0,443.8,332.17
2018,8,10,9,0,746.0,121.0,1.7,27.7,603.0,498.95,374.1
2018,8,10,9,15,736.0,135.0,1.6,28.0,638.0,543.6,406.8
2018,8,10,9,30,726.0,149.0,1.5,28.3,673.0,587.78,437.81
2018,8,10,9,45,741.5,152.0,1.45,28.55,711.5,636.91,471.85
2018,8,10,10,0,757.0,155.0,1.4,28.8,750.0,684.44,503.77
2018,8,10,10,15,699.0,193.0,1.3,29.05,760.0,710.31,518.26
2018,8,10,10,30,641.0,231.0,1.2,29.3,770.0,730.53,528.49
2018,8,10,10,45,615.5,254.5,1.05,29.55,784.5,757.48,542.85
2018,8,10,11,0,590.0,278.0,0.9,29.8,799.0,781.0,554.29
2018,8,10,11,15,645.5,252.5,0.85,29.95,833.0,825.07,582.34
2018,8,10,11,30,701.0,227.0,0.8,30.1,867.0,869.51,609.12
2018,8,10,11,45,740.5,204.0,0.75,30.2,887.0,901.31,626.7
2018,8,10,12,0,780.0,181.0,0.7,30.3,907.0,929.15,641.82
2018,8,10,12,15,774.5,185.0,0.65,30.4,907.5,941.63,647.61
2018,8,10,12,30,769.0,189.0,0.6,30.5,908.0,951.16,651.86
2018,8,10,12,45,803.0,166.0,0.55,30.55,913.0,969.08,661.32
2018,8,10,13,0,837.0,143.0,0.5,30.6,918.0,978.19,665.43
2018,8,10,13,15,833.5,142.5,0.5,30.6,905.0,975.89,664.26
2018,8,10,13,30,830.0,142.0,0.5,30.6,892.0,970.45,661.51
2018,8,10,13,45,824.0,141.5,0.45,30.55,871.5,959.47,654.7
2018,8,10,14,0,818.0,141.0,0.4,30.5,851.0,951.46,649.84
2018,8,10,14,15,810.0,139.0,0.4,30.4,823.0,931.05,638.82
2018,8,10,14,30,802.0,137.0,0.4,30.3,795.0,907.87,626.33
2018,8,10,14,45,791.5,135.0,0.4,30.2,761.5,879.78,610.85
2018,8,10,15,0,781.0,133.0,0.4,30.1,728.0,849.35,593.91
2018,8,10,15,15,768.5,129.5,0.4,30.05,689.0,813.42,573.31
2018,8,10,15,30,756.0,126.0,0.4,30.0,650.0,775.66,551.38
2018,8,10,15,45,739.5,122.5,0.4,29.95,606.5,733.08,526.09
2018,8,10,16,0,723.0,119.0,0.4,29.9,563.0,691.61,501.16
2018,8,10,16,15,701.0,114.5,0.4,29.9,516.0,642.04,470.04
2018,8,10,16,30,679.0,110.0,0.4,29.9,469.0,592.37,437.12
2018,8,10,16,45,639.0,107.0,0.4,29.95,417.0,533.15,396.39
2018,8,10,17,0,599.0,104.0,0.4,30.0,365.0,476.07,356.01
2018,8,10,17,15,504.5,103.0,0.4,29.4,303.0,394.32,297.18
2018,8,10,17,30,410.0,102.0,0.4,28.8,241.0,318.72,241.14
2018,8,10,17,45,273.0,93.5,0.45,28.25,179.5,223.01,168.56
2018,8,10,18,0,136.0,85.0,0.5,27.7,118.0,143.67,107.23
2018,8,10,18,15,119.0,65.5,0.5,27.7,89.0,110.2,79.68
2018,8,10,18,30,102.0,46.0,0.5,27.7,60.0,81.73,55.6
2018,8,10,18,45,93.5,31.5,0.5,26.8,40.0,59.23,33.64
2018,8,10,19,0,85.0,17.0,0.5,25.9,20.0,30.07,0.0
2018,8,10,19,15,42.5,8.5,0.5,25.8,10.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.45,22.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
