Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,5,15,3.0,1.0,0.45,21.6,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.9,2.0,0.0,0.0
2018,8,11,5,45,67.0,15.5,0.5,22.15,20.5,15.24,0.0
2018,8,11,6,0,128.0,29.0,0.5,22.4,39.0,22.75,9.78
2018,8,11,6,15,157.5,43.5,0.5,22.75,65.0,35.58,24.14
2018,8,11,6,30,187.0,58.0,0.5,23.1,91.0,46.69,34.31
2018,8,11,6,45,254.0,74.5,0.5,23.5,135.5,59.27,40.39
2018,8,11,7,0,321.0,91.0,0.5,23.9,180.0,94.83,60.57
2018,8,11,7,15,422.0,97.5,0.45,24.4,240.5,134.18,85.4
2018,8,11,7,30,523.0,104.0,0.4,24.9,301.0,184.83,121.81
2018,8,11,7,45,559.0,111.5,0.4,25.45,350.5,231.67,159.47
2018,8,11,8,0,595.0,119.0,0.4,26.0,400.0,282.4,200.43
2018,8,11,8,15,573.0,136.5,0.35,26.4,432.0,325.38,235.96
2018,8,11,8,30,551.0,154.0,0.3,26.8,464.0,365.53,267.88
2018,8,11,8,45,552.0,169.0,0.25,27.2,502.5,410.91,301.94
2018,8,11,9,0,553.0,184.0,0.2,27.6,541.0,455.81,334.27
2018,8,11,9,15,570.5,187.5,0.25,27.9,577.5,498.88,365.35
2018,8,11,9,30,588.0,191.0,0.3,28.2,614.0,542.38,395.98
2018,8,11,9,45,572.0,208.0,0.35,28.45,637.5,577.05,419.46
2018,8,11,10,0,556.0,225.0,0.4,28.7,661.0,609.13,440.68
2018,8,11,10,15,449.0,265.5,0.5,28.9,627.0,593.1,428.48
2018,8,11,10,30,342.0,306.0,0.6,29.1,593.0,566.58,409.13
2018,8,11,10,45,386.5,300.0,0.7,29.25,633.5,613.72,442.51
2018,8,11,11,0,431.0,294.0,0.8,29.4,674.0,661.05,474.97
2018,8,11,11,15,445.0,305.5,0.85,29.45,705.0,700.04,500.33
2018,8,11,11,30,459.0,317.0,0.9,29.5,736.0,738.46,525.17
2018,8,11,11,45,502.5,299.0,0.95,29.5,762.0,774.11,549.43
2018,8,11,12,0,546.0,281.0,1.0,29.5,788.0,810.12,573.81
2018,8,11,12,15,397.0,331.5,1.0,29.45,700.5,727.99,516.87
2018,8,11,12,30,248.0,382.0,1.0,29.4,613.0,635.76,453.12
2018,8,11,12,45,389.0,325.5,1.05,29.35,686.0,727.12,519.07
2018,8,11,13,0,530.0,269.0,1.1,29.3,759.0,813.76,578.89
2018,8,11,13,15,535.5,275.0,1.15,29.2,764.0,827.61,587.74
2018,8,11,13,30,541.0,281.0,1.2,29.1,769.0,837.58,595.06
2018,8,11,13,45,328.0,335.5,1.25,29.0,629.5,676.11,485.79
2018,8,11,14,0,115.0,390.0,1.3,28.9,490.0,517.27,374.03
2018,8,11,14,15,257.0,347.5,1.3,28.8,561.0,615.77,447.84
2018,8,11,14,30,399.0,305.0,1.3,28.7,632.0,708.41,513.83
2018,8,11,14,45,458.5,271.0,1.35,28.55,631.0,719.34,523.6
2018,8,11,15,0,518.0,237.0,1.4,28.4,630.0,725.41,530.95
2018,8,11,15,15,394.5,256.0,1.35,28.25,546.0,625.25,461.04
2018,8,11,15,30,271.0,275.0,1.3,28.1,462.0,523.07,388.82
2018,8,11,15,45,138.5,223.5,1.3,28.0,319.0,345.42,260.62
2018,8,11,16,0,6.0,172.0,1.3,27.9,176.0,173.75,129.92
2018,8,11,16,15,7.0,150.0,1.25,27.7,154.0,152.23,114.41
2018,8,11,16,30,8.0,128.0,1.2,27.5,132.0,130.64,98.18
2018,8,11,16,45,25.5,123.5,1.15,27.35,135.0,140.6,106.82
2018,8,11,17,0,43.0,119.0,1.1,27.2,138.0,145.46,111.23
2018,8,11,17,15,24.0,96.5,1.0,26.85,107.0,109.95,83.19
2018,8,11,17,30,5.0,74.0,0.9,26.5,76.0,74.28,54.74
2018,8,11,17,45,3.5,70.0,0.8,26.15,71.0,69.78,51.23
2018,8,11,18,0,2.0,66.0,0.7,25.8,66.0,65.68,47.81
2018,8,11,18,15,1.0,48.0,0.7,25.8,48.0,47.22,32.55
2018,8,11,18,30,0.0,30.0,0.7,25.8,30.0,28.97,17.37
2018,8,11,18,45,2.5,19.0,0.6,24.8,19.0,18.86,7.6
2018,8,11,19,0,5.0,8.0,0.5,23.8,8.0,8.64,0.0
2018,8,11,19,15,2.5,4.0,0.5,23.65,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,12,5,15,4.0,1.0,0.7,19.6,1.0,0.0,0.0
2018,8,12,5,30,8.0,2.0,0.8,20.0,2.0,0.0,0.0
2018,8,12,5,45,78.0,15.0,0.9,20.45,20.5,14.74,0.0
2018,8,12,6,0,148.0,28.0,1.0,20.9,39.0,21.98,8.7
2018,8,12,6,15,236.5,42.5,0.95,21.4,76.5,32.59,21.71
2018,8,12,6,30,325.0,57.0,0.9,21.9,114.0,42.66,31.01
2018,8,12,6,45,390.5,69.0,0.85,22.35,160.0,56.22,37.12
2018,8,12,7,0,456.0,81.0,0.8,22.8,206.0,95.56,56.84
2018,8,12,7,15,504.0,89.0,0.75,23.55,255.0,136.66,84.37
2018,8,12,7,30,552.0,97.0,0.7,24.3,304.0,183.11,119.87
2018,8,12,7,45,584.0,105.5,0.65,25.1,353.5,231.56,159.2
2018,8,12,8,0,616.0,114.0,0.6,25.9,403.0,283.4,201.28
2018,8,12,8,15,642.5,119.5,0.6,26.35,451.0,333.73,242.1
2018,8,12,8,30,669.0,125.0,0.6,26.8,499.0,386.36,283.63
2018,8,12,8,45,639.0,147.0,0.55,27.3,530.0,430.29,317.3
2018,8,12,9,0,609.0,169.0,0.5,27.8,561.0,470.35,346.53
2018,8,12,9,15,672.0,157.0,0.5,28.1,617.0,527.0,387.45
2018,8,12,9,30,735.0,145.0,0.5,28.4,673.0,588.37,430.45
2018,8,12,9,45,740.5,152.5,0.5,28.7,708.5,634.71,461.4
2018,8,12,10,0,746.0,160.0,0.5,29.0,744.0,680.46,491.16
2018,8,12,10,15,739.5,171.0,0.5,29.15,770.0,718.27,515.1
2018,8,12,10,30,733.0,182.0,0.5,29.3,796.0,754.25,537.3
2018,8,12,10,45,748.0,180.5,0.5,29.45,823.0,792.35,560.01
2018,8,12,11,0,763.0,179.0,0.5,29.6,850.0,829.55,581.87
2018,8,12,11,15,691.0,224.5,0.5,29.7,841.5,836.96,585.21
2018,8,12,11,30,619.0,270.0,0.5,29.8,833.0,837.02,582.87
2018,8,12,11,45,556.5,310.5,0.5,29.9,821.0,835.46,579.59
2018,8,12,12,0,494.0,351.0,0.5,30.0,809.0,830.2,573.99
2018,8,12,12,15,506.5,346.0,0.5,30.05,816.5,847.8,585.1
2018,8,12,12,30,519.0,341.0,0.5,30.1,824.0,863.68,594.86
2018,8,12,12,45,466.0,364.0,0.55,30.15,796.0,841.78,580.57
2018,8,12,13,0,413.0,387.0,0.6,30.2,768.0,817.38,565.12
2018,8,12,13,15,369.0,400.5,0.6,30.2,737.0,784.34,544.02
2018,8,12,13,30,325.0,414.0,0.6,30.2,706.0,756.03,525.67
2018,8,12,13,45,259.0,389.5,0.6,30.2,619.0,665.43,467.6
2018,8,12,14,0,193.0,365.0,0.6,30.2,532.0,566.34,402.97
2018,8,12,14,15,140.5,344.5,0.6,30.15,464.0,493.11,354.04
2018,8,12,14,30,88.0,324.0,0.6,30.1,396.0,412.48,298.5
2018,8,12,14,45,103.5,322.5,0.65,30.0,403.5,432.56,314.35
2018,8,12,15,0,119.0,321.0,0.7,29.9,411.0,443.23,322.98
2018,8,12,15,15,72.0,249.0,0.65,29.9,302.5,315.4,232.31
2018,8,12,15,30,25.0,177.0,0.6,29.9,194.0,199.19,147.23
2018,8,12,15,45,25.0,178.5,0.55,29.85,194.5,200.28,148.85
2018,8,12,16,0,25.0,180.0,0.5,29.8,195.0,201.43,150.02
2018,8,12,16,15,14.0,122.0,0.5,29.55,130.5,128.99,95.51
2018,8,12,16,30,3.0,64.0,0.5,29.3,66.0,63.9,45.2
2018,8,12,16,45,2.0,52.5,0.5,29.1,53.5,51.99,36.05
2018,8,12,17,0,1.0,41.0,0.5,28.9,41.0,40.18,26.77
2018,8,12,17,15,5.5,55.5,0.5,28.3,57.0,56.55,40.17
2018,8,12,17,30,10.0,70.0,0.5,27.7,73.0,72.65,53.25
2018,8,12,17,45,5.0,42.0,0.5,27.1,43.5,42.7,29.16
2018,8,12,18,0,0.0,14.0,0.5,26.5,14.0,13.5,5.4
2018,8,12,18,15,0.0,9.5,0.5,26.5,9.5,9.16,1.78
2018,8,12,18,30,0.0,5.0,0.5,26.5,5.0,4.82,0.0
2018,8,12,18,45,0.0,3.5,0.45,25.6,3.5,3.37,0.0
2018,8,12,19,0,0.0,2.0,0.4,24.7,2.0,1.97,0.0
2018,8,12,19,15,0.0,1.0,0.4,24.45,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.55,18.55,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,13,5,15,3.0,1.0,0.65,18.7,1.0,0.0,0.0
2018,8,13,5,30,6.0,2.0,0.8,19.0,2.0,0.0,0.0
2018,8,13,5,45,71.0,15.0,0.9,19.3,20.0,14.74,0.0
2018,8,13,6,0,136.0,28.0,1.0,19.6,38.0,22.05,8.05
2018,8,13,6,15,225.0,43.5,1.0,19.9,75.5,33.5,22.56
2018,8,13,6,30,314.0,59.0,1.0,20.2,113.0,44.37,32.68
2018,8,13,6,45,383.5,70.5,1.05,20.5,159.5,56.65,38.28
2018,8,13,7,0,453.0,82.0,1.1,20.8,206.0,95.45,57.53
2018,8,13,7,15,503.5,91.0,1.1,21.35,256.0,137.75,86.16
2018,8,13,7,30,554.0,100.0,1.1,21.9,306.0,185.5,123.07
2018,8,13,7,45,591.5,106.5,1.15,22.45,356.5,233.56,162.73
2018,8,13,8,0,629.0,113.0,1.2,23.0,407.0,285.65,206.11
2018,8,13,8,15,657.5,118.0,1.15,23.5,456.5,336.95,248.55
2018,8,13,8,30,686.0,123.0,1.1,24.0,506.0,390.77,291.81
2018,8,13,8,45,708.5,127.0,1.05,24.5,553.0,443.14,332.7
2018,8,13,9,0,731.0,131.0,1.0,25.0,600.0,496.84,373.08
2018,8,13,9,15,748.5,134.0,0.95,25.35,642.5,549.38,411.35
2018,8,13,9,30,766.0,137.0,0.9,25.7,685.0,600.36,447.21
2018,8,13,9,45,780.5,138.5,0.85,26.1,723.0,647.95,479.46
2018,8,13,10,0,795.0,140.0,0.8,26.5,761.0,695.02,510.27
2018,8,13,10,15,805.0,141.5,0.75,26.8,792.5,737.97,536.77
2018,8,13,10,30,815.0,143.0,0.7,27.1,824.0,779.55,561.16
2018,8,13,10,45,822.5,144.0,0.7,27.4,849.0,817.01,583.23
2018,8,13,11,0,830.0,145.0,0.7,27.7,874.0,852.49,603.84
2018,8,13,11,15,835.0,145.5,0.7,27.9,891.5,880.16,619.62
2018,8,13,11,30,840.0,146.0,0.7,28.1,909.0,907.8,635.4
2018,8,13,11,45,842.5,146.5,0.75,28.25,919.0,930.53,649.18
2018,8,13,12,0,845.0,147.0,0.8,28.4,929.0,950.43,661.34
2018,8,13,12,15,839.0,151.5,0.85,28.5,929.5,963.23,669.4
2018,8,13,12,30,833.0,156.0,0.9,28.6,930.0,978.39,679.09
2018,8,13,12,45,823.0,161.0,0.9,28.7,922.0,981.93,680.86
2018,8,13,13,0,813.0,166.0,0.9,28.8,914.0,982.25,680.95
2018,8,13,13,15,810.5,164.0,0.95,28.75,900.5,979.56,680.73
2018,8,13,13,30,808.0,162.0,1.0,28.7,887.0,973.71,678.72
2018,8,13,13,45,804.0,159.5,1.05,28.7,866.5,962.77,673.57
2018,8,13,14,0,800.0,157.0,1.1,28.7,846.0,948.78,666.65
2018,8,13,14,15,792.0,155.0,1.1,28.65,818.5,928.55,655.24
2018,8,13,14,30,784.0,153.0,1.1,28.6,791.0,905.59,642.22
2018,8,13,14,45,773.5,150.0,1.1,28.5,757.0,876.72,625.59
2018,8,13,15,0,763.0,147.0,1.1,28.4,723.0,845.54,607.46
2018,8,13,15,15,749.0,143.5,1.1,28.35,683.0,808.7,585.43
2018,8,13,15,30,735.0,140.0,1.1,28.3,643.0,773.02,563.98
2018,8,13,15,45,716.5,135.5,1.05,28.2,598.5,728.33,535.8
2018,8,13,16,0,698.0,131.0,1.0,28.1,554.0,682.77,506.75
2018,8,13,16,15,674.0,126.0,0.95,27.95,506.5,632.11,472.82
2018,8,13,16,30,650.0,121.0,0.9,27.8,459.0,581.57,438.03
2018,8,13,16,45,618.5,114.5,0.8,27.65,409.0,525.12,397.74
2018,8,13,17,0,587.0,108.0,0.7,27.5,359.0,470.1,357.47
2018,8,13,17,15,544.5,100.5,0.7,27.05,308.5,409.91,313.22
2018,8,13,17,30,502.0,93.0,0.7,26.6,258.0,352.88,269.75
2018,8,13,17,45,445.0,82.5,0.65,26.15,209.5,288.18,218.88
2018,8,13,18,0,388.0,72.0,0.6,25.7,161.0,231.47,172.8
2018,8,13,18,15,312.5,58.5,0.6,25.7,118.0,171.44,123.55
2018,8,13,18,30,237.0,45.0,0.6,25.7,75.0,119.77,80.84
2018,8,13,18,45,147.0,28.5,0.6,24.9,44.5,68.45,34.35
2018,8,13,19,0,57.0,12.0,0.6,24.1,14.0,20.33,0.0
2018,8,13,19,15,28.5,6.0,0.6,23.95,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,18.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,8,14,5,15,2.5,0.5,0.35,18.8,0.5,0.0,0.0
2018,8,14,5,30,5.0,1.0,0.4,19.1,1.0,0.0,0.0
2018,8,14,5,45,61.0,14.0,0.45,19.4,18.0,13.76,0.0
2018,8,14,6,0,117.0,27.0,0.5,19.7,35.0,21.26,6.68
2018,8,14,6,15,200.5,43.5,0.5,20.15,71.5,33.58,22.55
2018,8,14,6,30,284.0,60.0,0.5,20.6,108.0,45.26,33.38
2018,8,14,6,45,350.5,73.0,0.5,21.0,153.5,57.65,39.7
2018,8,14,7,0,417.0,86.0,0.5,21.4,199.0,95.61,58.89
2018,8,14,7,15,467.0,96.5,0.6,22.1,248.5,137.09,86.77
2018,8,14,7,30,517.0,107.0,0.7,22.8,298.0,184.26,122.77
2018,8,14,7,45,555.0,114.5,0.75,23.5,348.0,231.45,161.03
2018,8,14,8,0,593.0,122.0,0.8,24.2,398.0,282.53,202.79
2018,8,14,8,15,622.5,128.0,0.85,24.7,447.0,333.14,244.17
2018,8,14,8,30,652.0,134.0,0.9,25.2,496.0,386.42,286.7
2018,8,14,8,45,676.0,138.0,0.95,25.7,542.5,437.75,326.73
2018,8,14,9,0,700.0,142.0,1.0,26.2,589.0,490.62,366.72
2018,8,14,9,15,721.0,143.0,1.05,26.55,631.5,540.25,403.52
2018,8,14,9,30,742.0,144.0,1.1,26.9,674.0,590.54,439.78
2018,8,14,9,45,760.5,144.0,1.1,27.2,712.5,639.51,473.82
2018,8,14,10,0,779.0,144.0,1.1,27.5,751.0,687.1,506.05
2018,8,14,10,15,789.5,145.5,1.1,27.75,782.5,729.81,533.71
2018,8,14,10,30,800.0,147.0,1.1,28.0,814.0,771.21,559.2
2018,8,14,10,45,808.0,148.0,1.15,28.2,839.0,808.58,582.48
2018,8,14,11,0,816.0,149.0,1.2,28.4,864.0,844.04,604.4
2018,8,14,11,15,822.5,149.0,1.2,28.5,882.0,875.11,622.98
2018,8,14,11,30,829.0,149.0,1.2,28.6,900.0,903.81,640.02
2018,8,14,11,45,833.5,148.0,1.25,28.75,910.5,923.1,651.74
2018,8,14,12,0,838.0,147.0,1.3,28.9,921.0,943.24,664.15
2018,8,14,12,15,695.5,216.0,1.3,28.95,859.5,898.56,635.77
2018,8,14,12,30,553.0,285.0,1.3,29.0,798.0,840.21,596.72
2018,8,14,12,45,665.5,233.0,1.3,29.05,846.5,904.61,640.61
2018,8,14,13,0,778.0,181.0,1.3,29.1,895.0,962.58,676.01
2018,8,14,13,15,787.0,174.0,1.3,29.1,887.0,966.09,677.81
2018,8,14,13,30,796.0,167.0,1.3,29.1,879.0,966.43,678.43
2018,8,14,13,45,792.5,164.0,1.3,29.1,859.0,955.51,672.25
2018,8,14,14,0,789.0,161.0,1.3,29.1,839.0,941.57,664.43
2018,8,14,14,15,762.5,166.0,1.3,29.05,803.5,911.24,646.57
2018,8,14,14,30,736.0,171.0,1.3,29.0,768.0,882.55,629.84
2018,8,14,14,45,745.5,159.5,1.3,28.9,742.0,860.3,617.26
2018,8,14,15,0,755.0,148.0,1.3,28.8,716.0,838.51,604.89
2018,8,14,15,15,741.0,144.5,1.25,28.7,676.5,804.79,584.12
2018,8,14,15,30,727.0,141.0,1.2,28.6,637.0,766.45,560.29
2018,8,14,15,45,708.5,137.0,1.15,28.45,593.0,722.56,532.68
2018,8,14,16,0,690.0,133.0,1.1,28.3,549.0,677.81,504.15
2018,8,14,16,15,665.5,127.5,1.05,28.2,501.0,626.54,469.41
2018,8,14,16,30,641.0,122.0,1.0,28.1,453.0,575.46,434.04
2018,8,14,16,45,609.0,116.0,0.95,27.95,403.5,519.63,394.42
2018,8,14,17,0,577.0,110.0,0.9,27.8,354.0,465.3,354.78
2018,8,14,17,15,451.5,110.5,0.85,27.25,285.5,367.83,282.21
2018,8,14,17,30,326.0,111.0,0.8,26.7,217.0,285.49,219.28
2018,8,14,17,45,277.0,94.5,0.75,26.15,173.0,224.03,171.11
2018,8,14,18,0,228.0,78.0,0.7,25.6,129.0,173.38,130.13
2018,8,14,18,15,161.0,60.5,0.7,25.6,92.0,121.06,87.54
2018,8,14,18,30,94.0,43.0,0.7,25.6,55.0,76.08,51.15
2018,8,14,18,45,52.0,26.0,0.75,24.7,32.0,39.93,17.35
2018,8,14,19,0,10.0,9.0,0.8,23.8,9.0,10.32,0.0
2018,8,14,19,15,5.0,4.5,0.8,23.7,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.75,19.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,15,5,15,2.5,0.5,0.8,18.9,0.5,0.0,0.0
2018,8,15,5,30,5.0,1.0,0.9,19.3,1.0,0.0,0.0
2018,8,15,5,45,65.5,14.0,1.0,19.75,18.0,13.76,0.0
2018,8,15,6,0,126.0,27.0,1.1,20.2,35.0,21.34,5.61
2018,8,15,6,15,214.0,43.0,1.1,20.65,72.0,33.26,22.11
2018,8,15,6,30,302.0,59.0,1.1,21.1,109.0,44.56,32.65
2018,8,15,6,45,370.0,71.0,1.1,21.55,154.5,55.6,42.57
2018,8,15,7,0,438.0,83.0,1.1,22.0,200.0,93.85,56.83
2018,8,15,7,15,487.5,92.5,1.0,22.7,250.0,135.57,84.64
2018,8,15,7,30,537.0,102.0,0.9,23.4,300.0,182.85,120.68
2018,8,15,7,45,573.5,109.5,0.8,24.1,350.0,230.59,159.39
2018,8,15,8,0,610.0,117.0,0.7,24.8,400.0,282.28,201.42
2018,8,15,8,15,637.5,123.5,0.65,25.4,449.0,333.59,242.91
2018,8,15,8,30,665.0,130.0,0.6,26.0,498.0,387.34,285.04
2018,8,15,8,45,686.0,134.5,0.55,26.6,544.0,438.45,323.87
2018,8,15,9,0,707.0,139.0,0.5,27.2,590.0,490.77,362.06
2018,8,15,9,15,721.5,144.5,0.4,27.45,632.0,541.35,397.56
2018,8,15,9,30,736.0,150.0,0.3,27.7,674.0,592.0,431.63
2018,8,15,9,45,746.0,154.0,0.2,27.9,710.0,638.12,461.46
2018,8,15,10,0,756.0,158.0,0.1,28.1,746.0,683.94,490.18
2018,8,15,10,15,764.0,162.0,0.2,28.2,777.0,726.35,518.42
2018,8,15,10,30,772.0,166.0,0.3,28.3,808.0,767.37,544.73
2018,8,15,10,45,659.0,233.0,0.35,28.4,792.5,770.57,544.61
2018,8,15,11,0,546.0,300.0,0.4,28.5,777.0,763.67,537.51
2018,8,15,11,15,479.5,339.0,0.45,28.5,764.5,762.46,535.53
2018,8,15,11,30,413.0,378.0,0.5,28.5,752.0,756.28,530.18
2018,8,15,11,45,422.0,382.5,0.55,28.55,768.0,781.68,546.94
2018,8,15,12,0,431.0,387.0,0.6,28.6,784.0,805.93,562.52
2018,8,15,12,15,458.0,373.0,0.65,28.7,796.0,827.69,577.23
2018,8,15,12,30,485.0,359.0,0.7,28.8,808.0,848.11,591.16
2018,8,15,12,45,549.5,318.5,0.7,28.9,824.0,876.53,610.61
2018,8,15,13,0,614.0,278.0,0.7,29.0,840.0,904.24,629.39
2018,8,15,13,15,476.0,340.0,0.75,29.1,772.0,833.33,582.02
2018,8,15,13,30,338.0,402.0,0.8,29.2,704.0,755.85,530.62
2018,8,15,13,45,224.5,405.0,0.8,29.25,603.5,639.76,453.98
2018,8,15,14,0,111.0,408.0,0.8,29.3,503.0,532.76,380.77
2018,8,15,14,15,192.0,386.5,0.85,29.35,544.5,586.64,421.53
2018,8,15,14,30,273.0,365.0,0.9,29.4,586.0,645.61,463.54
2018,8,15,14,45,304.0,343.5,0.9,29.4,579.5,646.13,465.05
2018,8,15,15,0,335.0,322.0,0.9,29.4,573.0,643.92,465.36
2018,8,15,15,15,374.5,291.0,0.9,29.35,557.0,635.71,462.19
2018,8,15,15,30,414.0,260.0,0.9,29.3,541.0,631.74,461.65
2018,8,15,15,45,382.5,247.0,0.85,29.2,493.0,571.1,420.77
2018,8,15,16,0,351.0,234.0,0.8,29.1,445.0,519.61,385.8
2018,8,15,16,15,386.5,205.0,0.75,29.0,419.0,507.22,378.84
2018,8,15,16,30,422.0,176.0,0.7,28.9,393.0,483.12,363.07
2018,8,15,16,45,375.0,162.5,0.65,28.8,340.0,420.03,317.65
2018,8,15,17,0,328.0,149.0,0.6,28.7,287.0,353.8,269.25
2018,8,15,17,15,380.0,126.0,0.6,28.2,264.5,346.41,264.43
2018,8,15,17,30,432.0,103.0,0.6,27.7,242.0,326.3,248.54
2018,8,15,17,45,341.5,90.5,0.55,27.15,188.0,251.62,190.38
2018,8,15,18,0,251.0,78.0,0.5,26.6,134.0,181.46,135.04
2018,8,15,18,15,217.5,61.5,0.5,26.6,100.5,139.71,100.15
2018,8,15,18,30,184.0,45.0,0.5,26.6,67.0,105.4,70.4
2018,8,15,18,45,110.0,27.5,0.55,25.9,39.0,55.58,22.42
2018,8,15,19,0,36.0,10.0,0.6,25.2,11.0,15.04,0.0
2018,8,15,19,15,18.0,5.0,0.6,25.1,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,16,5,45,45.0,12.0,0.6,21.7,15.0,11.8,0.0
2018,8,16,6,0,90.0,24.0,0.6,22.0,30.0,20.08,3.66
2018,8,16,6,15,170.5,42.5,0.65,22.45,66.0,32.91,21.57
2018,8,16,6,30,251.0,61.0,0.7,22.9,102.0,46.28,33.83
2018,8,16,6,45,317.5,75.5,0.75,23.3,147.0,58.23,44.47
2018,8,16,7,0,384.0,90.0,0.8,23.7,192.0,95.49,59.71
2018,8,16,7,15,434.5,101.0,0.85,24.35,240.5,135.58,86.28
2018,8,16,7,30,485.0,112.0,0.9,25.0,289.0,181.43,120.79
2018,8,16,7,45,523.5,120.5,1.0,25.65,338.5,227.91,158.11
2018,8,16,8,0,562.0,129.0,1.1,26.3,388.0,278.59,199.25
2018,8,16,8,15,591.5,135.5,1.2,26.85,436.5,327.94,239.43
2018,8,16,8,30,621.0,142.0,1.3,27.4,485.0,380.03,280.94
2018,8,16,8,45,643.5,147.5,1.4,27.9,530.5,430.47,320.38
2018,8,16,9,0,666.0,153.0,1.5,28.4,576.0,482.37,359.81
2018,8,16,9,15,686.0,156.5,1.5,28.75,618.5,532.19,396.51
2018,8,16,9,30,706.0,160.0,1.5,29.1,661.0,582.68,432.6
2018,8,16,9,45,722.5,161.0,1.5,29.4,698.0,628.88,464.86
2018,8,16,10,0,739.0,162.0,1.5,29.7,735.0,674.86,496.15
2018,8,16,10,15,749.0,164.5,1.5,29.95,766.0,717.14,524.19
2018,8,16,10,30,759.0,167.0,1.5,30.2,797.0,757.7,549.84
2018,8,16,10,45,766.5,168.5,1.5,30.4,821.0,793.82,571.96
2018,8,16,11,0,774.0,170.0,1.5,30.6,845.0,828.13,592.72
2018,8,16,11,15,778.5,171.5,1.45,30.75,862.5,857.83,609.92
2018,8,16,11,30,783.0,173.0,1.4,30.9,880.0,885.21,625.52
2018,8,16,11,45,786.0,173.5,1.4,31.1,889.5,907.76,638.51
2018,8,16,12,0,789.0,174.0,1.4,31.3,899.0,927.66,649.89
2018,8,16,12,15,789.0,174.5,1.35,31.35,901.0,941.93,657.54
2018,8,16,12,30,789.0,175.0,1.3,31.4,903.0,953.27,663.48
2018,8,16,12,45,786.5,175.0,1.3,31.5,897.0,958.67,666.49
2018,8,16,13,0,784.0,175.0,1.3,31.6,891.0,961.02,667.82
2018,8,16,13,15,781.0,173.5,1.25,31.6,877.5,958.28,665.69
2018,8,16,13,30,778.0,172.0,1.2,31.6,864.0,952.48,661.86
2018,8,16,13,45,773.5,169.5,1.15,31.65,844.0,941.16,654.67
2018,8,16,14,0,769.0,167.0,1.1,31.7,824.0,926.91,645.84
2018,8,16,14,15,761.5,164.0,1.1,31.65,796.5,906.44,634.33
2018,8,16,14,30,754.0,161.0,1.1,31.6,769.0,883.32,621.26
2018,8,16,14,45,744.0,157.5,1.05,31.55,735.5,854.89,604.14
2018,8,16,15,0,734.0,154.0,1.0,31.5,702.0,827.47,587.71
2018,8,16,15,15,720.0,150.5,0.95,31.35,663.0,791.31,565.85
2018,8,16,15,30,706.0,147.0,0.9,31.2,624.0,753.54,542.86
2018,8,16,15,45,688.5,141.5,0.9,31.1,580.5,709.45,515.99
2018,8,16,16,0,671.0,136.0,0.9,31.0,537.0,664.48,487.74
2018,8,16,16,15,647.0,130.5,0.85,30.9,490.0,614.29,454.15
2018,8,16,16,30,623.0,125.0,0.8,30.8,443.0,564.28,419.94
2018,8,16,16,45,592.0,117.5,0.75,30.75,393.5,508.26,380.55
2018,8,16,17,0,561.0,110.0,0.7,30.7,344.0,453.69,341.14
2018,8,16,17,15,518.0,102.0,0.65,30.05,294.5,394.07,297.56
2018,8,16,17,30,475.0,94.0,0.6,29.4,245.0,335.65,253.4
2018,8,16,17,45,415.5,82.5,0.6,28.8,197.0,272.94,204.73
2018,8,16,18,0,356.0,71.0,0.6,28.2,149.0,216.16,159.22
2018,8,16,18,15,273.5,57.0,0.6,28.2,107.0,155.74,110.34
2018,8,16,18,30,191.0,43.0,0.6,28.2,65.0,104.59,68.7
2018,8,16,18,45,111.5,26.0,0.65,27.2,37.5,53.53,17.72
2018,8,16,19,0,32.0,9.0,0.7,26.2,10.0,13.39,0.0
2018,8,16,19,15,16.0,4.5,0.75,25.95,5.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,17,5,45,37.0,11.5,1.0,22.45,14.0,11.3,0.0
2018,8,17,6,0,74.0,23.0,1.1,22.9,28.0,19.27,1.83
2018,8,17,6,15,154.0,42.0,1.2,23.35,63.5,34.35,22.53
2018,8,17,6,30,234.0,61.0,1.3,23.8,99.0,46.38,33.72
2018,8,17,6,45,303.5,75.5,1.35,24.3,143.5,57.61,43.73
2018,8,17,7,0,373.0,90.0,1.4,24.8,188.0,94.21,58.98
2018,8,17,7,15,425.5,100.5,1.5,25.35,236.5,133.46,84.79
2018,8,17,7,30,478.0,111.0,1.6,25.9,285.0,178.68,118.79
2018,8,17,7,45,517.0,119.5,1.7,26.45,334.0,224.86,155.98
2018,8,17,8,0,556.0,128.0,1.8,27.0,383.0,275.3,197.15
2018,8,17,8,15,567.0,139.5,1.85,27.45,426.0,322.52,236.24
2018,8,17,8,30,578.0,151.0,1.9,27.9,469.0,370.48,274.97
2018,8,17,8,45,620.5,151.5,1.95,28.35,520.5,423.11,316.04
2018,8,17,9,0,663.0,152.0,2.0,28.8,572.0,479.33,358.8
2018,8,17,9,15,678.0,158.0,2.05,29.0,613.5,528.57,395.75
2018,8,17,9,30,693.0,164.0,2.1,29.2,655.0,578.03,431.93
2018,8,17,9,45,656.0,191.5,2.15,29.45,676.5,614.02,456.81
2018,8,17,10,0,619.0,219.0,2.2,29.7,698.0,645.37,477.75
2018,8,17,10,15,644.5,216.0,2.25,29.85,733.0,689.14,508.3
2018,8,17,10,30,670.0,213.0,2.3,30.0,768.0,733.15,538.44
2018,8,17,10,45,710.0,198.5,2.35,30.15,802.5,777.58,568.87
2018,8,17,11,0,750.0,184.0,2.4,30.3,837.0,821.03,596.75
2018,8,17,11,15,732.5,197.5,2.4,30.45,846.0,844.49,610.92
2018,8,17,11,30,715.0,211.0,2.4,30.6,855.0,863.46,622.32
2018,8,17,11,45,560.0,293.0,2.45,30.7,800.5,819.83,590.38
2018,8,17,12,0,405.0,375.0,2.5,30.8,746.0,769.23,552.46
2018,8,17,12,15,335.5,408.5,2.5,30.85,716.5,741.05,531.86
2018,8,17,12,30,266.0,442.0,2.5,30.9,687.0,714.61,511.98
2018,8,17,12,45,307.5,426.0,2.55,30.95,707.5,743.53,533.06
2018,8,17,13,0,349.0,410.0,2.6,31.0,728.0,771.42,553.02
2018,8,17,13,15,366.0,396.5,2.6,30.95,725.5,776.38,557.17
2018,8,17,13,30,383.0,383.0,2.6,30.9,723.0,779.59,560.4
2018,8,17,13,45,378.5,373.5,2.6,30.9,702.5,764.23,550.73
2018,8,17,14,0,374.0,364.0,2.6,30.9,682.0,747.33,540.18
2018,8,17,14,15,401.5,340.5,2.6,30.8,672.0,752.0,545.17
2018,8,17,14,30,429.0,317.0,2.6,30.7,662.0,746.75,543.59
2018,8,17,14,45,450.5,291.0,2.6,30.65,639.0,730.43,534.49
2018,8,17,15,0,472.0,265.0,2.6,30.6,616.0,711.16,523.42
2018,8,17,15,15,429.5,261.5,2.55,30.45,567.5,658.24,487.34
2018,8,17,15,30,387.0,258.0,2.5,30.3,519.0,598.25,446.18
2018,8,17,15,45,392.5,239.5,2.4,30.15,488.0,577.7,432.94
2018,8,17,16,0,398.0,221.0,2.3,30.0,457.0,547.34,412.49
2018,8,17,16,15,453.0,186.0,2.2,29.75,432.5,532.54,404.18
2018,8,17,16,30,508.0,151.0,2.1,29.5,408.0,511.47,390.74
2018,8,17,16,45,406.0,149.5,2.0,29.2,341.0,423.69,325.48
2018,8,17,17,0,304.0,148.0,1.9,28.9,274.0,337.83,260.6
2018,8,17,17,15,219.5,132.0,1.75,28.45,216.5,261.72,202.08
2018,8,17,17,30,135.0,116.0,1.6,28.0,159.0,188.61,144.87
2018,8,17,17,45,83.0,91.5,1.45,27.5,116.5,133.63,101.27
2018,8,17,18,0,31.0,67.0,1.3,27.0,74.0,80.21,58.61
2018,8,17,18,15,46.5,51.0,1.3,27.0,58.0,70.32,49.44
2018,8,17,18,30,62.0,35.0,1.3,27.0,42.0,54.86,34.81
2018,8,17,18,45,32.5,20.0,1.2,26.15,23.5,28.32,4.86
2018,8,17,19,0,3.0,5.0,1.1,25.3,5.0,5.33,0.0
2018,8,17,19,15,1.5,2.5,1.15,25.2,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.25,24.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.35,24.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.45,24.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.5,24.25,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.55,24.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.65,23.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.7,23.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,22.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.65,22.75,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.45,22.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,18,5,45,3.0,6.0,1.5,22.7,6.0,5.9,0.0
2018,8,18,6,0,6.0,12.0,1.6,22.9,12.0,11.67,0.0
2018,8,18,6,15,59.0,31.5,1.7,23.2,40.5,27.96,17.21
2018,8,18,6,30,112.0,51.0,1.8,23.5,69.0,41.36,29.48
2018,8,18,6,45,79.0,65.5,1.85,23.85,80.5,56.23,42.63
2018,8,18,7,0,46.0,80.0,1.9,24.2,92.0,75.85,55.09
2018,8,18,7,15,32.0,87.5,1.95,24.55,97.0,84.98,62.62
2018,8,18,7,30,18.0,95.0,2.0,24.9,102.0,92.16,68.84
2018,8,18,7,45,19.0,110.5,2.05,25.25,118.5,108.19,81.48
2018,8,18,8,0,20.0,126.0,2.1,25.6,135.0,124.42,94.11
2018,8,18,8,15,32.0,169.0,2.1,25.85,185.5,169.37,128.95
2018,8,18,8,30,44.0,212.0,2.1,26.1,236.0,215.95,164.45
2018,8,18,8,45,73.5,244.5,2.1,26.35,289.0,262.78,199.62
2018,8,18,9,0,103.0,277.0,2.1,26.6,342.0,312.99,236.95
2018,8,18,9,15,87.5,281.0,2.1,26.8,339.0,315.15,237.91
2018,8,18,9,30,72.0,285.0,2.1,27.0,336.0,315.39,237.45
2018,8,18,9,45,93.5,322.0,2.05,27.2,392.0,369.06,276.63
2018,8,18,10,0,115.0,359.0,2.0,27.4,448.0,425.31,316.74
2018,8,18,10,15,158.5,378.5,2.0,27.55,506.5,483.16,358.13
2018,8,18,10,30,202.0,398.0,2.0,27.7,565.0,544.26,401.14
2018,8,18,10,45,156.0,397.0,1.95,27.9,528.5,515.72,379.0
2018,8,18,11,0,110.0,396.0,1.9,28.1,492.0,483.44,354.6
2018,8,18,11,15,72.0,375.0,1.85,28.15,438.5,431.64,316.9
2018,8,18,11,30,34.0,354.0,1.8,28.2,385.0,379.93,278.83
2018,8,18,11,45,33.5,353.0,1.8,28.25,383.5,380.54,279.35
2018,8,18,12,0,33.0,352.0,1.8,28.3,382.0,380.96,279.5
2018,8,18,12,15,33.5,356.5,1.8,28.25,387.0,387.71,284.34
2018,8,18,12,30,34.0,361.0,1.8,28.2,392.0,394.37,289.1
2018,8,18,12,45,66.5,398.5,1.8,28.1,459.0,466.05,340.92
2018,8,18,13,0,99.0,436.0,1.8,28.0,526.0,538.48,391.94
2018,8,18,13,15,135.0,437.0,1.8,27.85,557.5,584.3,424.53
2018,8,18,13,30,171.0,438.0,1.8,27.7,589.0,621.96,451.56
2018,8,18,13,45,158.0,409.0,1.8,27.5,546.0,579.25,422.83
2018,8,18,14,0,145.0,380.0,1.8,27.3,503.0,535.85,393.82
2018,8,18,14,15,117.0,309.5,1.75,27.1,406.5,433.66,322.58
2018,8,18,14,30,89.0,239.0,1.7,26.9,310.0,331.73,249.61
2018,8,18,14,45,44.5,145.0,1.65,26.65,180.5,185.37,140.08
2018,8,18,15,0,0.0,51.0,1.6,26.4,51.0,49.35,33.5
2018,8,18,15,15,0.0,60.0,1.55,26.2,60.0,58.06,40.62
2018,8,18,15,30,0.0,69.0,1.5,26.0,69.0,66.76,47.65
2018,8,18,15,45,0.0,78.5,1.45,25.8,78.5,75.96,55.12
2018,8,18,16,0,0.0,88.0,1.4,25.6,88.0,85.15,62.62
2018,8,18,16,15,75.0,126.0,1.35,25.45,163.5,185.08,143.67
2018,8,18,16,30,150.0,164.0,1.3,25.3,239.0,273.18,213.04
2018,8,18,16,45,162.0,157.5,1.2,25.15,230.5,267.55,208.65
2018,8,18,17,0,174.0,151.0,1.1,25.0,222.0,260.63,203.41
2018,8,18,17,15,87.0,106.5,1.0,24.85,142.0,158.49,122.84
2018,8,18,17,30,0.0,62.0,0.9,24.7,62.0,59.92,43.44
2018,8,18,17,45,0.0,47.5,0.8,24.5,47.5,45.88,32.11
2018,8,18,18,0,0.0,33.0,0.7,24.3,33.0,31.85,20.5
2018,8,18,18,15,0.0,24.5,0.7,24.3,24.5,23.64,13.51
2018,8,18,18,30,0.0,16.0,0.7,24.3,16.0,15.43,6.36
2018,8,18,18,45,0.0,9.5,0.75,24.0,9.5,9.16,0.0
2018,8,18,19,0,0.0,3.0,0.8,23.7,3.0,2.95,0.0
2018,8,18,19,15,0.0,1.5,0.85,23.65,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.95,23.6,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.15,23.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,19,5,45,64.0,11.0,1.1,22.25,14.5,10.81,0.0
2018,8,19,6,0,128.0,22.0,1.2,22.4,29.0,17.34,0.0
2018,8,19,6,15,227.5,36.0,1.15,22.75,65.0,27.75,16.99
2018,8,19,6,30,327.0,50.0,1.1,23.1,101.0,37.62,26.35
2018,8,19,6,45,395.5,60.5,1.1,23.4,146.0,44.85,32.98
2018,8,19,7,0,464.0,71.0,1.1,23.7,191.0,82.57,47.2
2018,8,19,7,15,514.0,79.5,1.05,24.05,240.5,124.41,74.28
2018,8,19,7,30,564.0,88.0,1.0,24.4,290.0,172.09,110.54
2018,8,19,7,45,599.5,94.5,0.95,24.8,340.0,220.24,149.99
2018,8,19,8,0,635.0,101.0,0.9,25.2,390.0,272.16,192.99
2018,8,19,8,15,663.5,105.5,0.9,25.65,439.0,323.37,235.27
2018,8,19,8,30,692.0,110.0,0.9,26.1,488.0,377.05,278.45
2018,8,19,8,45,713.5,113.5,0.85,26.55,534.0,428.84,318.81
2018,8,19,9,0,735.0,117.0,0.8,27.0,580.0,483.47,359.68
2018,8,19,9,15,710.0,141.5,0.8,27.25,614.5,529.7,393.31
2018,8,19,9,30,685.0,166.0,0.8,27.5,649.0,574.02,424.26
2018,8,19,9,45,644.0,202.0,0.8,27.8,675.5,615.27,451.48
2018,8,19,10,0,603.0,238.0,0.8,28.1,702.0,651.54,474.35
2018,8,19,10,15,620.5,238.5,0.85,28.3,733.5,692.22,501.74
2018,8,19,10,30,638.0,239.0,0.9,28.5,765.0,732.62,528.44
2018,8,19,10,45,653.5,237.5,0.95,28.7,790.5,768.92,552.11
2018,8,19,11,0,669.0,236.0,1.0,28.9,816.0,804.24,574.9
2018,8,19,11,15,677.0,236.5,1.0,29.1,833.5,833.78,592.93
2018,8,19,11,30,685.0,237.0,1.0,29.3,851.0,861.49,609.6
2018,8,19,11,45,635.0,258.5,1.05,29.5,832.5,854.69,603.94
2018,8,19,12,0,585.0,280.0,1.1,29.7,814.0,843.61,595.9
2018,8,19,12,15,566.5,293.5,1.1,29.75,811.5,850.18,599.42
2018,8,19,12,30,548.0,307.0,1.1,29.8,809.0,855.1,601.7
2018,8,19,12,45,571.5,297.5,1.15,29.9,818.0,874.88,615.29
2018,8,19,13,0,595.0,288.0,1.2,30.0,827.0,893.77,628.14
2018,8,19,13,15,528.5,308.5,1.25,29.95,782.0,850.79,600.35
2018,8,19,13,30,462.0,329.0,1.3,29.9,737.0,807.17,572.36
2018,8,19,13,45,364.0,361.0,1.3,29.85,677.5,736.39,524.95
2018,8,19,14,0,266.0,393.0,1.3,29.8,618.0,674.1,482.2
2018,8,19,14,15,370.0,341.0,1.3,29.7,642.5,714.36,513.69
2018,8,19,14,30,474.0,289.0,1.3,29.6,667.0,757.98,545.93
2018,8,19,14,45,331.0,291.0,1.3,29.45,549.5,612.91,447.14
2018,8,19,15,0,188.0,293.0,1.3,29.3,432.0,473.62,349.56
2018,8,19,15,15,101.0,238.5,1.25,29.25,312.5,336.62,251.2
2018,8,19,15,30,14.0,184.0,1.2,29.2,193.0,192.44,143.04
2018,8,19,15,45,8.5,135.0,1.2,29.15,140.5,138.43,102.71
2018,8,19,16,0,3.0,86.0,1.2,29.1,88.0,85.44,61.94
2018,8,19,16,15,1.5,68.5,1.2,28.85,69.5,67.29,47.97
2018,8,19,16,30,0.0,51.0,1.2,28.6,51.0,49.28,33.87
2018,8,19,16,45,55.0,60.5,1.15,28.35,83.0,96.73,73.07
2018,8,19,17,0,110.0,70.0,1.1,28.1,115.0,139.78,107.86
2018,8,19,17,15,142.5,93.0,1.0,27.6,142.5,177.29,137.11
2018,8,19,17,30,175.0,116.0,0.9,27.1,170.0,206.93,159.36
2018,8,19,17,45,145.0,95.0,0.85,26.6,134.0,163.17,124.11
2018,8,19,18,0,115.0,74.0,0.8,26.1,98.0,122.37,90.89
2018,8,19,18,15,79.5,54.5,0.8,26.1,69.0,84.76,59.95
2018,8,19,18,30,44.0,35.0,0.8,26.1,40.0,50.78,31.73
2018,8,19,18,45,24.5,20.5,0.75,25.3,23.0,27.3,0.0
2018,8,19,19,0,5.0,6.0,0.7,24.5,6.0,6.57,0.0
2018,8,19,19,15,2.5,3.0,0.65,24.4,3.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.35,21.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.55,21.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.65,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,20,5,45,15.0,7.0,1.05,21.55,8.0,6.88,0.0
2018,8,20,6,0,30.0,14.0,1.2,21.7,16.0,12.89,0.0
2018,8,20,6,15,40.5,26.5,1.25,21.95,31.5,23.87,13.78
2018,8,20,6,30,51.0,39.0,1.3,22.2,47.0,34.62,23.88
2018,8,20,6,45,26.5,54.5,1.35,22.4,59.0,50.3,37.78
2018,8,20,7,0,2.0,70.0,1.4,22.6,71.0,66.44,49.19
2018,8,20,7,15,13.5,94.0,1.4,22.9,99.0,90.04,67.95
2018,8,20,7,30,25.0,118.0,1.4,23.2,127.0,113.02,85.86
2018,8,20,7,45,50.5,151.0,1.4,23.55,172.5,150.48,114.67
2018,8,20,8,0,76.0,184.0,1.4,23.9,218.0,191.28,145.92
2018,8,20,8,15,94.5,209.5,1.35,24.25,257.0,226.45,172.65
2018,8,20,8,30,113.0,235.0,1.3,24.6,296.0,261.97,199.39
2018,8,20,8,45,93.5,249.5,1.3,25.0,303.0,276.22,209.86
2018,8,20,9,0,74.0,264.0,1.3,25.4,310.0,286.39,216.89
2018,8,20,9,15,55.0,271.0,1.25,25.75,306.5,287.78,217.06
2018,8,20,9,30,36.0,278.0,1.2,26.1,303.0,287.07,215.5
2018,8,20,9,45,35.5,292.0,1.15,26.5,318.0,303.05,226.44
2018,8,20,10,0,35.0,306.0,1.1,26.9,333.0,318.98,237.12
2018,8,20,10,15,29.5,301.5,1.1,27.15,325.0,313.43,232.33
2018,8,20,10,30,24.0,297.0,1.1,27.4,317.0,307.19,227.16
2018,8,20,10,45,25.0,299.5,1.1,27.7,320.5,312.43,230.5
2018,8,20,11,0,26.0,302.0,1.1,28.0,324.0,317.63,233.77
2018,8,20,11,15,17.0,244.5,1.1,28.2,259.0,252.52,186.01
2018,8,20,11,30,8.0,187.0,1.1,28.4,194.0,188.96,138.9
2018,8,20,11,45,5.0,161.0,1.1,28.6,165.5,161.11,118.04
2018,8,20,12,0,2.0,135.0,1.1,28.8,137.0,133.08,96.79
2018,8,20,12,15,15.5,230.0,1.1,28.85,244.5,239.33,176.4
2018,8,20,12,30,29.0,325.0,1.1,28.9,352.0,353.02,258.15
2018,8,20,12,45,30.0,337.0,1.1,28.95,364.5,367.47,267.69
2018,8,20,13,0,31.0,349.0,1.1,29.0,377.0,381.93,277.82
2018,8,20,13,15,27.5,331.0,1.1,28.95,355.5,360.92,263.04
2018,8,20,13,30,24.0,313.0,1.1,28.9,334.0,339.65,248.22
2018,8,20,13,45,38.0,324.0,1.1,28.85,356.5,365.3,267.41
2018,8,20,14,0,52.0,335.0,1.1,28.8,379.0,390.72,286.09
2018,8,20,14,15,237.5,319.0,1.1,28.75,509.0,565.71,414.21
2018,8,20,14,30,423.0,303.0,1.1,28.7,639.0,725.07,524.52
2018,8,20,14,45,461.5,282.0,1.1,28.6,633.5,729.14,527.62
2018,8,20,15,0,500.0,261.0,1.1,28.5,628.0,729.48,529.92
2018,8,20,15,15,495.0,250.0,1.0,28.4,596.0,699.63,510.17
2018,8,20,15,30,490.0,239.0,0.9,28.3,564.0,668.31,489.58
2018,8,20,15,45,467.0,230.0,0.85,28.2,522.0,623.78,460.0
2018,8,20,16,0,444.0,221.0,0.8,28.1,480.0,579.41,430.18
2018,8,20,16,15,342.0,212.5,0.75,27.95,401.5,473.55,355.61
2018,8,20,16,30,240.0,204.0,0.7,27.8,323.0,383.18,290.22
2018,8,20,16,45,220.0,182.5,0.6,27.65,282.0,337.02,256.87
2018,8,20,17,0,200.0,161.0,0.5,27.5,241.0,286.08,218.97
2018,8,20,17,15,221.0,141.0,0.5,27.2,217.5,271.63,208.4
2018,8,20,17,30,242.0,121.0,0.5,26.9,194.0,248.52,190.16
2018,8,20,17,45,217.0,102.0,0.45,26.6,158.0,205.24,155.45
2018,8,20,18,0,192.0,83.0,0.4,26.3,122.0,164.45,121.92
2018,8,20,18,15,137.0,60.0,0.4,26.3,83.5,112.5,79.78
2018,8,20,18,30,82.0,37.0,0.4,26.3,45.0,66.24,41.62
2018,8,20,18,45,45.0,20.5,0.35,25.7,24.5,31.06,0.0
2018,8,20,19,0,8.0,4.0,0.3,25.1,4.0,4.98,0.0
2018,8,20,19,15,4.0,2.0,0.35,24.9,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.4,24.55,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
