Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,1,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,21,5,45,11.5,7.0,1.05,22.75,7.5,6.88,0.0
2018,8,21,6,0,23.0,14.0,1.2,23.0,15.0,12.86,0.0
2018,8,21,6,15,11.5,28.0,1.3,23.2,28.5,26.31,15.53
2018,8,21,6,30,0.0,42.0,1.4,23.4,42.0,39.86,28.13
2018,8,21,6,45,2.5,63.0,1.5,23.6,63.5,58.65,44.66
2018,8,21,7,0,5.0,84.0,1.6,23.8,85.0,78.37,58.54
2018,8,21,7,15,3.5,85.0,1.65,24.0,86.0,80.97,60.7
2018,8,21,7,30,2.0,86.0,1.7,24.2,87.0,82.67,62.01
2018,8,21,7,45,6.0,105.0,1.75,24.45,108.0,101.64,76.94
2018,8,21,8,0,10.0,124.0,1.8,24.7,129.0,121.18,92.13
2018,8,21,8,15,5.5,122.0,1.9,24.9,125.0,118.88,90.05
2018,8,21,8,30,1.0,120.0,2.0,25.1,121.0,115.85,87.35
2018,8,21,8,45,7.0,151.5,2.05,25.35,156.0,148.56,112.67
2018,8,21,9,0,13.0,183.0,2.1,25.6,191.0,182.01,138.18
2018,8,21,9,15,16.0,208.0,2.15,25.9,218.5,208.41,157.92
2018,8,21,9,30,19.0,233.0,2.2,26.2,246.0,235.22,177.75
2018,8,21,9,45,18.5,236.5,2.2,26.5,250.0,239.67,180.48
2018,8,21,10,0,18.0,240.0,2.2,26.8,254.0,243.98,183.18
2018,8,21,10,15,17.0,246.0,2.25,27.05,259.5,250.2,187.37
2018,8,21,10,30,16.0,252.0,2.3,27.3,265.0,256.3,191.46
2018,8,21,10,45,23.5,290.5,2.3,27.6,310.5,302.49,225.31
2018,8,21,11,0,31.0,329.0,2.3,27.9,356.0,348.42,258.32
2018,8,21,11,15,32.5,342.0,2.35,28.1,370.5,364.74,269.62
2018,8,21,11,30,34.0,355.0,2.4,28.3,385.0,381.15,281.08
2018,8,21,11,45,70.0,395.0,2.4,28.5,458.0,456.49,335.49
2018,8,21,12,0,106.0,435.0,2.4,28.7,531.0,533.66,389.77
2018,8,21,12,15,80.5,402.0,2.4,28.9,475.0,479.04,350.31
2018,8,21,12,30,55.0,369.0,2.4,29.1,419.0,423.05,310.13
2018,8,21,12,45,43.5,363.5,2.45,29.25,403.0,407.87,299.13
2018,8,21,13,0,32.0,358.0,2.5,29.4,387.0,392.28,287.64
2018,8,21,13,15,63.5,367.5,2.5,29.45,423.5,434.03,318.78
2018,8,21,13,30,95.0,377.0,2.5,29.5,460.0,475.54,349.23
2018,8,21,13,45,167.5,376.5,2.5,29.5,519.0,554.02,406.71
2018,8,21,14,0,240.0,376.0,2.5,29.5,578.0,630.88,461.77
2018,8,21,14,15,151.5,331.5,2.5,29.45,457.5,489.44,361.58
2018,8,21,14,30,63.0,287.0,2.5,29.4,337.0,350.38,260.44
2018,8,21,14,45,123.0,270.0,2.5,29.3,362.0,393.98,295.48
2018,8,21,15,0,183.0,253.0,2.5,29.2,387.0,434.18,327.02
2018,8,21,15,15,261.5,235.0,2.45,29.05,414.5,476.49,360.39
2018,8,21,15,30,340.0,217.0,2.4,28.9,442.0,521.91,395.37
2018,8,21,15,45,400.5,181.5,2.4,28.7,428.0,518.75,395.65
2018,8,21,16,0,461.0,146.0,2.4,28.5,414.0,509.4,391.46
2018,8,21,16,15,398.5,156.5,2.25,28.25,373.5,458.81,353.45
2018,8,21,16,30,336.0,167.0,2.1,28.0,333.0,404.53,312.56
2018,8,21,16,45,227.5,119.0,1.95,27.7,225.5,270.33,210.62
2018,8,21,17,0,119.0,71.0,1.8,27.4,118.0,145.54,112.65
2018,8,21,17,15,64.0,52.0,1.6,26.95,77.0,86.99,65.49
2018,8,21,17,30,9.0,33.0,1.4,26.5,36.0,36.25,24.03
2018,8,21,17,45,4.5,33.5,1.25,26.0,35.0,34.16,22.31
2018,8,21,18,0,0.0,34.0,1.1,25.5,34.0,32.82,21.1
2018,8,21,18,15,7.0,24.5,1.1,25.5,25.0,25.89,14.95
2018,8,21,18,30,14.0,15.0,1.1,25.5,16.0,17.91,7.36
2018,8,21,18,45,15.5,9.5,1.1,24.8,10.0,12.72,0.0
2018,8,21,19,0,17.0,4.0,1.1,24.1,4.0,6.12,0.0
2018,8,21,19,15,8.5,2.0,1.15,24.0,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.35,23.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.6,23.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.85,23.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.85,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.75,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,22,5,45,68.0,9.0,1.15,21.1,12.5,8.85,0.0
2018,8,22,6,0,136.0,18.0,1.3,21.3,25.0,14.13,0.0
2018,8,22,6,15,251.5,31.0,1.35,21.65,62.0,24.13,13.75
2018,8,22,6,30,367.0,44.0,1.4,22.0,99.0,33.18,22.61
2018,8,22,6,45,442.5,53.5,1.45,22.35,146.0,38.4,27.53
2018,8,22,7,0,518.0,63.0,1.5,22.7,193.0,76.38,41.35
2018,8,22,7,15,568.0,69.5,1.55,23.25,243.5,119.52,68.54
2018,8,22,7,30,618.0,76.0,1.6,23.8,294.0,168.45,105.84
2018,8,22,7,45,653.0,81.5,1.65,24.3,345.0,218.65,147.56
2018,8,22,8,0,688.0,87.0,1.7,24.8,396.0,272.49,193.04
2018,8,22,8,15,712.0,91.5,1.75,25.3,444.5,327.18,239.12
2018,8,22,8,30,736.0,96.0,1.8,25.8,493.0,381.44,283.9
2018,8,22,8,45,752.5,101.0,1.85,26.3,539.0,434.46,326.54
2018,8,22,9,0,769.0,106.0,1.9,26.8,585.0,488.09,368.26
2018,8,22,9,15,771.0,115.0,1.9,27.15,624.5,537.87,405.8
2018,8,22,9,30,773.0,124.0,1.9,27.5,664.0,586.4,441.18
2018,8,22,9,45,744.0,146.5,1.9,27.8,689.5,626.4,469.01
2018,8,22,10,0,715.0,169.0,1.9,28.1,715.0,661.73,492.73
2018,8,22,10,15,555.0,247.0,1.9,28.3,681.5,650.58,481.22
2018,8,22,10,30,395.0,325.0,1.9,28.5,648.0,626.09,460.12
2018,8,22,10,45,298.5,372.0,1.9,28.7,620.5,608.8,445.29
2018,8,22,11,0,202.0,419.0,1.9,28.9,593.0,583.6,424.63
2018,8,22,11,15,236.0,418.5,1.9,29.05,625.5,621.17,450.93
2018,8,22,11,30,270.0,418.0,1.9,29.2,658.0,663.71,479.82
2018,8,22,11,45,204.5,411.5,1.9,29.3,594.5,601.52,435.67
2018,8,22,12,0,139.0,405.0,1.9,29.4,531.0,539.7,391.73
2018,8,22,12,15,165.5,415.0,1.85,29.4,565.5,579.4,419.82
2018,8,22,12,30,192.0,425.0,1.8,29.4,600.0,619.24,447.04
2018,8,22,12,45,200.5,420.0,1.8,29.4,601.5,625.91,451.69
2018,8,22,13,0,209.0,415.0,1.8,29.4,603.0,631.75,456.09
2018,8,22,13,15,173.0,382.5,1.75,29.35,536.5,564.47,409.87
2018,8,22,13,30,137.0,350.0,1.7,29.3,470.0,496.24,362.71
2018,8,22,13,45,235.5,323.0,1.7,29.25,523.0,571.21,418.8
2018,8,22,14,0,334.0,296.0,1.7,29.2,576.0,635.04,465.51
2018,8,22,14,15,168.0,203.0,1.65,29.05,344.0,375.76,281.27
2018,8,22,14,30,2.0,110.0,1.6,28.9,112.0,108.64,78.58
2018,8,22,14,45,38.5,180.0,1.55,28.8,208.5,215.74,161.99
2018,8,22,15,0,75.0,250.0,1.5,28.7,305.0,320.28,240.42
2018,8,22,15,15,175.5,248.0,1.5,28.5,366.0,409.5,308.63
2018,8,22,15,30,276.0,246.0,1.5,28.3,427.0,492.28,370.63
2018,8,22,15,45,259.0,241.5,1.45,28.15,402.0,465.29,350.98
2018,8,22,16,0,242.0,237.0,1.4,28.0,377.0,438.82,332.28
2018,8,22,16,15,267.0,213.5,1.3,27.75,355.0,421.26,320.95
2018,8,22,16,30,292.0,190.0,1.2,27.5,333.0,400.77,307.03
2018,8,22,16,45,181.0,145.5,1.15,27.25,231.0,271.28,209.5
2018,8,22,17,0,70.0,101.0,1.1,27.0,129.0,146.04,112.04
2018,8,22,17,15,35.0,70.0,1.0,26.5,84.0,87.56,65.66
2018,8,22,17,30,0.0,39.0,0.9,26.0,39.0,37.65,25.2
2018,8,22,17,45,0.0,31.0,0.8,25.45,31.0,29.92,18.92
2018,8,22,18,0,0.0,23.0,0.7,24.9,23.0,22.19,12.49
2018,8,22,18,15,0.0,16.0,0.7,24.9,16.0,15.43,6.74
2018,8,22,18,30,0.0,9.0,0.7,24.9,9.0,8.67,0.76
2018,8,22,18,45,0.0,5.0,0.7,24.0,5.0,4.91,0.0
2018,8,22,19,0,0.0,1.0,0.7,23.1,1.0,0.98,0.0
2018,8,22,19,15,0.0,0.5,0.75,22.95,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.35,20.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,23,5,45,72.0,9.5,1.45,15.65,13.0,9.34,0.0
2018,8,23,6,0,144.0,19.0,1.6,15.9,26.0,15.03,0.0
2018,8,23,6,15,270.0,32.5,1.7,16.4,65.0,25.82,15.34
2018,8,23,6,30,396.0,46.0,1.8,16.9,104.0,35.32,24.96
2018,8,23,6,45,481.0,54.5,1.95,17.45,154.0,39.5,29.08
2018,8,23,7,0,566.0,63.0,2.1,18.0,204.0,78.24,42.53
2018,8,23,7,15,621.0,68.5,2.15,18.5,257.5,123.81,71.28
2018,8,23,7,30,676.0,74.0,2.2,19.0,311.0,175.75,111.5
2018,8,23,7,45,716.0,78.0,2.3,19.55,365.5,229.09,156.7
2018,8,23,8,0,756.0,82.0,2.4,20.1,420.0,288.76,208.07
2018,8,23,8,15,783.0,85.5,2.4,20.5,472.0,345.0,256.86
2018,8,23,8,30,810.0,89.0,2.4,20.9,524.0,403.42,306.29
2018,8,23,8,45,831.0,91.5,2.35,21.3,573.5,460.06,352.93
2018,8,23,9,0,852.0,94.0,2.3,21.7,623.0,517.63,398.67
2018,8,23,9,15,866.5,96.5,2.25,22.05,667.5,573.62,441.71
2018,8,23,9,30,881.0,99.0,2.2,22.4,712.0,627.56,481.81
2018,8,23,9,45,892.0,100.5,2.15,22.75,751.0,677.67,517.89
2018,8,23,10,0,903.0,102.0,2.1,23.1,790.0,726.59,551.34
2018,8,23,10,15,911.5,103.5,2.05,23.35,822.5,772.26,580.63
2018,8,23,10,30,920.0,105.0,2.0,23.6,855.0,816.06,608.17
2018,8,23,10,45,926.5,105.5,2.0,23.9,880.5,855.19,632.49
2018,8,23,11,0,933.0,106.0,2.0,24.2,906.0,891.89,654.97
2018,8,23,11,15,937.0,106.5,1.95,24.4,924.0,923.81,673.87
2018,8,23,11,30,941.0,107.0,1.9,24.6,942.0,952.81,690.74
2018,8,23,11,45,942.5,107.0,1.85,24.8,951.0,975.97,703.75
2018,8,23,12,0,944.0,107.0,1.8,25.0,960.0,995.83,714.68
2018,8,23,12,15,944.5,106.5,1.8,25.1,961.5,1010.86,723.54
2018,8,23,12,30,945.0,106.0,1.8,25.2,963.0,1022.4,730.34
2018,8,23,12,45,943.5,106.0,1.75,25.3,956.5,1028.99,733.49
2018,8,23,13,0,942.0,106.0,1.7,25.4,950.0,1031.98,734.54
2018,8,23,13,15,938.5,105.0,1.7,25.45,934.5,1028.38,732.51
2018,8,23,13,30,935.0,104.0,1.7,25.5,919.0,1021.19,728.45
2018,8,23,13,45,930.5,103.0,1.65,25.5,897.0,1009.5,721.16
2018,8,23,14,0,926.0,102.0,1.6,25.5,875.0,994.36,711.87
2018,8,23,14,15,919.0,101.0,1.6,25.45,845.5,973.53,699.96
2018,8,23,14,30,912.0,100.0,1.6,25.4,816.0,949.55,686.13
2018,8,23,14,45,902.0,98.0,1.55,25.35,779.0,918.79,667.32
2018,8,23,15,0,892.0,96.0,1.5,25.3,742.0,885.33,646.78
2018,8,23,15,15,879.5,93.5,1.45,25.15,700.0,846.72,623.02
2018,8,23,15,30,867.0,91.0,1.4,25.0,658.0,805.98,597.69
2018,8,23,15,45,851.5,88.0,1.4,24.85,611.0,760.49,569.4
2018,8,23,16,0,836.0,85.0,1.4,24.7,564.0,717.55,542.44
2018,8,23,16,15,814.5,81.5,1.35,24.45,513.5,664.54,507.67
2018,8,23,16,30,793.0,78.0,1.3,24.2,463.0,611.17,470.77
2018,8,23,16,45,763.5,74.5,1.2,23.9,410.5,552.92,428.16
2018,8,23,17,0,734.0,71.0,1.1,23.6,358.0,495.67,384.94
2018,8,23,17,15,692.5,65.5,1.0,22.8,304.0,431.5,335.72
2018,8,23,17,30,651.0,60.0,0.9,22.0,250.0,371.83,287.98
2018,8,23,17,45,588.5,53.5,0.85,21.2,198.5,304.58,232.86
2018,8,23,18,0,526.0,47.0,0.8,20.4,147.0,243.34,180.78
2018,8,23,18,15,424.5,38.5,0.8,20.4,102.5,175.04,122.8
2018,8,23,18,30,323.0,30.0,0.8,20.4,58.0,117.9,69.72
2018,8,23,18,45,184.0,18.0,0.8,19.2,31.5,50.01,0.0
2018,8,23,19,0,45.0,6.0,0.8,18.0,5.0,0.0,0.0
2018,8,23,19,15,22.5,3.0,0.8,17.8,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,24,5,45,82.5,9.5,1.1,13.6,13.0,9.34,0.0
2018,8,24,6,0,165.0,19.0,1.2,14.1,26.0,15.7,0.0
2018,8,24,6,15,296.5,31.0,1.25,14.75,65.5,24.5,14.21
2018,8,24,6,30,428.0,43.0,1.3,15.4,105.0,32.61,22.76
2018,8,24,6,45,506.5,51.0,1.3,16.1,154.5,36.52,26.63
2018,8,24,7,0,585.0,59.0,1.3,16.8,204.0,74.89,39.66
2018,8,24,7,15,636.0,65.0,1.3,17.65,257.0,121.55,69.01
2018,8,24,7,30,687.0,71.0,1.3,18.5,310.0,174.1,109.6
2018,8,24,7,45,722.0,76.0,1.25,19.35,363.5,230.17,156.72
2018,8,24,8,0,757.0,81.0,1.2,20.2,417.0,287.25,205.36
2018,8,24,8,15,782.5,85.0,1.3,20.85,469.0,343.51,253.51
2018,8,24,8,30,808.0,89.0,1.4,21.5,521.0,401.78,302.08
2018,8,24,8,45,827.0,91.5,1.5,22.1,569.5,457.43,347.41
2018,8,24,9,0,846.0,94.0,1.6,22.7,618.0,513.79,391.8
2018,8,24,9,15,861.0,96.5,1.6,23.05,662.5,569.75,434.3
2018,8,24,9,30,876.0,99.0,1.6,23.4,707.0,623.73,474.0
2018,8,24,9,45,886.5,100.5,1.6,23.7,745.0,673.29,509.45
2018,8,24,10,0,897.0,102.0,1.6,24.0,783.0,721.62,542.46
2018,8,24,10,15,905.5,103.5,1.6,24.25,815.5,767.04,571.48
2018,8,24,10,30,914.0,105.0,1.6,24.5,848.0,810.6,598.86
2018,8,24,10,45,919.5,106.0,1.55,24.75,873.0,849.19,622.04
2018,8,24,11,0,925.0,107.0,1.5,25.0,898.0,885.3,643.31
2018,8,24,11,15,928.0,107.0,1.45,25.2,914.5,915.6,660.7
2018,8,24,11,30,931.0,107.0,1.4,25.4,931.0,942.95,676.08
2018,8,24,11,45,933.0,107.5,1.35,25.65,941.0,966.81,689.02
2018,8,24,12,0,935.0,108.0,1.3,25.9,951.0,987.44,699.9
2018,8,24,12,15,935.0,108.5,1.25,26.0,952.5,1002.84,707.96
2018,8,24,12,30,935.0,109.0,1.2,26.1,954.0,1014.79,713.97
2018,8,24,12,45,934.0,107.5,1.2,26.25,946.5,1020.19,716.83
2018,8,24,13,0,933.0,106.0,1.2,26.4,939.0,1022.02,717.72
2018,8,24,13,15,908.5,117.5,1.25,26.45,918.0,1011.05,712.1
2018,8,24,13,30,884.0,129.0,1.3,26.5,897.0,996.76,704.65
2018,8,24,13,45,897.5,117.0,1.3,26.55,880.0,991.26,701.93
2018,8,24,14,0,911.0,105.0,1.3,26.6,863.0,981.86,696.81
2018,8,24,14,15,901.5,104.0,1.25,26.55,832.0,958.88,682.83
2018,8,24,14,30,892.0,103.0,1.2,26.5,801.0,932.88,667.17
2018,8,24,14,45,880.0,102.5,1.2,26.45,764.5,902.37,649.44
2018,8,24,15,0,868.0,102.0,1.2,26.4,728.0,869.35,630.03
2018,8,24,15,15,854.0,99.5,1.2,26.25,685.5,830.15,606.7
2018,8,24,15,30,840.0,97.0,1.2,26.1,643.0,793.51,584.83
2018,8,24,15,45,821.5,95.0,1.2,26.0,596.5,747.55,556.27
2018,8,24,16,0,803.0,93.0,1.2,25.9,550.0,700.46,526.52
2018,8,24,16,15,780.0,89.5,1.15,25.65,500.0,647.73,492.11
2018,8,24,16,30,757.0,86.0,1.1,25.4,450.0,594.84,455.13
2018,8,24,16,45,726.0,81.0,1.05,25.15,397.5,535.63,412.35
2018,8,24,17,0,695.0,76.0,1.0,24.9,345.0,479.33,370.24
2018,8,24,17,15,649.5,70.5,0.9,24.15,292.0,415.21,321.19
2018,8,24,17,30,604.0,65.0,0.8,23.4,239.0,354.56,272.96
2018,8,24,17,45,537.0,58.0,0.75,22.7,188.5,287.54,218.39
2018,8,24,18,0,470.0,51.0,0.7,22.0,138.0,227.03,167.43
2018,8,24,18,15,367.0,40.5,0.7,22.0,95.0,159.44,110.83
2018,8,24,18,30,264.0,30.0,0.7,22.0,52.0,102.46,57.87
2018,8,24,18,45,147.0,17.5,0.75,21.05,28.0,42.56,0.0
2018,8,24,19,0,30.0,5.0,0.8,20.1,4.0,0.0,0.0
2018,8,24,19,15,15.0,2.5,0.8,19.85,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.65,16.35,11.5,9.34,0.0
2018,8,25,6,0,101.0,19.0,0.7,16.8,23.0,18.68,0.0
2018,8,25,6,15,212.5,34.5,0.7,17.3,59.5,26.96,15.76
2018,8,25,6,30,324.0,50.0,0.7,17.8,96.0,38.15,27.24
2018,8,25,6,45,404.5,60.5,0.65,18.35,143.0,45.51,34.19
2018,8,25,7,0,485.0,71.0,0.6,18.9,190.0,79.9,46.72
2018,8,25,7,15,539.5,79.5,0.55,19.85,241.5,123.21,73.71
2018,8,25,7,30,594.0,88.0,0.5,20.8,293.0,172.95,110.99
2018,8,25,7,45,500.5,106.0,0.4,21.7,298.5,204.39,141.62
2018,8,25,8,0,407.0,124.0,0.3,22.6,304.0,224.59,162.59
2018,8,25,8,15,281.0,170.5,0.3,23.15,302.0,250.64,187.06
2018,8,25,8,30,155.0,217.0,0.3,23.7,300.0,262.18,197.81
2018,8,25,8,45,210.5,240.5,0.3,24.25,364.0,318.8,239.63
2018,8,25,9,0,266.0,264.0,0.3,24.8,428.0,380.15,283.87
2018,8,25,9,15,310.0,266.5,0.3,25.1,471.0,422.72,314.32
2018,8,25,9,30,354.0,269.0,0.3,25.4,514.0,468.89,347.03
2018,8,25,9,45,373.5,287.0,0.3,25.7,558.5,517.21,380.01
2018,8,25,10,0,393.0,305.0,0.3,26.0,603.0,566.59,412.91
2018,8,25,10,15,533.5,259.0,0.3,26.25,681.5,645.29,467.62
2018,8,25,10,30,674.0,213.0,0.3,26.5,760.0,732.55,526.2
2018,8,25,10,45,646.0,234.5,0.3,26.75,771.5,757.29,539.58
2018,8,25,11,0,618.0,256.0,0.3,27.0,783.0,778.28,551.13
2018,8,25,11,15,577.0,279.5,0.35,27.2,779.5,786.35,555.09
2018,8,25,11,30,536.0,303.0,0.4,27.4,776.0,790.24,556.54
2018,8,25,11,45,659.0,243.5,0.4,27.55,831.5,858.87,602.4
2018,8,25,12,0,782.0,184.0,0.4,27.7,887.0,925.08,641.69
2018,8,25,12,15,803.5,172.5,0.4,27.85,896.0,947.24,653.56
2018,8,25,12,30,825.0,161.0,0.4,28.0,905.0,966.7,664.48
2018,8,25,12,45,739.5,200.5,0.4,28.1,863.5,936.05,645.69
2018,8,25,13,0,654.0,240.0,0.4,28.2,822.0,898.7,623.53
2018,8,25,13,15,558.5,270.5,0.35,28.25,762.0,838.96,584.54
2018,8,25,13,30,463.0,301.0,0.3,28.3,702.0,776.14,543.22
2018,8,25,13,45,563.5,258.5,0.3,28.3,734.0,828.12,579.8
2018,8,25,14,0,664.0,216.0,0.3,28.3,766.0,873.98,609.93
2018,8,25,14,15,763.0,164.5,0.35,28.25,775.5,898.49,626.14
2018,8,25,14,30,862.0,113.0,0.4,28.2,785.0,914.66,637.75
2018,8,25,14,45,852.0,110.5,0.4,28.15,749.0,884.42,620.21
2018,8,25,15,0,842.0,108.0,0.4,28.1,713.0,851.66,601.68
2018,8,25,15,15,827.5,105.5,0.4,27.95,671.0,817.6,582.42
2018,8,25,15,30,813.0,103.0,0.4,27.8,629.0,776.69,558.57
2018,8,25,15,45,793.5,100.5,0.35,27.65,582.5,730.31,530.09
2018,8,25,16,0,774.0,98.0,0.3,27.5,536.0,682.96,500.6
2018,8,25,16,15,749.0,94.0,0.25,27.45,486.0,629.46,465.95
2018,8,25,16,30,724.0,90.0,0.2,27.4,436.0,576.04,429.32
2018,8,25,16,45,691.0,85.0,0.2,27.3,384.0,518.98,389.53
2018,8,25,17,0,658.0,80.0,0.2,27.2,332.0,461.68,348.19
2018,8,25,17,15,612.5,73.5,0.25,26.5,280.0,398.34,301.91
2018,8,25,17,30,567.0,67.0,0.3,25.8,228.0,338.54,256.13
2018,8,25,17,45,501.0,59.0,0.35,25.15,179.0,272.91,204.03
2018,8,25,18,0,435.0,51.0,0.4,24.5,130.0,213.75,155.28
2018,8,25,18,15,332.0,40.0,0.4,24.5,88.5,147.88,101.01
2018,8,25,18,30,229.0,29.0,0.4,24.5,47.0,92.13,48.53
2018,8,25,18,45,121.5,15.5,0.55,23.15,24.5,35.81,0.0
2018,8,25,19,0,14.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,8,25,19,15,7.0,1.0,0.7,21.4,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.65,19.1,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,5,45,52.0,8.5,0.55,18.15,10.5,0.0,0.0
2018,8,26,6,0,104.0,17.0,0.5,18.5,21.0,16.71,0.0
2018,8,26,6,15,210.5,31.5,0.6,19.05,55.5,24.51,13.44
2018,8,26,6,30,317.0,46.0,0.7,19.6,90.0,34.95,24.26
2018,8,26,6,45,392.5,57.0,0.75,20.15,135.5,42.35,31.17
2018,8,26,7,0,468.0,68.0,0.8,20.7,181.0,75.64,43.61
2018,8,26,7,15,519.0,76.0,0.95,21.5,230.5,117.12,69.29
2018,8,26,7,30,570.0,84.0,1.1,22.3,280.0,164.61,105.01
2018,8,26,7,45,605.0,91.5,1.25,23.1,330.0,213.85,145.53
2018,8,26,8,0,640.0,99.0,1.4,23.9,380.0,266.82,189.87
2018,8,26,8,15,665.0,106.0,1.45,24.5,429.5,319.45,233.97
2018,8,26,8,30,690.0,113.0,1.5,25.1,479.0,374.19,278.71
2018,8,26,8,45,706.5,119.5,1.55,25.7,524.5,426.53,320.49
2018,8,26,9,0,723.0,126.0,1.6,26.3,570.0,479.58,361.42
2018,8,26,9,15,737.5,130.5,1.55,26.7,612.0,530.09,399.09
2018,8,26,9,30,752.0,135.0,1.5,27.1,654.0,581.68,436.19
2018,8,26,9,45,762.0,139.5,1.5,27.55,690.5,628.72,469.11
2018,8,26,10,0,772.0,144.0,1.5,28.0,727.0,674.84,500.47
2018,8,26,10,15,778.5,148.0,1.45,28.3,757.0,716.81,528.04
2018,8,26,10,30,785.0,152.0,1.4,28.6,787.0,757.15,552.73
2018,8,26,10,45,788.5,156.0,1.35,28.95,810.5,793.29,574.07
2018,8,26,11,0,792.0,160.0,1.3,29.3,834.0,827.25,593.7
2018,8,26,11,15,795.0,162.0,1.25,29.55,850.0,856.47,610.27
2018,8,26,11,30,798.0,164.0,1.2,29.8,866.0,883.18,625.12
2018,8,26,11,45,798.5,166.5,1.15,30.05,875.5,905.5,637.09
2018,8,26,12,0,799.0,169.0,1.1,30.3,885.0,924.98,647.28
2018,8,26,12,15,799.5,169.0,1.1,30.45,886.5,939.0,655.17
2018,8,26,12,30,800.0,169.0,1.1,30.6,888.0,950.0,661.36
2018,8,26,12,45,708.0,216.0,1.05,30.75,849.0,920.93,642.32
2018,8,26,13,0,616.0,263.0,1.0,30.9,810.0,884.63,618.24
2018,8,26,13,15,637.0,248.5,1.05,30.95,806.0,891.89,624.87
2018,8,26,13,30,658.0,234.0,1.1,31.0,802.0,896.25,628.98
2018,8,26,13,45,719.0,196.5,1.1,31.05,802.5,911.43,638.81
2018,8,26,14,0,780.0,159.0,1.1,31.1,803.0,918.26,643.45
2018,8,26,14,15,751.5,165.0,1.1,31.05,767.5,887.0,624.92
2018,8,26,14,30,723.0,171.0,1.1,31.0,732.0,857.77,608.02
2018,8,26,14,45,461.5,243.0,1.1,30.95,595.0,683.3,492.83
2018,8,26,15,0,200.0,315.0,1.1,30.9,458.0,506.65,368.92
2018,8,26,15,15,164.0,298.5,1.1,30.8,411.0,454.07,333.75
2018,8,26,15,30,128.0,282.0,1.1,30.7,364.0,403.13,298.09
2018,8,26,15,45,207.5,252.5,1.05,30.55,374.0,428.31,319.31
2018,8,26,16,0,287.0,223.0,1.0,30.4,384.0,454.58,340.26
2018,8,26,16,15,384.0,182.5,1.0,30.2,377.0,473.05,356.01
2018,8,26,16,30,481.0,142.0,1.0,30.0,370.0,474.16,358.96
2018,8,26,16,45,447.5,131.5,0.95,29.75,324.0,420.47,319.72
2018,8,26,17,0,414.0,121.0,0.9,29.5,278.0,368.95,281.41
2018,8,26,17,15,368.5,106.5,0.85,28.7,230.0,309.52,236.63
2018,8,26,17,30,323.0,92.0,0.8,27.9,182.0,254.13,193.54
2018,8,26,17,45,275.5,76.0,0.75,27.15,141.0,200.66,150.66
2018,8,26,18,0,228.0,60.0,0.7,26.4,100.0,152.08,110.74
2018,8,26,18,15,162.5,44.0,0.7,26.4,67.5,99.32,67.43
2018,8,26,18,30,97.0,28.0,0.7,26.4,35.0,56.97,26.81
2018,8,26,18,45,51.5,15.0,0.75,25.4,18.5,23.3,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.4,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.2,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.55,20.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.55,20.65,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.6,21.35,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.7,18.0,15.73,0.0
2018,8,27,6,15,150.0,33.5,0.65,22.2,50.5,26.26,14.23
2018,8,27,6,30,235.0,51.0,0.7,22.7,83.0,39.13,27.37
2018,8,27,6,45,306.5,65.5,0.75,23.2,127.0,48.9,36.3
2018,8,27,7,0,378.0,80.0,0.8,23.7,171.0,80.59,49.84
2018,8,27,7,15,431.0,91.5,0.8,24.45,219.5,120.59,74.85
2018,8,27,7,30,484.0,103.0,0.8,25.2,268.0,166.68,108.73
2018,8,27,7,45,523.0,112.0,0.75,25.95,317.5,213.47,145.82
2018,8,27,8,0,562.0,121.0,0.7,26.7,367.0,264.6,186.9
2018,8,27,8,15,591.0,128.5,0.65,27.4,415.5,314.71,227.06
2018,8,27,8,30,620.0,136.0,0.6,28.1,464.0,367.5,268.18
2018,8,27,8,45,641.5,142.5,0.55,28.75,509.5,418.43,306.71
2018,8,27,9,0,663.0,149.0,0.5,29.4,555.0,470.72,344.72
2018,8,27,9,15,679.5,154.5,0.5,29.8,596.5,520.4,380.25
2018,8,27,9,30,696.0,160.0,0.5,30.2,638.0,570.41,414.84
2018,8,27,9,45,708.0,164.0,0.45,30.65,674.0,616.16,444.85
2018,8,27,10,0,720.0,168.0,0.4,31.1,710.0,661.32,473.43
2018,8,27,10,15,728.5,172.5,0.45,31.3,740.5,703.59,501.07
2018,8,27,10,30,737.0,177.0,0.5,31.5,771.0,744.57,527.36
2018,8,27,10,45,742.0,180.5,0.55,31.75,794.5,780.24,549.14
2018,8,27,11,0,747.0,184.0,0.6,32.0,818.0,813.99,569.45
2018,8,27,11,15,752.0,186.0,0.65,32.1,835.0,842.35,586.69
2018,8,27,11,30,757.0,188.0,0.7,32.2,852.0,869.84,603.43
2018,8,27,11,45,711.0,211.0,0.7,32.3,840.0,872.37,604.07
2018,8,27,12,0,665.0,234.0,0.7,32.4,828.0,868.38,601.15
2018,8,27,12,15,554.0,285.0,0.75,32.45,780.5,825.89,572.98
2018,8,27,12,30,443.0,336.0,0.8,32.5,733.0,780.5,542.65
2018,8,27,12,45,567.0,276.5,0.8,32.55,780.5,846.0,587.7
2018,8,27,13,0,691.0,217.0,0.8,32.6,828.0,909.06,627.81
2018,8,27,13,15,735.5,192.0,0.85,32.6,833.0,927.28,639.27
2018,8,27,13,30,780.0,167.0,0.9,32.6,838.0,938.48,647.17
2018,8,27,13,45,775.5,164.0,0.9,32.6,816.5,926.0,640.07
2018,8,27,14,0,771.0,161.0,0.9,32.6,795.0,910.56,631.55
2018,8,27,14,15,754.0,162.0,0.9,32.5,763.5,884.83,617.06
2018,8,27,14,30,737.0,163.0,0.9,32.4,732.0,860.46,603.48
2018,8,27,14,45,716.0,161.5,0.9,32.3,693.0,824.26,582.4
2018,8,27,15,0,695.0,160.0,0.9,32.2,654.0,786.45,560.22
2018,8,27,15,15,679.0,154.5,0.85,32.1,613.5,747.12,536.14
2018,8,27,15,30,663.0,149.0,0.8,32.0,573.0,706.44,510.96
2018,8,27,15,45,596.0,159.0,0.8,31.9,518.5,642.47,468.97
2018,8,27,16,0,529.0,169.0,0.8,31.8,464.0,578.22,425.77
2018,8,27,16,15,453.0,168.5,0.75,31.6,404.5,504.04,374.4
2018,8,27,16,30,377.0,168.0,0.7,31.4,345.0,435.06,325.47
2018,8,27,16,45,429.0,139.0,0.65,31.2,317.5,416.66,313.53
2018,8,27,17,0,481.0,110.0,0.6,31.0,290.0,392.0,295.63
2018,8,27,17,15,437.0,98.5,0.6,30.3,242.5,333.33,251.84
2018,8,27,17,30,393.0,87.0,0.6,29.6,195.0,278.47,209.53
2018,8,27,17,45,306.5,72.5,0.55,28.95,145.5,207.94,154.18
2018,8,27,18,0,220.0,58.0,0.5,28.3,96.0,146.59,105.33
2018,8,27,18,15,147.5,40.5,0.5,28.3,62.0,90.59,60.21
2018,8,27,18,30,75.0,23.0,0.5,28.3,28.0,45.12,17.43
2018,8,27,18,45,40.5,12.0,0.55,27.4,14.5,18.39,0.0
2018,8,27,19,0,6.0,1.0,0.6,26.5,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.65,26.3,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.65,23.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,5,45,31.0,7.5,0.65,22.05,8.5,0.0,0.0
2018,8,28,6,0,62.0,15.0,0.7,22.4,17.0,14.74,0.0
2018,8,28,6,15,146.5,32.0,0.75,22.9,48.5,25.06,12.91
2018,8,28,6,30,231.0,49.0,0.8,23.4,80.0,37.56,25.91
2018,8,28,6,45,305.0,63.5,0.85,23.95,124.0,47.39,34.87
2018,8,28,7,0,379.0,78.0,0.9,24.5,168.0,78.44,48.1
2018,8,28,7,15,434.5,89.0,0.95,25.25,217.0,118.26,72.69
2018,8,28,7,30,490.0,100.0,1.0,26.0,266.0,164.47,106.48
2018,8,28,7,45,532.0,108.0,1.05,26.75,316.0,211.5,143.78
2018,8,28,8,0,574.0,116.0,1.1,27.5,366.0,262.71,185.17
2018,8,28,8,15,604.5,123.0,1.1,28.15,415.0,313.51,226.37
2018,8,28,8,30,635.0,130.0,1.1,28.8,464.0,367.15,268.8
2018,8,28,8,45,658.0,135.0,1.1,29.45,510.0,418.13,308.18
2018,8,28,9,0,681.0,140.0,1.1,30.1,556.0,470.56,347.32
2018,8,28,9,15,700.5,143.5,1.1,30.45,598.0,520.84,384.1
2018,8,28,9,30,720.0,147.0,1.1,30.8,640.0,571.67,420.11
2018,8,28,9,45,735.5,149.0,1.1,31.15,677.5,618.74,452.52
2018,8,28,10,0,751.0,151.0,1.1,31.5,715.0,665.84,484.03
2018,8,28,10,15,761.0,154.0,1.1,31.75,746.0,708.52,511.95
2018,8,28,10,30,771.0,157.0,1.1,32.0,777.0,749.9,537.69
2018,8,28,10,45,778.0,159.0,1.15,32.25,801.0,786.37,560.09
2018,8,28,11,0,785.0,161.0,1.2,32.5,825.0,820.9,581.12
2018,8,28,11,15,789.5,162.5,1.2,32.65,842.0,850.67,598.66
2018,8,28,11,30,794.0,164.0,1.2,32.8,859.0,878.01,614.62
2018,8,28,11,45,788.0,169.0,1.15,32.9,865.0,896.77,624.67
2018,8,28,12,0,782.0,174.0,1.1,33.0,871.0,912.48,632.9
2018,8,28,12,15,778.0,177.5,1.1,33.1,871.5,925.49,640.31
2018,8,28,12,30,774.0,181.0,1.1,33.2,872.0,935.48,645.99
2018,8,28,12,45,649.5,240.0,1.1,33.3,817.0,887.67,616.51
2018,8,28,13,0,525.0,299.0,1.1,33.4,762.0,830.61,578.14
2018,8,28,13,15,626.0,246.0,1.1,33.4,789.0,876.98,610.97
2018,8,28,13,30,727.0,193.0,1.1,33.4,816.0,917.54,636.35
2018,8,28,13,45,725.0,189.5,1.05,33.35,797.0,907.42,629.64
2018,8,28,14,0,723.0,186.0,1.0,33.3,778.0,894.44,621.87
2018,8,28,14,15,599.5,218.5,1.0,33.2,697.5,804.35,566.36
2018,8,28,14,30,476.0,251.0,1.0,33.1,617.0,713.07,507.01
2018,8,28,14,45,393.0,268.0,1.0,33.0,560.5,647.79,464.1
2018,8,28,15,0,310.0,285.0,1.0,32.9,504.0,576.77,416.26
2018,8,28,15,15,267.0,276.5,0.95,32.8,457.0,523.71,380.55
2018,8,28,15,30,224.0,268.0,0.9,32.7,410.0,464.06,339.65
2018,8,28,15,45,238.5,237.0,0.85,32.6,378.0,442.27,326.04
2018,8,28,16,0,253.0,206.0,0.8,32.5,346.0,410.1,304.69
2018,8,28,16,15,193.5,188.0,0.8,32.25,289.0,332.65,249.2
2018,8,28,16,30,134.0,170.0,0.8,32.0,232.0,267.5,201.4
2018,8,28,16,45,113.0,138.0,0.75,31.7,186.0,214.42,162.19
2018,8,28,17,0,92.0,106.0,0.7,31.4,140.0,162.99,123.19
2018,8,28,17,15,113.5,92.0,0.7,30.6,127.0,154.29,116.89
2018,8,28,17,30,135.0,78.0,0.7,29.8,114.0,148.15,111.66
2018,8,28,17,45,101.5,59.0,0.65,28.95,82.5,102.78,75.34
2018,8,28,18,0,68.0,40.0,0.6,28.1,51.0,65.73,45.4
2018,8,28,18,15,76.5,29.5,0.6,28.1,38.0,57.13,36.43
2018,8,28,18,30,85.0,19.0,0.6,28.1,25.0,44.96,13.68
2018,8,28,18,45,42.5,9.5,0.6,27.05,12.5,16.13,0.0
2018,8,28,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.75,23.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.65,20.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,5,45,27.5,6.5,0.8,21.5,7.5,0.0,0.0
2018,8,29,6,0,55.0,13.0,0.9,21.8,15.0,12.78,0.0
2018,8,29,6,15,142.0,30.5,0.9,22.3,46.5,23.87,11.65
2018,8,29,6,30,229.0,48.0,0.9,22.8,78.0,36.83,25.31
2018,8,29,6,45,304.5,62.5,0.95,23.25,122.0,46.68,34.35
2018,8,29,7,0,380.0,77.0,1.0,23.7,166.0,77.11,47.38
2018,8,29,7,15,437.0,87.5,1.0,24.45,215.0,116.68,71.63
2018,8,29,7,30,494.0,98.0,1.0,25.2,264.0,162.78,105.3
2018,8,29,7,45,537.5,105.5,1.05,25.9,314.0,209.81,142.71
2018,8,29,8,0,581.0,113.0,1.1,26.6,364.0,261.26,184.49
2018,8,29,8,15,612.5,118.5,1.05,27.4,412.5,311.39,225.17
2018,8,29,8,30,644.0,124.0,1.0,28.2,461.0,364.43,267.07
2018,8,29,8,45,669.5,127.5,1.0,29.0,507.0,415.56,306.52
2018,8,29,9,0,695.0,131.0,1.0,29.8,553.0,468.37,345.83
2018,8,29,9,15,714.5,134.0,1.0,30.3,595.5,518.81,382.55
2018,8,29,9,30,734.0,137.0,1.0,30.8,638.0,569.75,418.41
2018,8,29,9,45,750.0,139.0,0.95,31.25,676.0,618.44,451.26
2018,8,29,10,0,766.0,141.0,0.9,31.7,714.0,665.7,482.05
2018,8,29,10,15,774.5,144.0,0.95,32.0,744.5,707.85,509.86
2018,8,29,10,30,783.0,147.0,1.0,32.3,775.0,748.52,535.1
2018,8,29,10,45,788.0,150.0,1.1,32.55,798.5,784.72,557.86
2018,8,29,11,0,793.0,153.0,1.2,32.8,822.0,818.83,579.2
2018,8,29,11,15,796.5,155.0,1.2,32.95,838.5,848.38,596.6
2018,8,29,11,30,800.0,157.0,1.2,33.1,855.0,875.44,612.39
2018,8,29,11,45,801.0,158.5,1.25,33.25,863.5,897.09,625.49
2018,8,29,12,0,802.0,160.0,1.3,33.4,872.0,915.89,636.94
2018,8,29,12,15,790.0,165.5,1.35,33.45,868.0,923.62,641.93
2018,8,29,12,30,778.0,171.0,1.4,33.5,864.0,928.07,645.15
2018,8,29,12,45,800.5,157.5,1.45,33.6,865.5,942.85,654.72
2018,8,29,13,0,823.0,144.0,1.5,33.7,867.0,954.46,662.33
2018,8,29,13,15,800.0,152.5,1.5,33.65,845.5,942.17,655.17
2018,8,29,13,30,777.0,161.0,1.5,33.6,824.0,926.84,646.49
2018,8,29,13,45,618.0,222.5,1.55,33.55,741.0,839.34,593.07
2018,8,29,14,0,459.0,284.0,1.6,33.5,658.0,745.82,530.63
2018,8,29,14,15,434.0,280.5,1.6,33.4,624.0,713.02,510.4
2018,8,29,14,30,409.0,277.0,1.6,33.3,590.0,679.31,488.81
2018,8,29,14,45,211.5,207.5,1.6,33.15,369.0,412.16,304.16
2018,8,29,15,0,14.0,138.0,1.6,33.0,148.0,150.4,109.44
2018,8,29,15,15,67.0,166.5,1.55,32.85,209.5,230.28,171.85
2018,8,29,15,30,120.0,195.0,1.5,32.7,271.0,301.38,225.78
2018,8,29,15,45,99.0,180.0,1.45,32.5,239.5,265.58,199.15
2018,8,29,16,0,78.0,165.0,1.4,32.3,208.0,231.02,173.57
2018,8,29,16,15,113.0,160.5,1.35,32.0,216.0,247.37,187.3
2018,8,29,16,30,148.0,156.0,1.3,31.7,224.0,260.57,198.21
2018,8,29,16,45,244.0,130.0,1.25,31.4,226.0,288.49,220.79
2018,8,29,17,0,340.0,104.0,1.2,31.1,228.0,306.84,234.92
2018,8,29,17,15,390.0,91.0,1.1,30.3,211.5,299.55,228.51
2018,8,29,17,30,440.0,78.0,1.0,29.5,195.0,286.4,216.22
2018,8,29,17,45,369.5,66.0,0.85,28.65,149.0,222.74,164.92
2018,8,29,18,0,299.0,54.0,0.7,27.8,103.0,166.51,118.87
2018,8,29,18,15,207.5,38.5,0.7,27.8,66.5,108.47,71.27
2018,8,29,18,30,116.0,23.0,0.7,27.8,30.0,55.77,12.02
2018,8,29,18,45,58.0,11.5,0.7,26.85,15.0,20.39,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,30,5,45,37.5,6.5,0.75,22.05,7.5,0.0,0.0
2018,8,30,6,0,75.0,13.0,0.8,22.3,15.0,12.78,0.0
2018,8,30,6,15,181.5,28.5,0.8,22.7,48.0,22.26,10.01
2018,8,30,6,30,288.0,44.0,0.8,23.1,81.0,33.63,22.56
2018,8,30,6,45,369.5,54.5,0.85,23.55,125.5,40.41,28.95
2018,8,30,7,0,451.0,65.0,0.9,24.0,170.0,69.69,39.65
2018,8,30,7,15,508.5,73.0,0.9,24.7,220.0,110.7,63.91
2018,8,30,7,30,566.0,81.0,0.9,25.4,270.0,158.49,98.82
2018,8,30,7,45,608.5,86.5,0.95,26.15,321.0,207.28,138.0
2018,8,30,8,0,651.0,92.0,1.0,26.9,372.0,260.63,181.78
2018,8,30,8,15,680.0,96.5,1.0,27.7,421.5,312.87,224.72
2018,8,30,8,30,709.0,101.0,1.0,28.5,471.0,367.61,268.49
2018,8,30,8,45,731.5,104.0,1.0,29.3,517.5,422.0,310.66
2018,8,30,9,0,754.0,107.0,1.0,30.1,564.0,475.65,350.79
2018,8,30,9,15,765.5,112.5,0.95,30.6,605.5,526.67,387.67
2018,8,30,9,30,777.0,118.0,0.9,31.1,647.0,577.31,422.84
2018,8,30,9,45,743.0,141.0,0.8,31.6,670.0,615.19,446.92
2018,8,30,10,0,709.0,164.0,0.7,32.1,693.0,648.0,466.51
2018,8,30,10,15,522.0,253.5,0.75,32.4,652.0,629.67,450.49
2018,8,30,10,30,335.0,343.0,0.8,32.7,611.0,594.2,422.7
2018,8,30,10,45,559.5,249.5,0.85,32.95,713.0,700.13,497.96
2018,8,30,11,0,784.0,156.0,0.9,33.2,815.0,813.51,572.1
2018,8,30,11,15,763.5,170.5,0.95,33.35,823.0,834.62,583.81
2018,8,30,11,30,743.0,185.0,1.0,33.5,831.0,852.09,594.37
2018,8,30,11,45,784.0,165.0,1.05,33.65,853.5,887.31,615.97
2018,8,30,12,0,825.0,145.0,1.1,33.8,876.0,920.83,636.23
2018,8,30,12,15,755.5,176.5,1.1,33.8,846.5,901.36,623.85
2018,8,30,12,30,686.0,208.0,1.1,33.8,817.0,881.02,611.62
2018,8,30,12,45,403.0,243.0,1.15,33.8,600.0,649.89,461.89
2018,8,30,13,0,120.0,278.0,1.2,33.8,383.0,402.21,289.53
2018,8,30,13,15,60.5,189.5,1.2,33.7,242.5,253.71,184.9
2018,8,30,13,30,1.0,101.0,1.2,33.6,102.0,98.99,69.56
2018,8,30,13,45,2.0,112.0,1.2,33.55,113.5,110.7,78.75
2018,8,30,14,0,3.0,123.0,1.2,33.5,125.0,122.43,87.68
2018,8,30,14,15,62.5,144.5,1.2,33.35,192.0,207.91,153.87
2018,8,30,14,30,122.0,166.0,1.2,33.2,259.0,290.09,215.89
2018,8,30,14,45,146.5,190.0,1.2,33.05,296.5,335.55,249.17
2018,8,30,15,0,171.0,214.0,1.2,32.9,334.0,379.48,281.19
2018,8,30,15,15,330.0,201.5,1.15,32.85,415.0,501.89,371.21
2018,8,30,15,30,489.0,189.0,1.1,32.8,496.0,603.67,443.41
2018,8,30,15,45,550.0,163.5,1.05,32.7,484.0,604.44,444.8
2018,8,30,16,0,611.0,138.0,1.0,32.6,472.0,602.87,445.11
2018,8,30,16,15,603.5,127.0,0.95,32.25,430.0,560.16,416.27
2018,8,30,16,30,596.0,116.0,0.9,31.9,388.0,516.42,386.25
2018,8,30,16,45,557.5,108.5,0.9,31.55,338.5,457.53,344.47
2018,8,30,17,0,519.0,101.0,0.9,31.2,289.0,400.94,303.02
2018,8,30,17,15,468.5,91.0,0.85,30.55,239.5,336.37,254.37
2018,8,30,17,30,418.0,81.0,0.8,29.9,190.0,279.08,209.54
2018,8,30,17,45,348.5,68.0,0.75,29.25,144.5,216.1,159.25
2018,8,30,18,0,279.0,55.0,0.7,28.6,99.0,160.48,113.9
2018,8,30,18,15,190.0,38.5,0.7,28.6,63.5,103.46,67.08
2018,8,30,18,30,101.0,22.0,0.7,28.6,28.0,50.59,2.5
2018,8,30,18,45,50.5,11.0,0.7,28.05,14.0,18.56,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.6,0.0,0.0,0.0
