Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,22,30,0.0,0.0,0.3,25.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.25,25.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.2,24.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.25,24.65,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,22.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.45,21.9,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,31,5,45,12.0,5.0,0.75,21.75,5.5,0.0,0.0
2018,8,31,6,0,24.0,10.0,0.8,21.9,11.0,9.83,0.0
2018,8,31,6,15,109.5,28.0,0.8,22.4,41.0,23.31,10.2
2018,8,31,6,30,195.0,46.0,0.8,22.9,71.0,35.34,23.94
2018,8,31,6,45,294.5,59.5,0.8,23.4,117.5,44.46,32.39
2018,8,31,7,0,394.0,73.0,0.8,23.9,164.0,73.31,44.32
2018,8,31,7,15,448.0,84.0,0.7,24.75,212.5,113.67,68.75
2018,8,31,7,30,502.0,95.0,0.6,25.6,261.0,160.24,102.53
2018,8,31,7,45,540.0,103.5,0.55,26.45,310.0,207.31,139.71
2018,8,31,8,0,578.0,112.0,0.5,27.3,359.0,258.27,180.57
2018,8,31,8,15,605.5,119.5,0.4,27.7,407.5,308.73,221.09
2018,8,31,8,30,633.0,127.0,0.3,28.1,456.0,361.68,262.29
2018,8,31,8,45,652.5,134.0,0.25,28.5,501.0,412.86,301.13
2018,8,31,9,0,672.0,141.0,0.2,28.9,546.0,465.14,339.31
2018,8,31,9,15,701.5,139.5,0.2,29.3,590.0,515.62,375.42
2018,8,31,9,30,731.0,138.0,0.2,29.7,634.0,567.55,411.39
2018,8,31,9,45,759.0,133.0,0.2,30.1,673.5,616.94,444.62
2018,8,31,10,0,787.0,128.0,0.2,30.5,713.0,665.86,476.63
2018,8,31,10,15,794.0,131.5,0.25,30.85,743.0,708.17,503.53
2018,8,31,10,30,801.0,135.0,0.3,31.2,773.0,748.82,528.09
2018,8,31,10,45,805.0,138.5,0.4,31.5,796.5,785.24,550.68
2018,8,31,11,0,809.0,142.0,0.5,31.8,820.0,819.44,571.88
2018,8,31,11,15,813.5,143.0,0.5,31.65,836.5,849.16,589.61
2018,8,31,11,30,818.0,144.0,0.5,31.5,853.0,876.37,605.78
2018,8,31,11,45,820.5,144.5,0.5,31.35,862.0,898.59,618.94
2018,8,31,12,0,823.0,145.0,0.5,31.2,871.0,917.93,630.46
2018,8,31,12,15,826.0,143.0,0.5,31.25,872.5,932.17,638.5
2018,8,31,12,30,829.0,141.0,0.5,31.3,874.0,938.16,641.77
2018,8,31,12,45,831.0,138.0,0.55,31.35,868.0,943.94,646.17
2018,8,31,13,0,833.0,135.0,0.6,31.4,862.0,946.51,648.78
2018,8,31,13,15,809.0,144.0,0.6,31.4,840.0,939.24,644.77
2018,8,31,13,30,785.0,153.0,0.6,31.4,818.0,923.42,635.87
2018,8,31,13,45,762.0,159.5,0.55,31.4,791.0,903.11,623.45
2018,8,31,14,0,739.0,166.0,0.5,31.4,764.0,880.24,609.6
2018,8,31,14,15,757.0,151.0,0.5,31.35,744.0,870.18,604.74
2018,8,31,14,30,775.0,136.0,0.5,31.3,724.0,856.37,597.49
2018,8,31,14,45,753.5,136.5,0.5,31.3,685.5,820.85,576.73
2018,8,31,15,0,732.0,137.0,0.5,31.3,647.0,786.54,556.83
2018,8,31,15,15,733.5,127.5,0.45,31.2,611.5,753.17,536.75
2018,8,31,15,30,735.0,118.0,0.4,31.1,576.0,720.08,516.7
2018,8,31,15,45,677.5,123.5,0.35,31.0,520.5,659.15,478.18
2018,8,31,16,0,620.0,129.0,0.3,30.9,465.0,597.85,437.37
2018,8,31,16,15,573.5,124.0,0.3,30.75,411.0,535.09,395.42
2018,8,31,16,30,527.0,119.0,0.3,30.6,357.0,474.69,353.82
2018,8,31,16,45,544.0,104.0,0.3,30.45,323.0,443.18,332.03
2018,8,31,17,0,561.0,89.0,0.3,30.3,289.0,408.72,306.68
2018,8,31,17,15,510.0,80.5,0.3,29.8,239.5,345.85,259.55
2018,8,31,17,30,459.0,72.0,0.3,29.3,190.0,287.26,214.07
2018,8,31,17,45,387.0,61.0,0.3,28.8,144.0,221.32,161.78
2018,8,31,18,0,315.0,50.0,0.3,28.3,98.0,165.29,116.12
2018,8,31,18,15,215.5,35.5,0.3,28.3,62.5,106.14,67.41
2018,8,31,18,30,116.0,21.0,0.3,28.3,27.0,51.67,0.0
2018,8,31,18,45,58.0,10.5,0.35,27.85,13.5,19.04,0.0
2018,8,31,19,0,0.0,0.0,0.4,27.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,27.2,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.35,23.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,1,5,45,27.5,6.0,0.5,22.65,6.5,0.0,0.0
2018,9,1,6,0,55.0,12.0,0.5,22.7,13.0,11.8,0.0
2018,9,1,6,15,137.0,27.5,0.6,22.95,41.5,21.55,8.35
2018,9,1,6,30,219.0,43.0,0.7,23.2,70.0,32.95,21.87
2018,9,1,6,45,282.0,57.5,0.75,23.45,110.5,42.94,31.06
2018,9,1,7,0,345.0,72.0,0.8,23.7,151.0,69.93,43.07
2018,9,1,7,15,431.0,81.0,0.75,24.15,205.5,108.86,65.82
2018,9,1,7,30,517.0,90.0,0.7,24.6,260.0,157.67,100.36
2018,9,1,7,45,521.5,104.0,0.6,25.1,301.0,203.18,137.94
2018,9,1,8,0,526.0,118.0,0.5,25.6,342.0,248.76,175.93
2018,9,1,8,15,538.5,132.0,0.5,26.15,386.5,297.29,215.48
2018,9,1,8,30,551.0,146.0,0.5,26.7,431.0,346.76,254.65
2018,9,1,8,45,631.0,134.5,0.5,27.25,490.5,403.23,297.5
2018,9,1,9,0,711.0,123.0,0.5,27.8,550.0,466.65,344.47
2018,9,1,9,15,729.5,125.5,0.55,28.1,592.0,516.79,381.45
2018,9,1,9,30,748.0,128.0,0.6,28.4,634.0,568.27,418.36
2018,9,1,9,45,763.0,130.0,0.65,28.7,671.0,615.82,451.59
2018,9,1,10,0,778.0,132.0,0.7,29.0,708.0,662.84,483.66
2018,9,1,10,15,787.0,134.5,0.7,29.15,738.5,705.24,511.38
2018,9,1,10,30,796.0,137.0,0.7,29.3,769.0,746.16,536.48
2018,9,1,10,45,802.0,139.0,0.75,29.5,792.5,782.48,558.95
2018,9,1,11,0,808.0,141.0,0.8,29.7,816.0,816.7,579.97
2018,9,1,11,15,812.0,142.5,0.8,29.8,832.5,846.43,597.53
2018,9,1,11,30,816.0,144.0,0.8,29.9,849.0,873.62,613.45
2018,9,1,11,45,817.5,144.5,0.85,30.05,857.5,894.84,626.4
2018,9,1,12,0,819.0,145.0,0.9,30.2,866.0,913.15,637.68
2018,9,1,12,15,815.0,148.0,0.85,30.25,866.0,925.9,644.17
2018,9,1,12,30,811.0,151.0,0.8,30.3,866.0,935.48,648.83
2018,9,1,12,45,803.0,155.0,0.8,30.35,858.0,939.1,650.92
2018,9,1,13,0,795.0,159.0,0.8,30.4,850.0,939.53,651.26
2018,9,1,13,15,791.5,157.0,0.75,30.4,835.0,934.84,647.86
2018,9,1,13,30,788.0,155.0,0.7,30.4,820.0,927.01,642.73
2018,9,1,13,45,674.5,194.5,0.7,30.4,753.0,859.98,602.29
2018,9,1,14,0,561.0,234.0,0.7,30.4,686.0,788.61,557.59
2018,9,1,14,15,372.5,280.0,0.65,30.4,575.5,653.76,466.9
2018,9,1,14,30,184.0,326.0,0.6,30.4,465.0,510.04,367.38
2018,9,1,14,45,176.0,321.5,0.6,30.35,449.0,495.27,359.08
2018,9,1,15,0,168.0,317.0,0.6,30.3,433.0,480.34,349.44
2018,9,1,15,15,110.0,263.5,0.6,30.25,337.5,370.44,272.6
2018,9,1,15,30,52.0,210.0,0.6,30.2,242.0,256.06,190.16
2018,9,1,15,45,29.5,160.0,0.6,30.15,178.0,184.61,137.64
2018,9,1,16,0,7.0,110.0,0.6,30.1,114.0,112.08,82.42
2018,9,1,16,15,3.5,65.0,0.6,29.65,67.0,65.18,46.3
2018,9,1,16,30,0.0,20.0,0.6,29.2,20.0,19.3,9.92
2018,9,1,16,45,0.0,18.0,0.65,28.8,18.0,17.37,8.44
2018,9,1,17,0,0.0,16.0,0.7,28.4,16.0,15.43,6.93
2018,9,1,17,15,0.0,12.5,0.65,27.8,12.5,12.05,4.21
2018,9,1,17,30,0.0,9.0,0.6,27.2,9.0,8.68,1.45
2018,9,1,17,45,0.0,7.5,0.55,26.6,7.5,7.23,0.24
2018,9,1,18,0,0.0,6.0,0.5,26.0,6.0,5.78,0.0
2018,9,1,18,15,0.0,4.5,0.5,26.0,4.5,4.33,0.0
2018,9,1,18,30,0.0,3.0,0.5,26.0,3.0,2.89,0.0
2018,9,1,18,45,0.0,1.5,0.5,25.3,1.5,1.47,0.0
2018,9,1,19,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.45,22.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,2,5,45,3.5,1.5,0.9,20.9,1.5,0.0,0.0
2018,9,2,6,0,7.0,3.0,1.0,21.1,3.0,2.95,0.0
2018,9,2,6,15,3.5,6.0,1.0,21.4,6.0,5.83,0.0
2018,9,2,6,30,0.0,9.0,1.0,21.7,9.0,8.67,1.63
2018,9,2,6,45,0.0,13.5,1.05,22.05,13.5,13.01,5.57
2018,9,2,7,0,0.0,18.0,1.1,22.4,18.0,17.36,8.77
2018,9,2,7,15,0.0,22.0,1.0,22.85,22.0,21.22,12.01
2018,9,2,7,30,0.0,26.0,0.9,23.3,26.0,25.09,15.19
2018,9,2,7,45,0.0,35.5,0.85,23.8,35.5,34.27,22.68
2018,9,2,8,0,0.0,45.0,0.8,24.3,45.0,43.47,30.05
2018,9,2,8,15,0.0,65.0,0.75,24.9,65.0,62.83,45.51
2018,9,2,8,30,0.0,85.0,0.7,25.5,85.0,82.22,60.67
2018,9,2,8,45,10.5,141.0,0.65,26.1,147.5,140.1,105.62
2018,9,2,9,0,21.0,197.0,0.6,26.7,210.0,198.98,149.88
2018,9,2,9,15,25.0,223.5,0.55,27.25,240.0,227.2,170.05
2018,9,2,9,30,29.0,250.0,0.5,27.8,270.0,256.92,191.05
2018,9,2,9,45,29.5,266.0,0.45,28.4,287.0,275.0,203.1
2018,9,2,10,0,30.0,282.0,0.4,29.0,304.0,293.19,215.09
2018,9,2,10,15,36.5,302.5,0.35,29.35,330.5,320.16,233.49
2018,9,2,10,30,43.0,323.0,0.3,29.7,357.0,347.76,251.98
2018,9,2,10,45,64.0,355.0,0.2,30.05,407.5,398.78,286.39
2018,9,2,11,0,85.0,387.0,0.1,30.4,458.0,451.45,320.85
2018,9,2,11,15,138.5,403.5,0.15,30.55,521.5,521.96,368.65
2018,9,2,11,30,192.0,420.0,0.2,30.7,585.0,591.65,414.8
2018,9,2,11,45,410.0,333.5,0.3,30.9,691.5,717.79,502.01
2018,9,2,12,0,628.0,247.0,0.4,31.1,798.0,842.93,585.2
2018,9,2,12,15,724.0,195.5,0.45,31.15,831.0,891.46,614.55
2018,9,2,12,30,820.0,144.0,0.5,31.2,864.0,935.48,641.23
2018,9,2,12,45,826.0,138.0,0.55,31.25,858.5,936.56,642.28
2018,9,2,13,0,832.0,132.0,0.6,31.3,853.0,939.69,645.28
2018,9,2,13,15,828.0,131.5,0.65,31.25,838.5,935.71,644.36
2018,9,2,13,30,824.0,131.0,0.7,31.2,824.0,928.54,641.7
2018,9,2,13,45,817.5,130.0,0.75,31.2,801.5,921.08,638.85
2018,9,2,14,0,811.0,129.0,0.8,31.2,779.0,904.89,630.73
2018,9,2,14,15,802.5,127.0,0.8,31.1,750.0,882.85,618.49
2018,9,2,14,30,794.0,125.0,0.8,31.0,721.0,858.06,604.61
2018,9,2,14,45,783.0,121.5,0.8,30.9,685.5,826.86,586.68
2018,9,2,15,0,772.0,118.0,0.8,30.8,650.0,793.37,567.21
2018,9,2,15,15,755.5,116.0,0.8,30.65,609.5,754.96,544.49
2018,9,2,15,30,739.0,114.0,0.8,30.5,569.0,715.03,520.5
2018,9,2,15,45,718.0,110.0,0.8,30.4,523.5,670.6,493.03
2018,9,2,16,0,697.0,106.0,0.8,30.3,478.0,623.27,462.65
2018,9,2,16,15,668.5,101.5,0.8,29.95,429.5,570.08,426.96
2018,9,2,16,30,640.0,97.0,0.8,29.6,381.0,517.53,390.59
2018,9,2,16,45,602.0,91.0,0.75,29.3,331.0,458.84,348.09
2018,9,2,17,0,564.0,85.0,0.7,29.0,281.0,402.39,305.85
2018,9,2,17,15,419.5,85.0,0.65,28.4,217.0,302.16,229.87
2018,9,2,17,30,275.0,85.0,0.6,27.8,153.0,219.83,166.01
2018,9,2,17,45,209.5,67.5,0.55,27.2,112.0,156.41,115.47
2018,9,2,18,0,144.0,50.0,0.5,26.6,71.0,105.75,74.44
2018,9,2,18,15,94.5,33.0,0.5,26.6,44.5,67.06,40.8
2018,9,2,18,30,45.0,16.0,0.5,26.6,18.0,24.6,0.0
2018,9,2,18,45,22.5,8.0,0.5,25.95,9.0,7.86,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,3,5,45,36.0,6.0,0.65,22.4,6.5,0.0,0.0
2018,9,3,6,0,72.0,12.0,0.7,22.6,13.0,11.8,0.0
2018,9,3,6,15,184.0,25.5,0.8,22.9,44.0,20.01,5.79
2018,9,3,6,30,296.0,39.0,0.9,23.2,75.0,30.55,19.73
2018,9,3,6,45,381.5,49.5,1.05,23.55,119.5,36.8,25.77
2018,9,3,7,0,467.0,60.0,1.2,23.9,164.0,63.4,35.25
2018,9,3,7,15,525.0,67.0,1.15,24.35,213.5,104.33,58.55
2018,9,3,7,30,583.0,74.0,1.1,24.8,263.0,152.07,93.23
2018,9,3,7,45,623.5,79.5,1.05,25.3,314.0,201.31,133.07
2018,9,3,8,0,664.0,85.0,1.0,25.8,365.0,254.84,177.46
2018,9,3,8,15,692.0,90.0,1.0,26.25,414.5,307.86,221.74
2018,9,3,8,30,720.0,95.0,1.0,26.7,464.0,365.07,268.2
2018,9,3,8,45,741.0,98.5,0.95,27.15,510.0,417.83,309.92
2018,9,3,9,0,762.0,102.0,0.9,27.6,556.0,471.65,350.88
2018,9,3,9,15,775.5,106.5,0.85,27.9,598.0,523.14,388.84
2018,9,3,9,30,789.0,111.0,0.8,28.2,640.0,574.4,425.19
2018,9,3,9,45,798.0,114.5,0.75,28.55,676.0,621.35,457.18
2018,9,3,10,0,807.0,118.0,0.7,28.9,712.0,667.15,487.29
2018,9,3,10,15,794.5,129.5,0.65,29.2,735.0,704.03,509.95
2018,9,3,10,30,782.0,141.0,0.6,29.5,758.0,737.76,529.39
2018,9,3,10,45,809.5,133.5,0.55,29.75,789.5,781.12,554.78
2018,9,3,11,0,837.0,126.0,0.5,30.0,821.0,821.32,577.52
2018,9,3,11,15,796.0,148.0,0.55,30.2,819.5,836.35,586.23
2018,9,3,11,30,755.0,170.0,0.6,30.4,818.0,844.17,590.88
2018,9,3,11,45,597.5,244.0,0.6,30.55,760.5,797.75,559.84
2018,9,3,12,0,440.0,318.0,0.6,30.7,703.0,739.68,518.98
2018,9,3,12,15,478.5,299.5,0.6,30.8,718.5,765.78,537.22
2018,9,3,12,30,517.0,281.0,0.6,30.9,734.0,790.59,553.54
2018,9,3,12,45,664.0,213.0,0.65,31.0,789.5,868.15,605.36
2018,9,3,13,0,811.0,145.0,0.7,31.1,845.0,937.42,647.47
2018,9,3,13,15,807.0,144.0,0.7,31.15,830.0,933.09,644.17
2018,9,3,13,30,803.0,143.0,0.7,31.2,815.0,925.59,640.07
2018,9,3,13,45,717.5,179.0,0.7,31.2,767.5,881.29,613.77
2018,9,3,14,0,632.0,215.0,0.7,31.2,720.0,832.58,584.89
2018,9,3,14,15,687.0,181.5,0.7,31.15,711.0,837.95,589.83
2018,9,3,14,30,742.0,148.0,0.7,31.1,702.0,834.59,588.76
2018,9,3,14,45,768.0,129.5,0.65,31.05,678.5,820.67,580.46
2018,9,3,15,0,794.0,111.0,0.6,31.0,655.0,802.3,569.57
2018,9,3,15,15,779.5,108.0,0.6,31.0,614.0,763.72,546.53
2018,9,3,15,30,765.0,105.0,0.6,31.0,573.0,723.44,522.35
2018,9,3,15,45,745.0,101.5,0.6,31.0,527.5,677.05,493.77
2018,9,3,16,0,725.0,98.0,0.6,31.0,482.0,629.89,464.17
2018,9,3,16,15,698.0,93.5,0.6,30.8,433.0,578.55,429.84
2018,9,3,16,30,671.0,89.0,0.6,30.6,384.0,525.68,393.4
2018,9,3,16,45,633.5,83.0,0.6,30.35,333.0,465.91,350.83
2018,9,3,17,0,596.0,77.0,0.6,30.1,282.0,408.32,308.27
2018,9,3,17,15,542.5,70.0,0.6,29.55,232.0,344.62,259.87
2018,9,3,17,30,489.0,63.0,0.6,29.0,182.0,285.47,213.07
2018,9,3,17,45,393.5,53.5,0.6,28.5,134.0,213.33,155.45
2018,9,3,18,0,298.0,44.0,0.6,28.0,86.0,150.33,104.33
2018,9,3,18,15,173.5,28.5,0.6,28.0,50.5,85.7,50.24
2018,9,3,18,30,49.0,13.0,0.6,28.0,15.0,22.26,0.0
2018,9,3,18,45,24.5,6.5,0.65,27.5,7.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.65,26.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,5,45,1.5,2.5,0.75,22.6,2.5,0.0,0.0
2018,9,4,6,0,3.0,5.0,0.8,22.8,5.0,4.91,0.0
2018,9,4,6,15,72.0,22.0,0.9,23.25,30.5,18.51,3.98
2018,9,4,6,30,141.0,39.0,1.0,23.7,56.0,32.09,20.88
2018,9,4,6,45,229.0,54.5,1.1,24.15,98.0,40.78,29.04
2018,9,4,7,0,317.0,70.0,1.2,24.6,140.0,65.79,40.82
2018,9,4,7,15,421.0,76.5,1.15,25.3,196.0,102.4,60.98
2018,9,4,7,30,525.0,83.0,1.1,26.0,252.0,150.63,94.01
2018,9,4,7,45,577.0,88.5,1.05,26.7,304.5,198.9,132.03
2018,9,4,8,0,629.0,94.0,1.0,27.4,357.0,252.87,175.68
2018,9,4,8,15,627.5,108.0,1.0,28.0,399.0,302.67,217.38
2018,9,4,8,30,626.0,122.0,1.0,28.6,441.0,351.73,257.25
2018,9,4,8,45,682.5,115.5,1.0,29.2,494.5,405.9,299.2
2018,9,4,9,0,739.0,109.0,1.0,29.8,548.0,466.3,344.54
2018,9,4,9,15,748.5,116.0,1.0,30.1,589.0,516.91,381.87
2018,9,4,9,30,758.0,123.0,1.0,30.4,630.0,566.98,417.6
2018,9,4,9,45,689.0,162.0,1.0,30.75,643.0,596.89,437.15
2018,9,4,10,0,620.0,201.0,1.0,31.1,656.0,620.13,451.32
2018,9,4,10,15,477.0,274.0,1.0,31.3,633.0,614.91,444.39
2018,9,4,10,30,334.0,347.0,1.0,31.5,610.0,596.33,428.1
2018,9,4,10,45,327.0,359.0,1.05,31.7,623.0,617.08,441.75
2018,9,4,11,0,320.0,371.0,1.1,31.9,636.0,636.47,453.99
2018,9,4,11,15,292.0,385.0,1.1,32.0,630.5,638.58,454.07
2018,9,4,11,30,264.0,399.0,1.1,32.1,625.0,638.32,452.71
2018,9,4,11,45,263.0,396.0,1.1,32.2,623.0,643.02,455.59
2018,9,4,12,0,262.0,393.0,1.1,32.3,621.0,646.57,457.71
2018,9,4,12,15,350.0,350.5,1.15,32.3,655.5,691.27,490.31
2018,9,4,12,30,438.0,308.0,1.2,32.3,690.0,743.2,526.77
2018,9,4,12,45,355.5,340.0,1.2,32.35,648.5,695.99,493.43
2018,9,4,13,0,273.0,372.0,1.2,32.4,607.0,654.01,463.89
2018,9,4,13,15,248.5,352.5,1.2,32.35,563.5,611.8,436.54
2018,9,4,13,30,224.0,333.0,1.2,32.3,520.0,568.42,408.05
2018,9,4,13,45,269.5,306.0,1.2,32.3,524.5,581.93,419.58
2018,9,4,14,0,315.0,279.0,1.2,32.3,529.0,593.1,429.08
2018,9,4,14,15,393.5,261.0,1.2,32.2,561.5,650.6,469.99
2018,9,4,14,30,472.0,243.0,1.2,32.1,594.0,694.45,501.16
2018,9,4,14,45,416.5,230.5,1.2,31.95,529.0,622.55,453.1
2018,9,4,15,0,361.0,218.0,1.2,31.8,464.0,551.8,405.72
2018,9,4,15,15,352.0,174.0,1.15,31.7,401.0,485.92,361.88
2018,9,4,15,30,343.0,130.0,1.1,31.6,338.0,418.48,315.81
2018,9,4,15,45,200.0,131.5,1.05,31.5,250.5,293.5,222.77
2018,9,4,16,0,57.0,133.0,1.0,31.4,163.0,174.67,131.12
2018,9,4,16,15,29.5,103.5,0.95,31.1,119.0,123.47,91.99
2018,9,4,16,30,2.0,74.0,0.9,30.8,75.0,72.78,52.22
2018,9,4,16,45,12.5,71.0,0.85,30.5,75.5,77.78,56.67
2018,9,4,17,0,23.0,68.0,0.8,30.2,76.0,79.8,58.52
2018,9,4,17,15,96.0,76.0,0.75,29.6,100.0,126.55,95.68
2018,9,4,17,30,169.0,84.0,0.7,29.0,124.0,167.75,126.37
2018,9,4,17,45,143.5,65.0,0.65,28.4,93.0,128.9,94.29
2018,9,4,18,0,118.0,46.0,0.6,27.8,62.0,92.59,64.01
2018,9,4,18,15,72.5,29.0,0.6,27.8,37.5,56.0,30.89
2018,9,4,18,30,27.0,12.0,0.6,27.8,13.0,16.93,0.0
2018,9,4,18,45,13.5,6.0,0.6,27.3,6.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,25.45,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.35,23.1,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,5,5,45,16.5,4.5,0.5,22.85,4.5,0.0,0.0
2018,9,5,6,0,33.0,9.0,0.5,22.9,9.0,8.85,0.0
2018,9,5,6,15,130.5,24.5,0.55,23.35,37.5,19.28,3.18
2018,9,5,6,30,228.0,40.0,0.6,23.8,66.0,30.81,19.74
2018,9,5,6,45,337.0,50.5,0.7,24.3,112.0,37.71,26.41
2018,9,5,7,0,446.0,61.0,0.8,24.8,158.0,62.4,35.37
2018,9,5,7,15,394.0,83.5,0.85,25.55,186.5,105.22,64.28
2018,9,5,7,30,342.0,106.0,0.9,26.3,215.0,142.24,94.72
2018,9,5,7,45,368.0,123.5,0.95,27.05,260.0,185.41,128.72
2018,9,5,8,0,394.0,141.0,1.0,27.8,305.0,231.52,165.5
2018,9,5,8,15,508.0,131.5,1.1,28.25,371.5,284.6,206.04
2018,9,5,8,30,622.0,122.0,1.2,28.7,438.0,349.55,256.15
2018,9,5,8,45,702.0,109.0,1.25,29.1,498.0,407.54,301.31
2018,9,5,9,0,782.0,96.0,1.3,29.5,558.0,473.96,351.87
2018,9,5,9,15,798.5,98.0,1.35,29.8,600.5,525.6,390.72
2018,9,5,9,30,815.0,100.0,1.4,30.1,643.0,577.21,428.46
2018,9,5,9,45,782.5,118.5,1.45,30.4,664.0,613.69,454.04
2018,9,5,10,0,750.0,137.0,1.5,30.7,685.0,645.44,475.6
2018,9,5,10,15,590.0,203.5,1.5,30.95,646.0,628.16,460.55
2018,9,5,10,30,430.0,270.0,1.5,31.2,607.0,596.04,434.98
2018,9,5,10,45,496.0,262.0,1.5,31.4,662.5,658.2,478.15
2018,9,5,11,0,562.0,254.0,1.5,31.6,718.0,724.04,522.14
2018,9,5,11,15,620.0,230.0,1.55,31.8,751.0,768.48,552.13
2018,9,5,11,30,678.0,206.0,1.6,32.0,784.0,813.27,581.71
2018,9,5,11,45,537.5,268.0,1.6,32.15,729.5,765.0,546.48
2018,9,5,12,0,397.0,330.0,1.6,32.3,675.0,711.41,507.49
2018,9,5,12,15,558.5,262.0,1.55,32.4,747.5,802.25,571.05
2018,9,5,12,30,720.0,194.0,1.5,32.5,820.0,892.56,629.0
2018,9,5,12,45,732.0,184.0,1.5,32.6,815.5,900.03,632.61
2018,9,5,13,0,744.0,174.0,1.5,32.7,811.0,901.12,633.23
2018,9,5,13,15,699.0,189.5,1.5,32.7,779.5,879.11,619.81
2018,9,5,13,30,654.0,205.0,1.5,32.7,748.0,851.1,602.84
2018,9,5,13,45,604.5,224.0,1.45,32.65,715.0,820.37,583.2
2018,9,5,14,0,555.0,243.0,1.4,32.6,682.0,785.18,559.79
2018,9,5,14,15,693.5,176.5,1.4,32.55,703.5,835.43,595.31
2018,9,5,14,30,832.0,110.0,1.4,32.5,725.0,864.5,614.43
2018,9,5,14,45,826.0,105.0,1.35,32.4,690.0,835.02,596.15
2018,9,5,15,0,820.0,100.0,1.3,32.3,655.0,807.74,579.86
2018,9,5,15,15,804.5,98.0,1.25,32.1,613.5,768.59,555.98
2018,9,5,15,30,789.0,96.0,1.2,31.9,572.0,727.75,530.85
2018,9,5,15,45,768.0,93.0,1.2,31.7,525.5,680.28,501.41
2018,9,5,16,0,747.0,90.0,1.2,31.5,479.0,632.08,470.91
2018,9,5,16,15,720.0,86.0,1.15,31.2,429.5,578.38,434.21
2018,9,5,16,30,693.0,82.0,1.1,30.9,380.0,526.91,397.8
2018,9,5,16,45,655.5,77.0,1.05,30.6,329.0,467.42,354.39
2018,9,5,17,0,618.0,72.0,1.0,30.3,278.0,410.07,311.08
2018,9,5,17,15,563.5,65.0,0.9,29.4,227.5,345.09,261.03
2018,9,5,17,30,509.0,58.0,0.8,28.5,177.0,284.8,212.74
2018,9,5,17,45,426.5,49.0,0.75,27.65,131.0,217.44,158.05
2018,9,5,18,0,344.0,40.0,0.7,26.8,85.0,158.63,109.11
2018,9,5,18,15,221.0,26.5,0.7,26.8,50.5,92.84,49.11
2018,9,5,18,30,98.0,13.0,0.7,26.8,16.0,31.06,0.0
2018,9,5,18,45,49.0,6.5,0.75,25.85,8.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,6,5,45,29.0,4.5,0.6,20.95,5.0,0.0,0.0
2018,9,6,6,0,58.0,9.0,0.6,21.1,10.0,8.85,0.0
2018,9,6,6,15,177.0,23.5,0.65,21.75,40.5,18.51,1.47
2018,9,6,6,30,296.0,38.0,0.7,22.4,71.0,30.16,19.25
2018,9,6,6,45,386.5,47.5,0.8,23.0,115.5,35.48,24.65
2018,9,6,7,0,477.0,57.0,0.9,23.6,160.0,59.2,32.58
2018,9,6,7,15,536.5,64.5,0.95,24.4,210.5,101.16,55.79
2018,9,6,7,30,596.0,72.0,1.0,25.2,261.0,150.1,90.87
2018,9,6,7,45,637.5,77.0,1.05,26.05,312.0,199.76,130.71
2018,9,6,8,0,679.0,82.0,1.1,26.9,363.0,253.81,175.32
2018,9,6,8,15,708.0,86.5,1.05,27.5,413.0,307.47,219.88
2018,9,6,8,30,737.0,91.0,1.0,28.1,463.0,365.3,266.47
2018,9,6,8,45,758.0,94.5,0.95,28.7,509.5,418.92,308.56
2018,9,6,9,0,779.0,98.0,0.9,29.3,556.0,473.54,349.76
2018,9,6,9,15,793.5,101.0,0.8,29.7,598.0,524.92,386.99
2018,9,6,9,30,808.0,104.0,0.7,30.1,640.0,576.08,422.45
2018,9,6,9,45,817.5,108.0,0.65,30.5,677.0,624.61,455.07
2018,9,6,10,0,827.0,112.0,0.6,30.9,714.0,671.98,485.72
2018,9,6,10,15,824.5,118.0,0.55,31.2,740.0,711.36,509.51
2018,9,6,10,30,822.0,124.0,0.5,31.5,766.0,748.25,530.59
2018,9,6,10,45,812.0,129.0,0.45,31.8,779.5,775.61,545.31
2018,9,6,11,0,802.0,134.0,0.4,32.1,793.0,799.77,557.96
2018,9,6,11,15,649.5,202.5,0.35,32.3,743.0,765.3,534.29
2018,9,6,11,30,497.0,271.0,0.3,32.5,693.0,717.8,499.85
2018,9,6,11,45,593.5,237.0,0.25,32.75,746.5,784.87,543.3
2018,9,6,12,0,690.0,203.0,0.2,33.0,800.0,851.51,582.71
2018,9,6,12,15,781.5,160.5,0.2,33.1,837.0,901.52,611.33
2018,9,6,12,30,873.0,118.0,0.2,33.2,874.0,947.96,637.68
2018,9,6,12,45,870.5,118.5,0.2,33.3,866.5,952.81,639.7
2018,9,6,13,0,868.0,119.0,0.2,33.4,859.0,954.29,640.51
2018,9,6,13,15,864.5,117.5,0.2,33.45,843.5,949.34,637.88
2018,9,6,13,30,861.0,116.0,0.2,33.5,828.0,941.05,633.51
2018,9,6,13,45,837.0,123.5,0.2,33.5,799.5,919.91,621.86
2018,9,6,14,0,813.0,131.0,0.2,33.5,771.0,901.89,612.28
2018,9,6,14,15,760.5,145.0,0.2,33.45,725.5,856.98,586.66
2018,9,6,14,30,708.0,159.0,0.2,33.4,680.0,814.57,562.61
2018,9,6,14,45,758.0,133.0,0.2,33.3,665.0,810.1,561.78
2018,9,6,15,0,808.0,107.0,0.2,33.2,650.0,803.37,559.16
2018,9,6,15,15,760.5,113.0,0.2,33.1,598.0,747.64,525.98
2018,9,6,15,30,713.0,119.0,0.2,33.0,546.0,694.88,494.67
2018,9,6,15,45,692.5,113.0,0.25,32.85,500.0,647.18,466.65
2018,9,6,16,0,672.0,107.0,0.3,32.7,454.0,598.91,436.41
2018,9,6,16,15,659.5,99.5,0.3,32.45,410.5,553.91,406.96
2018,9,6,16,30,647.0,92.0,0.3,32.2,367.0,508.23,375.94
2018,9,6,16,45,622.0,83.5,0.3,32.0,319.5,453.96,337.56
2018,9,6,17,0,597.0,75.0,0.3,31.8,272.0,400.7,298.41
2018,9,6,17,15,540.0,68.0,0.35,31.05,221.5,335.76,249.94
2018,9,6,17,30,483.0,61.0,0.4,30.3,171.0,275.76,203.12
2018,9,6,17,45,398.0,51.0,0.45,29.55,125.5,208.03,149.21
2018,9,6,18,0,313.0,41.0,0.5,28.8,80.0,149.13,101.01
2018,9,6,18,15,197.0,26.5,0.5,28.8,47.0,85.19,40.59
2018,9,6,18,30,81.0,12.0,0.5,28.8,14.0,26.61,0.0
2018,9,6,18,45,40.5,6.0,0.6,27.95,7.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,7,5,45,24.5,4.5,0.6,21.5,4.5,0.0,0.0
2018,9,7,6,0,49.0,9.0,0.6,21.7,9.0,8.85,0.0
2018,9,7,6,15,157.0,23.5,0.65,22.35,38.0,18.57,0.0
2018,9,7,6,30,265.0,38.0,0.7,23.0,67.0,29.32,18.41
2018,9,7,6,45,321.5,50.0,0.8,23.65,104.5,37.47,26.23
2018,9,7,7,0,378.0,62.0,0.9,24.3,142.0,59.85,35.4
2018,9,7,7,15,336.5,79.0,0.8,25.15,165.5,95.13,58.68
2018,9,7,7,30,295.0,96.0,0.7,26.0,189.0,125.7,83.61
2018,9,7,7,45,453.0,96.0,0.6,26.9,268.0,178.02,119.7
2018,9,7,8,0,611.0,96.0,0.5,27.8,347.0,247.78,171.02
2018,9,7,8,15,542.5,128.0,0.45,28.4,372.5,291.44,208.61
2018,9,7,8,30,474.0,160.0,0.4,29.0,398.0,327.0,238.08
2018,9,7,8,45,522.0,164.0,0.3,29.65,450.0,379.31,276.71
2018,9,7,9,0,570.0,168.0,0.2,30.3,502.0,436.56,317.45
2018,9,7,9,15,669.0,145.0,0.25,30.65,565.5,498.47,362.18
2018,9,7,9,30,768.0,122.0,0.3,31.0,629.0,569.31,412.12
2018,9,7,9,45,770.5,129.5,0.35,31.35,663.5,615.08,443.09
2018,9,7,10,0,773.0,137.0,0.4,31.7,698.0,659.21,472.39
2018,9,7,10,15,533.5,221.5,0.4,31.95,616.5,602.99,430.94
2018,9,7,10,30,294.0,306.0,0.4,32.2,535.0,525.34,374.64
2018,9,7,10,45,253.0,332.0,0.45,32.45,533.5,531.4,378.24
2018,9,7,11,0,212.0,358.0,0.5,32.7,532.0,530.7,376.4
2018,9,7,11,15,222.0,351.5,0.5,32.85,537.0,544.98,385.84
2018,9,7,11,30,232.0,345.0,0.5,33.0,542.0,555.3,392.56
2018,9,7,11,45,322.5,344.0,0.55,33.15,620.5,642.8,451.79
2018,9,7,12,0,413.0,343.0,0.6,33.3,699.0,738.25,513.62
2018,9,7,12,15,512.0,298.0,0.6,33.35,739.5,792.82,549.4
2018,9,7,12,30,611.0,253.0,0.6,33.4,780.0,848.87,585.96
2018,9,7,12,45,457.0,318.0,0.65,33.5,710.0,774.87,536.11
2018,9,7,13,0,303.0,383.0,0.7,33.6,640.0,693.13,481.65
2018,9,7,13,15,380.5,348.0,0.7,33.55,665.0,731.11,509.52
2018,9,7,13,30,458.0,313.0,0.7,33.5,690.0,774.93,539.31
2018,9,7,13,45,432.5,316.5,0.75,33.5,664.5,752.33,525.15
2018,9,7,14,0,407.0,320.0,0.8,33.5,639.0,728.44,510.81
2018,9,7,14,15,466.0,279.5,0.8,33.4,631.0,733.48,517.22
2018,9,7,14,30,525.0,239.0,0.8,33.3,623.0,733.84,520.33
2018,9,7,14,45,444.0,247.5,0.85,33.15,561.0,661.72,473.51
2018,9,7,15,0,363.0,256.0,0.9,33.0,499.0,583.33,422.06
2018,9,7,15,15,424.0,215.0,0.9,32.85,480.5,586.14,427.43
2018,9,7,15,30,485.0,174.0,0.9,32.7,462.0,574.25,422.15
2018,9,7,15,45,522.5,157.5,0.9,32.6,444.5,565.96,418.08
2018,9,7,16,0,560.0,141.0,0.9,32.5,427.0,556.76,412.94
2018,9,7,16,15,577.0,123.5,0.85,32.15,391.5,524.82,391.53
2018,9,7,16,30,594.0,106.0,0.8,31.8,356.0,489.71,367.26
2018,9,7,16,45,514.5,102.0,0.8,31.45,297.5,412.43,311.22
2018,9,7,17,0,435.0,98.0,0.8,31.1,239.0,339.42,256.84
2018,9,7,17,15,377.0,84.5,0.75,30.25,190.5,275.73,208.15
2018,9,7,17,30,319.0,71.0,0.7,29.4,142.0,217.54,162.09
2018,9,7,17,45,274.5,56.0,0.65,28.6,105.5,168.21,121.58
2018,9,7,18,0,230.0,41.0,0.6,27.8,69.0,123.73,83.82
2018,9,7,18,15,140.5,26.0,0.6,27.8,40.5,69.95,28.66
2018,9,7,18,30,51.0,11.0,0.6,27.8,12.0,19.96,0.0
2018,9,7,18,45,25.5,5.5,0.6,27.05,6.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.6,24.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,5,45,19.0,4.0,0.3,21.15,4.0,0.0,0.0
2018,9,8,6,0,38.0,8.0,0.3,21.3,8.0,7.86,0.0
2018,9,8,6,15,132.0,23.5,0.35,21.7,35.5,18.63,0.0
2018,9,8,6,30,226.0,39.0,0.4,22.1,63.0,30.23,19.14
2018,9,8,6,45,312.0,52.0,0.45,22.5,106.0,39.17,27.8
2018,9,8,7,0,398.0,65.0,0.5,22.9,149.0,62.37,37.53
2018,9,8,7,15,446.0,76.0,0.5,23.7,195.0,101.99,60.31
2018,9,8,7,30,494.0,87.0,0.5,24.5,241.0,147.27,92.86
2018,9,8,7,45,432.0,113.5,0.5,25.25,266.0,188.57,129.23
2018,9,8,8,0,370.0,140.0,0.5,26.0,291.0,223.02,159.97
2018,9,8,8,15,339.5,169.0,0.5,26.75,321.5,264.17,193.66
2018,9,8,8,30,309.0,198.0,0.5,27.5,352.0,300.0,221.88
2018,9,8,8,45,301.5,221.5,0.5,28.25,384.5,337.34,249.76
2018,9,8,9,0,294.0,245.0,0.5,29.0,417.0,373.66,275.85
2018,9,8,9,15,290.0,267.0,0.5,29.4,447.0,409.41,301.06
2018,9,8,9,30,286.0,289.0,0.5,29.8,477.0,444.42,325.01
2018,9,8,9,45,282.5,308.0,0.5,30.25,503.0,476.11,346.03
2018,9,8,10,0,279.0,327.0,0.5,30.7,529.0,507.01,366.0
2018,9,8,10,15,285.0,341.5,0.5,30.9,555.5,539.51,387.23
2018,9,8,10,30,291.0,356.0,0.5,31.1,582.0,571.83,407.97
2018,9,8,10,45,290.5,368.5,0.5,31.35,600.0,596.79,423.38
2018,9,8,11,0,290.0,381.0,0.5,31.6,618.0,620.92,438.12
2018,9,8,11,15,274.0,393.5,0.5,31.8,621.0,631.07,443.41
2018,9,8,11,30,258.0,406.0,0.5,32.0,624.0,639.54,447.72
2018,9,8,11,45,249.5,408.5,0.5,32.15,621.0,642.99,449.27
2018,9,8,12,0,241.0,411.0,0.5,32.3,618.0,645.13,450.06
2018,9,8,12,15,201.5,414.0,0.5,32.35,587.0,611.25,427.18
2018,9,8,12,30,162.0,417.0,0.5,32.4,556.0,581.65,407.16
2018,9,8,12,45,197.0,414.0,0.5,32.45,581.5,614.68,430.0
2018,9,8,13,0,232.0,411.0,0.5,32.5,607.0,647.17,451.65
2018,9,8,13,15,198.5,400.5,0.5,32.5,566.0,606.04,424.32
2018,9,8,13,30,165.0,390.0,0.5,32.5,525.0,564.18,396.98
2018,9,8,13,45,148.5,380.5,0.5,32.5,499.5,538.9,380.75
2018,9,8,14,0,132.0,371.0,0.5,32.5,474.0,513.31,364.03
2018,9,8,14,15,140.5,356.5,0.55,32.4,462.0,504.71,359.98
2018,9,8,14,30,149.0,342.0,0.6,32.3,450.0,495.17,355.12
2018,9,8,14,45,102.0,305.0,0.6,32.2,377.5,403.49,292.22
2018,9,8,15,0,55.0,268.0,0.6,32.1,305.0,322.71,235.56
2018,9,8,15,15,48.5,236.0,0.6,31.95,267.0,282.22,207.67
2018,9,8,15,30,42.0,204.0,0.6,31.8,229.0,241.96,179.13
2018,9,8,15,45,28.5,178.5,0.65,31.6,195.0,203.95,151.55
2018,9,8,16,0,15.0,153.0,0.7,31.4,161.0,161.82,120.28
2018,9,8,16,15,98.0,146.0,0.65,31.05,187.5,219.78,166.73
2018,9,8,16,30,181.0,139.0,0.6,30.7,214.0,265.39,202.29
2018,9,8,16,45,198.0,128.0,0.6,30.35,200.0,254.84,194.36
2018,9,8,17,0,215.0,117.0,0.6,30.0,186.0,242.35,184.65
2018,9,8,17,15,143.5,99.0,0.6,29.2,141.5,174.25,131.92
2018,9,8,17,30,72.0,81.0,0.6,28.4,97.0,119.46,88.86
2018,9,8,17,45,51.0,60.5,0.6,27.6,70.0,82.47,59.03
2018,9,8,18,0,30.0,40.0,0.6,26.8,43.0,51.91,33.84
2018,9,8,18,15,17.0,23.0,0.6,26.8,24.5,28.36,6.53
2018,9,8,18,30,4.0,6.0,0.6,26.8,6.0,6.6,0.0
2018,9,8,18,45,2.0,3.0,0.65,26.0,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.85,24.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.0,24.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,20.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.25,20.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.5,1.35,20.15,2.5,0.0,0.0
2018,9,9,6,0,7.0,5.0,1.4,20.2,5.0,4.91,0.0
2018,9,9,6,15,9.0,16.5,1.45,20.45,17.0,15.67,0.0
2018,9,9,6,30,11.0,28.0,1.5,20.7,29.0,26.39,15.96
2018,9,9,6,45,11.5,47.5,1.5,20.95,49.0,44.54,32.49
2018,9,9,7,0,12.0,67.0,1.5,21.2,69.0,62.75,45.97
2018,9,9,7,15,15.5,84.5,1.45,21.6,88.5,80.49,60.38
2018,9,9,7,30,19.0,102.0,1.4,22.0,108.0,98.74,75.03
2018,9,9,7,45,32.5,126.0,1.4,22.45,138.5,123.43,94.3
2018,9,9,8,0,46.0,150.0,1.4,22.9,169.0,151.69,116.28
2018,9,9,8,15,28.5,121.0,1.3,23.4,133.0,124.04,94.39
2018,9,9,8,30,11.0,92.0,1.2,23.9,97.0,93.02,69.65
2018,9,9,8,45,5.5,90.0,1.15,24.4,92.5,89.42,66.55
2018,9,9,9,0,0.0,88.0,1.1,24.9,88.0,85.15,62.81
2018,9,9,9,15,0.0,108.5,1.05,25.4,108.5,104.9,78.06
2018,9,9,9,30,0.0,129.0,1.0,25.9,129.0,124.67,93.04
2018,9,9,9,45,3.5,161.5,0.95,26.35,164.0,158.26,118.5
2018,9,9,10,0,7.0,194.0,0.9,26.8,199.0,192.31,143.8
2018,9,9,10,15,8.0,200.0,0.85,27.2,206.0,199.38,148.48
2018,9,9,10,30,9.0,206.0,0.8,27.6,213.0,206.51,153.29
2018,9,9,10,45,5.0,144.5,0.8,27.95,148.5,144.06,105.94
2018,9,9,11,0,1.0,83.0,0.8,28.3,84.0,81.23,57.77
2018,9,9,11,15,1.5,96.0,0.8,28.5,97.5,94.32,67.87
2018,9,9,11,30,2.0,109.0,0.8,28.7,111.0,107.48,77.81
2018,9,9,11,45,2.5,111.0,0.8,28.95,113.5,109.95,79.57
2018,9,9,12,0,3.0,113.0,0.8,29.2,116.0,112.43,81.36
2018,9,9,12,15,2.0,112.5,0.8,29.3,114.5,111.08,80.25
2018,9,9,12,30,1.0,112.0,0.8,29.4,113.0,109.7,79.13
2018,9,9,12,45,4.0,152.5,0.8,29.5,156.0,152.35,111.43
2018,9,9,13,0,7.0,193.0,0.8,29.6,199.0,195.39,143.44
2018,9,9,13,15,9.0,206.0,0.75,29.65,213.5,210.37,154.4
2018,9,9,13,30,11.0,219.0,0.7,29.7,228.0,225.42,165.48
2018,9,9,13,45,10.5,217.5,0.7,29.7,226.0,223.58,164.21
2018,9,9,14,0,10.0,216.0,0.7,29.7,224.0,221.73,163.05
2018,9,9,14,15,15.5,229.5,0.7,29.6,241.0,240.54,177.39
2018,9,9,14,30,21.0,243.0,0.7,29.5,258.0,259.34,191.61
2018,9,9,14,45,27.0,249.5,0.7,29.4,268.0,279.11,206.56
2018,9,9,15,0,33.0,256.0,0.7,29.3,278.0,291.48,216.15
2018,9,9,15,15,29.0,236.5,0.75,29.1,255.0,267.3,199.11
2018,9,9,15,30,25.0,217.0,0.8,28.9,232.0,235.97,176.73
2018,9,9,15,45,16.5,191.0,0.8,28.7,200.5,202.51,152.17
2018,9,9,16,0,8.0,165.0,0.8,28.5,169.0,169.65,127.64
2018,9,9,16,15,4.5,145.5,0.8,28.15,147.5,147.5,111.18
2018,9,9,16,30,1.0,126.0,0.8,27.8,126.0,125.64,94.64
2018,9,9,16,45,0.5,101.0,0.8,27.5,101.0,99.92,74.77
2018,9,9,17,0,0.0,76.0,0.8,27.2,76.0,74.27,54.56
2018,9,9,17,15,178.0,67.0,0.8,26.5,105.0,157.16,120.88
2018,9,9,17,30,356.0,58.0,0.8,25.8,134.0,214.87,162.27
2018,9,9,17,45,291.0,48.0,0.75,25.15,98.5,162.67,118.12
2018,9,9,18,0,226.0,38.0,0.7,24.5,63.0,117.89,79.28
2018,9,9,18,15,120.0,21.5,0.7,24.5,34.0,57.54,9.91
2018,9,9,18,30,14.0,5.0,0.7,24.5,5.0,7.33,0.0
2018,9,9,18,45,7.0,2.5,0.85,23.65,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.35,20.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
