Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,20,5,45,3.0,1.0,0.5,20.55,1.0,0.0,0.0
2018,9,20,6,0,6.0,2.0,0.5,20.6,2.0,0.0,0.0
2018,9,20,6,15,71.0,16.5,0.5,21.0,21.5,16.22,0.0
2018,9,20,6,30,136.0,31.0,0.5,21.4,41.0,24.47,10.89
2018,9,20,6,45,227.5,47.0,0.45,21.85,80.5,36.2,24.8
2018,9,20,7,0,319.0,63.0,0.4,22.3,120.0,52.79,34.46
2018,9,20,7,15,388.0,74.5,0.35,22.9,167.0,89.24,53.59
2018,9,20,7,30,457.0,86.0,0.3,23.5,214.0,133.64,83.75
2018,9,20,7,45,506.0,95.0,0.25,24.1,263.5,179.87,119.28
2018,9,20,8,0,555.0,104.0,0.2,24.7,313.0,231.8,160.67
2018,9,20,8,15,590.5,111.0,0.3,25.3,361.5,282.35,201.99
2018,9,20,8,30,626.0,118.0,0.4,25.9,410.0,336.24,245.37
2018,9,20,8,45,652.5,123.0,0.55,26.55,455.5,387.52,286.24
2018,9,20,9,0,679.0,128.0,0.7,27.2,501.0,440.54,327.35
2018,9,20,9,15,705.0,129.0,0.7,27.5,543.5,490.87,365.03
2018,9,20,9,30,731.0,130.0,0.7,27.8,586.0,542.2,402.27
2018,9,20,9,45,717.5,142.5,0.75,28.15,612.0,581.44,429.99
2018,9,20,10,0,704.0,155.0,0.8,28.5,638.0,617.79,454.98
2018,9,20,10,15,748.5,145.0,0.8,28.7,679.0,669.01,490.13
2018,9,20,10,30,793.0,135.0,0.8,28.9,720.0,720.88,524.37
2018,9,20,10,45,799.0,136.5,0.8,29.1,742.0,755.65,545.4
2018,9,20,11,0,805.0,138.0,0.8,29.3,764.0,788.22,564.99
2018,9,20,11,15,760.0,157.5,0.8,29.45,757.5,794.71,567.92
2018,9,20,11,30,715.0,177.0,0.8,29.6,751.0,798.53,569.56
2018,9,20,11,45,669.5,197.0,0.8,29.75,738.5,796.38,567.54
2018,9,20,12,0,624.0,217.0,0.8,29.9,726.0,790.05,562.52
2018,9,20,12,15,599.0,227.5,0.75,29.95,715.5,788.65,560.33
2018,9,20,12,30,574.0,238.0,0.7,30.0,705.0,784.32,556.23
2018,9,20,12,45,636.0,212.5,0.65,30.05,725.0,819.61,579.54
2018,9,20,13,0,698.0,187.0,0.6,30.1,745.0,852.07,598.74
2018,9,20,13,15,656.5,200.5,0.6,30.1,716.5,828.4,583.96
2018,9,20,13,30,615.0,214.0,0.6,30.1,688.0,802.28,567.9
2018,9,20,13,45,630.5,201.5,0.55,30.1,674.0,797.99,565.81
2018,9,20,14,0,646.0,189.0,0.5,30.1,660.0,790.63,561.23
2018,9,20,14,15,693.5,164.5,0.45,30.0,650.0,794.73,564.25
2018,9,20,14,30,741.0,140.0,0.4,29.9,640.0,793.77,564.04
2018,9,20,14,45,727.0,135.5,0.35,29.8,603.0,759.52,542.81
2018,9,20,15,0,713.0,131.0,0.3,29.7,566.0,723.37,520.69
2018,9,20,15,15,691.0,128.0,0.35,29.6,524.0,681.16,495.8
2018,9,20,15,30,669.0,125.0,0.4,29.5,482.0,638.06,469.0
2018,9,20,15,45,639.5,120.0,0.45,29.4,435.5,587.0,435.72
2018,9,20,16,0,610.0,115.0,0.5,29.3,389.0,536.26,401.61
2018,9,20,16,15,570.5,108.0,0.55,28.9,340.0,477.99,361.33
2018,9,20,16,30,531.0,101.0,0.6,28.5,291.0,421.63,320.86
2018,9,20,16,45,476.5,92.5,0.65,28.1,242.0,356.27,272.05
2018,9,20,17,0,422.0,84.0,0.7,27.7,193.0,298.27,226.89
2018,9,20,17,15,349.5,70.5,0.65,26.95,147.0,232.14,174.15
2018,9,20,17,30,277.0,57.0,0.6,26.2,101.0,173.37,126.06
2018,9,20,17,45,184.5,40.0,0.6,25.5,64.5,112.52,75.55
2018,9,20,18,0,92.0,23.0,0.6,24.8,28.0,51.82,0.0
2018,9,20,18,15,46.0,11.5,0.6,24.8,14.0,19.86,0.0
2018,9,20,18,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,23.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.55,22.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.45,22.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.25,21.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,0.8,20.8,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,0.8,20.9,1.0,0.0,0.0
2018,9,21,6,15,44.0,15.5,0.95,21.3,18.5,15.24,0.0
2018,9,21,6,30,86.0,30.0,1.1,21.7,36.0,24.82,10.28
2018,9,21,6,45,165.0,49.5,1.3,22.15,74.0,40.11,27.9
2018,9,21,7,0,244.0,69.0,1.5,22.6,112.0,58.69,40.13
2018,9,21,7,15,168.5,68.0,1.55,23.05,102.5,70.42,46.23
2018,9,21,7,30,93.0,67.0,1.6,23.5,93.0,73.92,51.24
2018,9,21,7,45,46.5,87.0,1.65,23.95,100.0,91.01,67.16
2018,9,21,8,0,0.0,107.0,1.7,24.4,107.0,102.17,77.71
2018,9,21,8,15,26.5,130.5,1.7,24.8,143.0,131.65,100.28
2018,9,21,8,30,53.0,154.0,1.7,25.2,179.0,165.26,126.12
2018,9,21,8,45,174.5,170.0,1.7,25.6,263.5,233.84,178.44
2018,9,21,9,0,296.0,186.0,1.7,26.0,348.0,315.63,240.82
2018,9,21,9,15,273.0,201.0,1.7,26.35,359.5,334.71,255.28
2018,9,21,9,30,250.0,216.0,1.7,26.7,371.0,351.1,267.39
2018,9,21,9,45,474.0,191.0,1.7,27.0,507.0,478.27,363.33
2018,9,21,10,0,698.0,166.0,1.7,27.3,643.0,623.63,468.48
2018,9,21,10,15,691.0,175.5,1.7,27.55,665.0,658.38,491.39
2018,9,21,10,30,684.0,185.0,1.7,27.8,687.0,690.66,512.92
2018,9,21,10,45,713.0,179.5,1.7,28.0,717.5,732.87,541.64
2018,9,21,11,0,742.0,174.0,1.7,28.2,748.0,774.5,568.92
2018,9,21,11,15,747.5,175.0,1.65,28.35,763.0,802.54,585.83
2018,9,21,11,30,753.0,176.0,1.6,28.5,778.0,828.22,601.18
2018,9,21,11,45,756.0,176.5,1.6,28.65,785.5,848.71,613.62
2018,9,21,12,0,759.0,177.0,1.6,28.8,793.0,866.47,624.37
2018,9,21,12,15,763.0,174.0,1.6,28.85,792.5,875.52,629.85
2018,9,21,12,30,767.0,171.0,1.6,28.9,792.0,884.56,635.53
2018,9,21,12,45,771.0,166.0,1.6,28.95,784.5,888.5,638.05
2018,9,21,13,0,775.0,161.0,1.6,29.0,777.0,889.34,638.77
2018,9,21,13,15,769.5,159.5,1.55,29.0,760.0,882.05,633.98
2018,9,21,13,30,764.0,158.0,1.5,29.0,743.0,871.71,627.44
2018,9,21,13,45,756.0,155.5,1.5,28.95,719.0,858.65,619.99
2018,9,21,14,0,748.0,153.0,1.5,28.9,695.0,839.31,608.59
2018,9,21,14,15,678.0,168.0,1.5,28.8,642.5,783.06,573.05
2018,9,21,14,30,608.0,183.0,1.5,28.7,590.0,726.56,536.4
2018,9,21,14,45,611.5,171.0,1.45,28.55,560.5,701.85,521.19
2018,9,21,15,0,615.0,159.0,1.4,28.4,531.0,674.63,503.76
2018,9,21,15,15,570.0,154.0,1.35,28.2,479.0,615.84,463.53
2018,9,21,15,30,525.0,149.0,1.3,28.0,427.0,554.39,420.92
2018,9,21,15,45,449.5,147.5,1.3,27.8,369.5,481.75,368.92
2018,9,21,16,0,374.0,146.0,1.3,27.6,312.0,413.7,318.96
2018,9,21,16,15,395.5,128.5,1.2,27.3,285.0,391.06,302.8
2018,9,21,16,30,417.0,111.0,1.1,27.0,258.0,365.38,283.23
2018,9,21,16,45,317.5,91.5,1.05,26.65,192.5,273.37,212.03
2018,9,21,17,0,218.0,72.0,1.0,26.3,127.0,183.33,140.97
2018,9,21,17,15,239.0,64.0,0.9,25.8,111.5,179.07,135.39
2018,9,21,17,30,260.0,56.0,0.8,25.3,96.0,165.47,120.63
2018,9,21,17,45,168.0,38.0,0.75,24.75,60.0,104.92,69.52
2018,9,21,18,0,76.0,20.0,0.7,24.2,24.0,43.5,0.0
2018,9,21,18,15,38.0,10.0,0.7,24.2,12.0,16.76,0.0
2018,9,21,18,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,22,5,45,3.5,1.0,0.7,19.4,1.0,0.0,0.0
2018,9,22,6,0,7.0,2.0,0.7,19.4,2.0,0.0,0.0
2018,9,22,6,15,85.5,15.0,0.85,19.85,21.0,14.74,0.0
2018,9,22,6,30,164.0,28.0,1.0,20.3,40.0,22.08,7.73
2018,9,22,6,45,264.0,42.0,1.1,20.75,79.5,32.25,21.44
2018,9,22,7,0,364.0,56.0,1.2,21.2,119.0,46.57,29.8
2018,9,22,7,15,433.0,66.0,1.25,21.7,166.5,84.51,48.73
2018,9,22,7,30,502.0,76.0,1.3,22.2,214.0,129.68,79.45
2018,9,22,7,45,549.5,84.0,1.3,22.75,263.5,176.92,116.62
2018,9,22,8,0,597.0,92.0,1.3,23.3,313.0,229.36,159.86
2018,9,22,8,15,630.5,98.5,1.25,23.9,362.0,281.07,203.24
2018,9,22,8,30,664.0,105.0,1.2,24.5,411.0,335.79,248.28
2018,9,22,8,45,688.0,110.0,1.1,25.15,456.5,387.89,290.05
2018,9,22,9,0,712.0,115.0,1.0,25.8,502.0,441.38,331.27
2018,9,22,9,15,736.5,115.5,0.9,26.3,544.0,491.84,368.93
2018,9,22,9,30,761.0,116.0,0.8,26.8,586.0,543.82,406.13
2018,9,22,9,45,782.0,115.5,0.7,27.35,623.5,592.13,439.19
2018,9,22,10,0,803.0,115.0,0.6,27.9,661.0,640.24,470.76
2018,9,22,10,15,811.5,117.0,0.5,28.25,690.0,681.74,496.88
2018,9,22,10,30,820.0,119.0,0.4,28.6,719.0,721.52,519.99
2018,9,22,10,45,825.0,121.5,0.3,28.95,741.0,757.22,539.5
2018,9,22,11,0,830.0,124.0,0.2,29.3,763.0,790.58,557.21
2018,9,22,11,15,832.5,126.0,0.25,29.5,777.5,818.88,574.25
2018,9,22,11,30,835.0,128.0,0.3,29.7,792.0,844.39,589.66
2018,9,22,11,45,834.5,129.5,0.4,29.9,798.5,863.89,602.38
2018,9,22,12,0,834.0,131.0,0.5,30.1,805.0,880.29,613.42
2018,9,22,12,15,825.5,135.5,0.5,30.15,802.0,889.53,618.69
2018,9,22,12,30,817.0,140.0,0.5,30.2,799.0,895.43,622.13
2018,9,22,12,45,736.5,169.5,0.55,30.25,758.5,862.18,602.67
2018,9,22,13,0,656.0,199.0,0.6,30.3,718.0,823.0,579.83
2018,9,22,13,15,451.0,262.5,0.6,30.25,615.5,701.02,498.85
2018,9,22,13,30,246.0,326.0,0.6,30.2,513.0,574.46,411.85
2018,9,22,13,45,235.0,319.5,0.6,30.15,493.5,556.78,401.6
2018,9,22,14,0,224.0,313.0,0.6,30.1,474.0,529.24,383.69
2018,9,22,14,15,280.0,288.0,0.65,30.0,480.5,556.55,405.24
2018,9,22,14,30,336.0,263.0,0.7,29.9,487.0,571.25,417.84
2018,9,22,14,45,518.0,198.5,0.75,29.75,520.5,650.13,476.89
2018,9,22,15,0,700.0,134.0,0.8,29.6,554.0,711.75,522.01
2018,9,22,15,15,678.0,129.5,0.75,29.55,511.5,668.31,492.93
2018,9,22,15,30,656.0,125.0,0.7,29.5,469.0,624.03,463.24
2018,9,22,15,45,541.5,132.5,0.7,29.45,398.5,529.46,397.24
2018,9,22,16,0,427.0,140.0,0.7,29.4,328.0,439.52,332.91
2018,9,22,16,15,457.0,121.0,0.75,28.9,299.5,417.75,318.97
2018,9,22,16,30,487.0,102.0,0.8,28.4,271.0,391.96,300.43
2018,9,22,16,45,377.0,87.5,0.8,27.9,205.0,297.37,228.47
2018,9,22,17,0,267.0,73.0,0.8,27.4,139.0,212.88,162.59
2018,9,22,17,15,267.0,63.0,0.75,26.7,115.5,188.25,141.22
2018,9,22,17,30,267.0,53.0,0.7,26.0,92.0,163.53,118.11
2018,9,22,17,45,173.5,35.5,0.65,25.35,57.0,103.14,66.58
2018,9,22,18,0,80.0,18.0,0.6,24.7,22.0,41.34,0.0
2018,9,22,18,15,40.0,9.0,0.6,24.7,11.0,8.85,0.0
2018,9,22,18,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.65,24.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,9,23,5,45,2.0,0.5,0.25,19.95,0.5,0.0,0.0
2018,9,23,6,0,4.0,1.0,0.2,20.0,1.0,0.0,0.0
2018,9,23,6,15,62.5,14.5,0.3,20.3,18.5,14.25,0.0
2018,9,23,6,30,121.0,28.0,0.4,20.6,36.0,22.15,6.7
2018,9,23,6,45,210.0,44.5,0.5,20.95,74.0,34.41,23.17
2018,9,23,7,0,299.0,61.0,0.6,21.3,112.0,49.53,32.99
2018,9,23,7,15,235.0,56.0,0.6,21.6,104.5,61.49,36.97
2018,9,23,7,30,171.0,51.0,0.6,21.9,97.0,65.01,40.91
2018,9,23,7,45,85.5,51.0,0.65,22.25,74.0,62.56,42.76
2018,9,23,8,0,0.0,51.0,0.7,22.6,51.0,49.27,35.14
2018,9,23,8,15,0.0,52.0,0.7,22.8,52.0,50.24,35.82
2018,9,23,8,30,0.0,53.0,0.7,23.0,53.0,51.21,36.46
2018,9,23,8,45,2.0,56.0,0.7,23.15,57.0,54.94,39.32
2018,9,23,9,0,4.0,59.0,0.7,23.3,61.0,58.88,42.37
2018,9,23,9,15,2.0,69.0,0.7,23.6,70.0,67.76,49.3
2018,9,23,9,30,0.0,79.0,0.7,23.9,79.0,76.43,55.98
2018,9,23,9,45,5.0,116.5,0.65,24.15,120.0,115.76,86.88
2018,9,23,10,0,10.0,154.0,0.6,24.4,161.0,155.59,117.48
2018,9,23,10,15,7.5,162.0,0.6,24.65,167.5,162.18,121.99
2018,9,23,10,30,5.0,170.0,0.6,24.9,174.0,168.58,126.46
2018,9,23,10,45,7.5,181.0,0.6,25.1,187.0,181.54,136.1
2018,9,23,11,0,10.0,192.0,0.6,25.3,200.0,194.7,145.8
2018,9,23,11,15,7.5,180.5,0.6,25.45,186.5,181.8,135.74
2018,9,23,11,30,5.0,169.0,0.6,25.6,173.0,168.71,125.65
2018,9,23,11,45,4.5,150.0,0.6,25.7,153.5,149.8,111.25
2018,9,23,12,0,4.0,131.0,0.6,25.8,134.0,130.83,96.77
2018,9,23,12,15,4.0,142.5,0.65,25.85,145.5,142.24,105.55
2018,9,23,12,30,4.0,154.0,0.7,25.9,157.0,153.69,114.26
2018,9,23,12,45,7.5,186.5,0.7,25.95,192.5,189.25,141.28
2018,9,23,13,0,11.0,219.0,0.7,26.0,228.0,225.18,168.18
2018,9,23,13,15,11.5,206.0,0.7,25.95,215.0,212.75,158.94
2018,9,23,13,30,12.0,193.0,0.7,25.9,202.0,200.25,149.86
2018,9,23,13,45,10.0,179.0,0.75,25.85,186.5,184.45,138.2
2018,9,23,14,0,8.0,165.0,0.8,25.8,171.0,168.64,126.45
2018,9,23,14,15,10.5,182.0,0.85,25.65,189.5,188.05,141.72
2018,9,23,14,30,13.0,199.0,0.9,25.5,208.0,207.67,157.03
2018,9,23,14,45,10.0,183.5,0.95,25.35,190.0,189.44,143.45
2018,9,23,15,0,7.0,168.0,1.0,25.2,172.0,171.33,129.97
2018,9,23,15,15,31.0,162.5,1.05,24.9,179.0,189.39,145.39
2018,9,23,15,30,55.0,157.0,1.1,24.6,186.0,200.35,155.14
2018,9,23,15,45,35.5,127.0,1.2,24.35,145.0,153.43,118.49
2018,9,23,16,0,16.0,97.0,1.3,24.1,104.0,108.07,82.49
2018,9,23,16,15,13.5,82.0,1.35,23.7,87.5,87.67,66.39
2018,9,23,16,30,11.0,67.0,1.4,23.3,71.0,70.75,52.8
2018,9,23,16,45,45.5,71.5,1.5,22.9,83.5,95.13,73.09
2018,9,23,17,0,80.0,76.0,1.6,22.5,96.0,119.93,92.78
2018,9,23,17,15,86.0,61.0,1.6,22.05,77.5,102.53,77.44
2018,9,23,17,30,92.0,46.0,1.6,21.6,59.0,84.45,60.85
2018,9,23,17,45,47.5,28.0,1.6,21.1,34.5,47.17,28.24
2018,9,23,18,0,3.0,10.0,1.6,20.6,10.0,10.51,0.0
2018,9,23,18,15,1.5,5.0,1.6,20.6,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,6,15,58.5,11.5,1.5,16.45,15.5,11.3,0.0
2018,9,24,6,30,117.0,23.0,1.6,16.7,31.0,17.98,3.43
2018,9,24,6,45,169.5,35.5,1.7,16.9,58.0,27.04,17.24
2018,9,24,7,0,222.0,48.0,1.8,17.1,85.0,37.87,27.41
2018,9,24,7,15,172.5,54.0,1.8,17.5,89.0,58.26,37.22
2018,9,24,7,30,123.0,60.0,1.8,17.9,93.0,69.02,47.07
2018,9,24,7,45,61.5,53.5,1.8,18.3,70.0,61.86,43.87
2018,9,24,8,0,0.0,47.0,1.8,18.7,47.0,45.4,32.51
2018,9,24,8,15,0.0,62.5,1.75,19.2,62.5,60.4,44.82
2018,9,24,8,30,0.0,78.0,1.7,19.7,78.0,75.43,56.93
2018,9,24,8,45,0.0,99.0,1.65,20.15,99.0,95.6,73.06
2018,9,24,9,0,0.0,120.0,1.6,20.6,120.0,115.8,88.94
2018,9,24,9,15,1.0,132.5,1.55,21.05,133.0,128.44,98.58
2018,9,24,9,30,2.0,145.0,1.5,21.5,146.0,141.23,108.25
2018,9,24,9,45,1.0,134.0,1.5,21.95,134.5,130.25,99.1
2018,9,24,10,0,0.0,123.0,1.5,22.4,123.0,119.09,89.91
2018,9,24,10,15,0.5,106.5,1.45,22.7,107.0,103.48,77.35
2018,9,24,10,30,1.0,90.0,1.4,23.0,91.0,87.87,64.83
2018,9,24,10,45,1.0,94.0,1.4,23.35,95.0,91.8,67.77
2018,9,24,11,0,1.0,98.0,1.4,23.7,99.0,95.73,70.68
2018,9,24,11,15,2.0,125.5,1.35,23.95,127.0,123.42,92.22
2018,9,24,11,30,3.0,153.0,1.3,24.2,155.0,151.31,113.61
2018,9,24,11,45,5.5,181.0,1.3,24.4,185.0,181.19,136.4
2018,9,24,12,0,8.0,209.0,1.3,24.6,215.0,211.37,159.16
2018,9,24,12,15,9.5,218.5,1.3,24.75,226.0,222.48,167.39
2018,9,24,12,30,11.0,228.0,1.3,24.9,237.0,233.65,175.74
2018,9,24,12,45,7.0,187.5,1.3,25.0,193.0,189.8,142.47
2018,9,24,13,0,3.0,147.0,1.3,25.1,149.0,146.02,109.02
2018,9,24,13,15,2.0,135.5,1.3,25.1,137.0,133.77,99.73
2018,9,24,13,30,1.0,124.0,1.3,25.1,125.0,121.51,90.32
2018,9,24,13,45,1.5,136.0,1.25,25.15,137.0,133.88,100.05
2018,9,24,14,0,2.0,148.0,1.2,25.2,149.0,146.36,109.81
2018,9,24,14,15,1.0,118.5,1.2,25.1,119.0,116.11,86.48
2018,9,24,14,30,0.0,89.0,1.2,25.0,89.0,86.14,63.17
2018,9,24,14,45,0.0,72.5,1.2,24.95,72.5,70.14,50.69
2018,9,24,15,0,0.0,56.0,1.2,24.9,56.0,54.15,38.07
2018,9,24,15,15,0.0,59.0,1.2,24.7,59.0,57.04,40.57
2018,9,24,15,30,0.0,62.0,1.2,24.5,62.0,59.94,43.07
2018,9,24,15,45,0.0,55.0,1.2,24.35,55.0,53.15,37.75
2018,9,24,16,0,0.0,48.0,1.2,24.2,48.0,46.37,32.39
2018,9,24,16,15,0.0,41.0,1.15,23.85,41.0,39.59,27.0
2018,9,24,16,30,0.0,34.0,1.1,23.5,34.0,32.82,21.54
2018,9,24,16,45,9.0,30.0,1.0,23.2,32.0,33.62,22.33
2018,9,24,17,0,18.0,26.0,0.9,22.9,30.0,33.22,21.9
2018,9,24,17,15,120.5,30.0,0.85,22.3,47.5,88.3,65.6
2018,9,24,17,30,223.0,34.0,0.8,21.7,65.0,123.44,89.08
2018,9,24,17,45,156.5,25.5,0.7,21.1,42.5,84.35,51.0
2018,9,24,18,0,90.0,17.0,0.6,20.5,20.0,36.85,0.0
2018,9,24,18,15,45.0,8.5,0.6,20.5,10.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,25,6,15,29.0,7.0,0.7,18.7,9.0,6.88,0.0
2018,9,25,6,30,58.0,14.0,0.8,19.3,18.0,12.02,0.0
2018,9,25,6,45,44.0,24.5,0.95,19.85,29.0,22.32,13.0
2018,9,25,7,0,30.0,35.0,1.1,20.4,40.0,33.61,23.35
2018,9,25,7,15,23.0,57.0,1.05,21.0,61.5,54.94,39.13
2018,9,25,7,30,16.0,79.0,1.0,21.6,83.0,76.91,57.39
2018,9,25,7,45,8.5,66.0,0.95,22.25,68.0,65.26,48.05
2018,9,25,8,0,1.0,53.0,0.9,22.9,53.0,51.44,36.86
2018,9,25,8,15,0.5,49.5,0.9,23.35,49.5,47.97,33.87
2018,9,25,8,30,0.0,46.0,0.9,23.8,46.0,44.44,30.83
2018,9,25,8,45,2.0,74.5,0.9,24.3,75.5,72.85,53.6
2018,9,25,9,0,4.0,103.0,0.9,24.8,105.0,101.36,75.99
2018,9,25,9,15,18.5,169.0,0.9,25.1,180.0,172.27,131.13
2018,9,25,9,30,33.0,235.0,0.9,25.4,255.0,245.44,186.29
2018,9,25,9,45,52.0,259.5,0.9,25.75,293.5,283.15,213.82
2018,9,25,10,0,71.0,284.0,0.9,26.1,332.0,322.69,242.49
2018,9,25,10,15,56.5,287.5,0.85,26.35,326.5,320.31,239.55
2018,9,25,10,30,42.0,291.0,0.8,26.6,321.0,316.6,235.84
2018,9,25,10,45,55.0,313.0,0.8,26.85,354.0,350.97,260.52
2018,9,25,11,0,68.0,335.0,0.8,27.1,387.0,386.28,285.33
2018,9,25,11,15,152.0,346.0,0.75,27.25,464.5,473.97,348.48
2018,9,25,11,30,236.0,357.0,0.7,27.4,542.0,566.67,412.61
2018,9,25,11,45,339.5,324.0,0.7,27.55,593.0,628.53,456.04
2018,9,25,12,0,443.0,291.0,0.7,27.7,644.0,699.04,504.49
2018,9,25,12,15,477.5,271.5,0.7,27.75,651.0,717.36,516.8
2018,9,25,12,30,512.0,252.0,0.7,27.8,658.0,734.1,528.69
2018,9,25,12,45,464.5,268.5,0.65,27.85,633.5,713.22,513.06
2018,9,25,13,0,417.0,285.0,0.6,27.9,609.0,690.18,496.45
2018,9,25,13,15,413.0,281.5,0.6,27.9,596.5,683.49,492.67
2018,9,25,13,30,409.0,278.0,0.6,27.9,584.0,675.04,487.59
2018,9,25,13,45,313.5,291.0,0.6,27.9,521.0,593.38,431.64
2018,9,25,14,0,218.0,304.0,0.6,27.9,458.0,512.73,375.65
2018,9,25,14,15,280.5,278.0,0.55,27.8,466.5,543.86,399.88
2018,9,25,14,30,343.0,252.0,0.5,27.7,475.0,562.07,414.12
2018,9,25,14,45,389.5,220.5,0.45,27.6,459.5,566.14,418.34
2018,9,25,15,0,436.0,189.0,0.4,27.5,444.0,557.05,413.81
2018,9,25,15,15,467.5,166.5,0.35,27.4,421.0,542.07,404.71
2018,9,25,15,30,499.0,144.0,0.3,27.3,398.0,523.17,392.69
2018,9,25,15,45,483.5,130.0,0.25,27.25,356.0,478.45,361.32
2018,9,25,16,0,468.0,116.0,0.2,27.2,314.0,433.46,329.28
2018,9,25,16,15,561.0,90.5,0.25,26.9,298.0,442.38,337.24
2018,9,25,16,30,654.0,65.0,0.3,26.6,282.0,436.99,333.07
2018,9,25,16,45,602.0,59.5,0.3,26.3,232.0,373.75,284.23
2018,9,25,17,0,550.0,54.0,0.3,26.0,182.0,314.4,236.91
2018,9,25,17,15,467.5,46.0,0.35,25.45,135.5,244.8,180.75
2018,9,25,17,30,385.0,38.0,0.4,24.9,89.0,183.29,129.3
2018,9,25,17,45,250.5,26.0,0.45,24.35,53.5,110.45,62.69
2018,9,25,18,0,116.0,14.0,0.5,23.8,18.0,39.27,0.0
2018,9,25,18,15,58.0,7.0,0.5,23.8,9.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.45,21.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.35,21.2,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.35,20.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,6,15,94.0,11.5,0.75,18.8,17.0,11.3,0.0
2018,9,26,6,30,188.0,23.0,0.9,19.4,34.0,18.12,0.41
2018,9,26,6,45,304.0,34.0,1.05,20.0,73.5,26.28,16.19
2018,9,26,7,0,420.0,45.0,1.2,20.6,113.0,35.53,24.93
2018,9,26,7,15,492.0,53.0,1.25,21.15,161.0,73.9,38.8
2018,9,26,7,30,564.0,61.0,1.3,21.7,209.0,120.69,69.75
2018,9,26,7,45,610.5,66.0,1.4,22.3,258.0,168.28,107.26
2018,9,26,8,0,657.0,71.0,1.5,22.9,307.0,220.77,151.16
2018,9,26,8,15,689.0,75.5,1.7,23.5,355.5,274.73,197.44
2018,9,26,8,30,721.0,80.0,1.9,24.1,404.0,329.59,244.03
2018,9,26,8,45,743.0,84.0,2.1,24.75,449.0,382.32,288.16
2018,9,26,9,0,765.0,88.0,2.3,25.4,494.0,436.09,331.86
2018,9,26,9,15,780.5,91.0,2.35,25.75,534.5,486.32,371.77
2018,9,26,9,30,796.0,94.0,2.4,26.1,575.0,536.36,410.34
2018,9,26,9,45,806.5,97.5,2.45,26.5,610.0,583.44,445.56
2018,9,26,10,0,817.0,101.0,2.5,26.9,645.0,629.38,478.98
2018,9,26,10,15,746.5,126.5,2.5,27.15,641.0,640.91,486.19
2018,9,26,10,30,676.0,152.0,2.5,27.4,637.0,645.54,488.16
2018,9,26,10,45,632.5,174.5,2.5,27.7,639.5,660.43,497.24
2018,9,26,11,0,589.0,197.0,2.5,28.0,642.0,670.58,502.66
2018,9,26,11,15,389.0,233.5,2.45,28.15,529.5,561.6,421.79
2018,9,26,11,30,189.0,270.0,2.4,28.3,417.0,437.62,328.34
2018,9,26,11,45,152.5,293.0,2.35,28.5,412.5,429.98,321.76
2018,9,26,12,0,116.0,316.0,2.3,28.7,408.0,426.04,317.17
2018,9,26,12,15,123.5,306.5,2.3,28.75,404.0,425.75,317.34
2018,9,26,12,30,131.0,297.0,2.3,28.8,400.0,424.99,317.2
2018,9,26,12,45,100.5,300.5,2.25,28.9,379.0,403.34,300.45
2018,9,26,13,0,70.0,304.0,2.2,29.0,358.0,372.99,277.52
2018,9,26,13,15,191.0,299.5,2.2,28.95,442.5,485.84,363.0
2018,9,26,13,30,312.0,295.0,2.2,28.9,527.0,597.38,444.43
2018,9,26,13,45,387.5,267.0,2.2,28.85,545.5,640.38,476.19
2018,9,26,14,0,463.0,239.0,2.2,28.8,564.0,671.13,499.91
2018,9,26,14,15,552.0,200.0,2.15,28.65,569.5,696.49,520.37
2018,9,26,14,30,641.0,161.0,2.1,28.5,575.0,720.07,539.24
2018,9,26,14,45,615.0,157.0,2.05,28.3,535.0,679.23,511.47
2018,9,26,15,0,589.0,153.0,2.0,28.1,495.0,637.5,483.08
2018,9,26,15,15,437.5,175.5,1.85,27.8,418.5,528.38,403.38
2018,9,26,15,30,286.0,198.0,1.7,27.5,342.0,423.93,325.41
2018,9,26,15,45,290.5,177.5,1.55,27.2,311.5,393.97,304.45
2018,9,26,16,0,295.0,157.0,1.4,26.9,281.0,362.71,281.58
2018,9,26,16,15,155.0,120.5,1.3,26.5,185.0,221.05,172.21
2018,9,26,16,30,15.0,84.0,1.2,26.1,89.0,90.55,67.94
2018,9,26,16,45,7.5,46.5,1.05,25.7,49.0,48.54,34.14
2018,9,26,17,0,0.0,9.0,0.9,25.3,9.0,8.67,1.47
2018,9,26,17,15,0.0,7.5,0.85,24.95,7.5,7.23,0.24
2018,9,26,17,30,0.0,6.0,0.8,24.6,6.0,5.78,0.0
2018,9,26,17,45,0.0,4.0,0.7,24.25,4.0,3.85,0.0
2018,9,26,18,0,0.0,2.0,0.6,23.9,2.0,1.97,0.0
2018,9,26,18,15,0.0,1.0,0.6,23.9,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.35,22.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.3,22.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.3,21.75,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,21.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,20.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,9,27,6,15,0.0,1.5,1.35,20.65,1.5,1.47,0.0
2018,9,27,6,30,0.0,3.0,1.4,20.7,3.0,2.89,0.0
2018,9,27,6,45,0.0,6.0,1.45,20.8,6.0,5.78,0.0
2018,9,27,7,0,0.0,9.0,1.5,20.9,9.0,8.67,1.81
2018,9,27,7,15,0.0,20.5,1.5,21.1,20.5,19.77,10.8
2018,9,27,7,30,0.0,32.0,1.5,21.3,32.0,30.88,20.14
2018,9,27,7,45,0.0,39.5,1.5,21.45,39.5,38.14,26.18
2018,9,27,8,0,0.0,47.0,1.5,21.6,47.0,45.4,32.13
2018,9,27,8,15,0.0,51.0,1.5,21.8,51.0,49.27,35.2
2018,9,27,8,30,0.0,55.0,1.5,22.0,55.0,53.15,38.23
2018,9,27,8,45,1.0,85.0,1.5,22.15,85.5,82.61,62.04
2018,9,27,9,0,2.0,115.0,1.5,22.3,116.0,111.92,85.32
2018,9,27,9,15,1.0,121.0,1.45,22.55,121.5,117.41,89.29
2018,9,27,9,30,0.0,127.0,1.4,22.8,127.0,122.79,93.19
2018,9,27,9,45,0.5,129.0,1.35,23.05,129.5,125.12,94.7
2018,9,27,10,0,1.0,131.0,1.3,23.3,132.0,127.49,96.25
2018,9,27,10,15,2.0,147.0,1.2,23.6,148.5,143.83,108.7
2018,9,27,10,30,3.0,163.0,1.1,23.9,165.0,160.33,121.11
2018,9,27,10,45,9.5,200.0,1.05,24.15,207.0,201.66,152.59
2018,9,27,11,0,16.0,237.0,1.0,24.4,249.0,243.7,183.95
2018,9,27,11,15,29.0,271.5,1.0,24.6,294.0,293.48,220.86
2018,9,27,11,30,42.0,306.0,1.0,24.8,339.0,341.03,255.47
2018,9,27,11,45,23.5,226.5,1.0,25.05,245.0,245.94,184.55
2018,9,27,12,0,5.0,147.0,1.0,25.3,151.0,147.41,109.74
2018,9,27,12,15,43.5,205.5,1.05,25.4,239.5,243.95,184.67
2018,9,27,12,30,82.0,264.0,1.1,25.5,328.0,346.51,261.12
2018,9,27,12,45,49.5,235.0,1.15,25.6,273.5,281.37,211.82
2018,9,27,13,0,17.0,206.0,1.2,25.7,219.0,217.5,163.34
2018,9,27,13,15,129.5,195.0,1.25,25.7,291.0,319.11,244.17
2018,9,27,13,30,242.0,184.0,1.3,25.7,363.0,414.07,317.26
2018,9,27,13,45,214.5,209.5,1.3,25.7,364.0,416.17,317.16
2018,9,27,14,0,187.0,235.0,1.3,25.7,365.0,418.42,317.85
2018,9,27,14,15,165.0,240.5,1.3,25.65,351.5,394.84,300.49
2018,9,27,14,30,143.0,246.0,1.3,25.6,338.0,380.44,289.81
2018,9,27,14,45,74.0,183.0,1.3,25.55,230.5,246.01,188.63
2018,9,27,15,0,5.0,120.0,1.3,25.5,123.0,120.92,90.78
2018,9,27,15,15,30.5,115.0,1.3,25.35,130.5,138.34,105.95
2018,9,27,15,30,56.0,110.0,1.3,25.2,138.0,156.09,120.94
2018,9,27,15,45,36.0,106.0,1.25,25.05,123.5,131.05,100.83
2018,9,27,16,0,16.0,102.0,1.2,24.9,109.0,109.95,83.83
2018,9,27,16,15,27.5,84.0,1.15,24.65,94.0,100.72,76.93
2018,9,27,16,30,39.0,66.0,1.1,24.4,79.0,86.79,65.92
2018,9,27,16,45,22.5,42.5,1.1,24.15,49.5,52.51,37.73
2018,9,27,17,0,6.0,19.0,1.1,23.9,20.0,21.05,11.7
2018,9,27,17,15,58.0,22.5,1.05,23.7,29.5,49.04,33.72
2018,9,27,17,30,110.0,26.0,1.0,23.5,39.0,74.64,51.2
2018,9,27,17,45,64.0,16.0,0.95,23.25,22.5,38.17,14.92
2018,9,27,18,0,18.0,6.0,0.9,23.0,6.0,9.72,0.0
2018,9,27,18,15,9.0,3.0,0.9,23.0,3.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.25,22.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.85,22.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.95,22.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.85,22.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.8,22.55,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.55,22.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.35,21.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,6,15,5.0,4.0,0.8,20.9,4.5,3.93,0.0
2018,9,28,6,30,10.0,8.0,0.9,21.0,9.0,7.63,0.0
2018,9,28,6,45,5.0,18.5,1.05,21.15,19.0,17.85,8.98
2018,9,28,7,0,0.0,29.0,1.2,21.3,29.0,27.99,18.35
2018,9,28,7,15,0.0,34.5,1.2,21.4,34.5,33.31,21.97
2018,9,28,7,30,0.0,40.0,1.2,21.5,40.0,38.62,26.54
2018,9,28,7,45,12.0,56.5,1.25,21.6,60.5,56.49,40.86
2018,9,28,8,0,24.0,73.0,1.3,21.7,81.0,75.68,56.23
2018,9,28,8,15,23.0,106.0,1.35,21.95,115.0,107.86,82.41
2018,9,28,8,30,22.0,139.0,1.4,22.2,149.0,140.14,108.16
2018,9,28,8,45,23.5,160.5,1.4,22.45,172.0,163.28,126.15
2018,9,28,9,0,25.0,182.0,1.4,22.7,195.0,186.0,143.57
2018,9,28,9,15,34.5,211.0,1.4,23.05,230.5,220.56,169.91
2018,9,28,9,30,44.0,240.0,1.4,23.4,266.0,256.32,196.74
2018,9,28,9,45,210.0,240.0,1.4,23.75,377.0,361.59,277.93
2018,9,28,10,0,376.0,240.0,1.4,24.1,488.0,480.95,367.05
2018,9,28,10,15,449.0,236.5,1.35,24.35,545.5,544.49,412.56
2018,9,28,10,30,522.0,233.0,1.3,24.6,603.0,612.17,460.3
2018,9,28,10,45,438.0,275.5,1.3,24.9,593.0,611.76,456.88
2018,9,28,11,0,354.0,318.0,1.3,25.2,583.0,600.81,446.54
2018,9,28,11,15,232.5,329.0,1.25,25.35,504.5,526.08,391.23
2018,9,28,11,30,111.0,340.0,1.2,25.5,426.0,438.83,326.28
2018,9,28,11,45,135.0,339.5,1.15,25.7,445.0,462.74,344.1
2018,9,28,12,0,159.0,339.0,1.1,25.9,464.0,486.97,361.23
2018,9,28,12,15,158.0,326.0,1.05,26.0,450.0,476.16,353.27
2018,9,28,12,30,157.0,313.0,1.0,26.1,436.0,464.5,345.03
2018,9,28,12,45,102.5,305.5,0.9,26.2,385.5,410.2,304.54
2018,9,28,13,0,48.0,298.0,0.8,26.3,335.0,346.92,257.43
2018,9,28,13,15,76.5,316.5,0.75,26.35,373.5,393.0,291.75
2018,9,28,13,30,105.0,335.0,0.7,26.4,412.0,439.0,324.72
2018,9,28,13,45,104.0,310.5,0.65,26.4,384.5,411.81,305.45
2018,9,28,14,0,103.0,286.0,0.6,26.4,357.0,392.97,292.54
2018,9,28,14,15,183.0,283.5,0.55,26.35,402.5,456.89,340.63
2018,9,28,14,30,263.0,281.0,0.5,26.3,448.0,526.03,390.35
2018,9,28,14,45,297.5,251.0,0.5,26.25,429.0,514.61,383.68
2018,9,28,15,0,332.0,221.0,0.5,26.2,410.0,499.98,375.47
2018,9,28,15,15,237.5,211.0,0.5,26.1,341.0,410.36,310.73
2018,9,28,15,30,143.0,201.0,0.5,26.0,272.0,318.29,242.9
2018,9,28,15,45,200.5,178.0,0.45,25.9,266.0,326.02,250.91
2018,9,28,16,0,258.0,155.0,0.4,25.8,260.0,335.88,259.15
2018,9,28,16,15,278.5,132.5,0.4,25.45,232.5,311.68,241.44
2018,9,28,16,30,299.0,110.0,0.4,25.1,205.0,284.78,221.0
2018,9,28,16,45,204.5,96.0,0.4,24.8,155.5,210.69,162.73
2018,9,28,17,0,110.0,82.0,0.4,24.5,106.0,140.32,106.68
2018,9,28,17,15,75.5,61.5,0.4,24.05,76.0,99.78,73.51
2018,9,28,17,30,41.0,41.0,0.4,23.6,46.0,62.43,42.47
2018,9,28,17,45,26.5,24.0,0.45,23.15,26.5,35.88,11.09
2018,9,28,18,0,12.0,7.0,0.5,22.7,7.0,9.39,0.0
2018,9,28,18,15,6.0,3.5,0.5,22.7,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,29,6,15,8.5,8.0,0.9,16.15,8.5,7.86,0.0
2018,9,29,6,30,17.0,16.0,1.0,16.5,17.0,15.21,0.0
2018,9,29,6,45,36.0,35.5,1.15,16.85,40.0,30.89,19.87
2018,9,29,7,0,55.0,55.0,1.3,17.2,63.0,46.78,34.92
2018,9,29,7,15,212.0,66.0,1.25,17.8,117.0,69.05,45.11
2018,9,29,7,30,369.0,77.0,1.2,18.4,171.0,109.54,69.92
2018,9,29,7,45,258.0,105.5,1.15,19.05,178.0,140.69,100.35
2018,9,29,8,0,147.0,134.0,1.1,19.7,185.0,158.37,119.72
2018,9,29,8,15,154.5,156.0,1.05,20.5,217.0,190.64,145.81
2018,9,29,8,30,162.0,178.0,1.0,21.3,249.0,223.78,172.04
2018,9,29,8,45,261.0,188.5,1.0,22.05,318.0,283.4,217.43
2018,9,29,9,0,360.0,199.0,1.0,22.8,387.0,353.51,270.44
2018,9,29,9,15,400.0,206.5,0.95,23.25,431.0,401.6,306.46
2018,9,29,9,30,440.0,214.0,0.9,23.7,475.0,452.21,343.61
2018,9,29,9,45,544.0,191.0,0.85,24.15,534.0,513.79,388.69
2018,9,29,10,0,648.0,168.0,0.8,24.6,593.0,584.03,438.71
2018,9,29,10,15,660.5,171.0,0.75,24.9,621.0,623.28,464.92
2018,9,29,10,30,673.0,174.0,0.7,25.2,649.0,661.55,490.04
2018,9,29,10,45,552.5,210.5,0.65,25.45,608.5,632.98,467.28
2018,9,29,11,0,432.0,247.0,0.6,25.7,568.0,593.56,437.44
2018,9,29,11,15,286.5,295.0,0.6,25.85,509.5,534.31,393.48
2018,9,29,11,30,141.0,343.0,0.6,26.0,451.0,466.63,342.68
2018,9,29,11,45,114.5,345.0,0.55,26.15,433.5,450.94,330.98
2018,9,29,12,0,88.0,347.0,0.5,26.3,416.0,427.08,313.14
2018,9,29,12,15,137.5,353.5,0.5,26.35,460.5,486.9,356.3
2018,9,29,12,30,187.0,360.0,0.5,26.4,505.0,540.53,393.81
2018,9,29,12,45,162.0,353.0,0.5,26.45,477.5,513.56,374.35
2018,9,29,13,0,137.0,346.0,0.5,26.5,450.0,485.71,354.98
2018,9,29,13,15,190.0,321.0,0.5,26.5,461.5,506.92,372.1
2018,9,29,13,30,243.0,296.0,0.5,26.5,473.0,535.43,393.54
2018,9,29,13,45,183.5,295.0,0.5,26.5,426.0,472.64,348.82
2018,9,29,14,0,124.0,294.0,0.5,26.5,379.0,419.57,310.83
2018,9,29,14,15,279.0,256.5,0.55,26.4,436.0,515.85,384.45
2018,9,29,14,30,434.0,219.0,0.6,26.3,493.0,604.79,449.71
2018,9,29,14,45,485.5,190.5,0.6,26.2,479.5,603.75,450.31
2018,9,29,15,0,537.0,162.0,0.6,26.1,466.0,597.72,448.37
2018,9,29,15,15,365.0,176.0,0.65,25.9,375.0,471.79,358.22
2018,9,29,15,30,193.0,190.0,0.7,25.7,284.0,339.97,260.94
2018,9,29,15,45,244.0,169.5,0.75,25.55,276.0,351.86,272.38
2018,9,29,16,0,295.0,149.0,0.8,25.4,268.0,350.75,272.75
2018,9,29,16,15,371.5,124.0,0.8,25.0,253.0,361.2,281.44
2018,9,29,16,30,448.0,99.0,0.8,24.6,238.0,355.81,277.0
2018,9,29,16,45,402.0,86.5,0.75,24.25,194.0,298.68,231.26
2018,9,29,17,0,356.0,74.0,0.7,23.9,150.0,245.41,187.45
2018,9,29,17,15,276.5,58.5,0.7,23.25,107.5,180.63,134.24
2018,9,29,17,30,197.0,43.0,0.7,22.6,65.0,124.32,86.51
2018,9,29,17,45,114.5,26.0,0.65,22.0,37.0,67.53,16.07
2018,9,29,18,0,32.0,9.0,0.6,21.4,9.0,15.41,0.0
2018,9,29,18,15,16.0,4.5,0.6,21.4,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
