Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,6,15,59.5,10.0,0.65,16.4,13.0,9.83,0.0
2018,9,30,6,30,119.0,20.0,0.8,16.9,26.0,15.82,0.0
2018,9,30,6,45,232.5,35.5,0.9,17.4,64.5,27.55,16.9
2018,9,30,7,0,346.0,51.0,1.0,17.9,103.0,38.68,27.81
2018,9,30,7,15,424.0,61.0,1.0,18.55,150.0,74.78,42.99
2018,9,30,7,30,502.0,71.0,1.0,19.2,197.0,119.56,72.23
2018,9,30,7,45,493.0,82.0,0.95,19.85,229.0,159.08,105.17
2018,9,30,8,0,484.0,93.0,0.9,20.5,261.0,197.28,138.8
2018,9,30,8,15,583.0,94.0,0.95,21.1,327.0,255.72,185.66
2018,9,30,8,30,682.0,95.0,1.0,21.7,393.0,324.43,240.82
2018,9,30,8,45,708.0,100.0,1.0,22.35,439.0,377.67,284.41
2018,9,30,9,0,734.0,105.0,1.0,23.0,485.0,432.43,327.81
2018,9,30,9,15,741.0,111.5,1.0,23.35,522.5,480.39,365.19
2018,9,30,9,30,748.0,118.0,1.0,23.7,560.0,527.46,400.64
2018,9,30,9,45,768.5,119.5,0.95,24.1,598.0,576.81,436.2
2018,9,30,10,0,789.0,121.0,0.9,24.5,636.0,625.32,469.94
2018,9,30,10,15,797.5,124.0,0.85,24.75,664.5,666.73,497.91
2018,9,30,10,30,806.0,127.0,0.8,25.0,693.0,706.44,523.95
2018,9,30,10,45,810.5,130.0,0.75,25.25,714.5,741.28,544.96
2018,9,30,11,0,815.0,133.0,0.7,25.5,736.0,773.77,564.08
2018,9,30,11,15,720.5,171.0,0.7,25.6,711.5,762.21,555.39
2018,9,30,11,30,626.0,209.0,0.7,25.7,687.0,742.21,540.54
2018,9,30,11,45,410.5,278.5,0.7,25.85,593.0,644.15,470.35
2018,9,30,12,0,195.0,348.0,0.7,26.0,499.0,526.86,385.55
2018,9,30,12,15,175.0,335.5,0.7,26.1,471.0,500.46,368.04
2018,9,30,12,30,155.0,323.0,0.7,26.2,443.0,472.78,348.63
2018,9,30,12,45,93.0,296.5,0.7,26.3,368.0,391.97,290.34
2018,9,30,13,0,31.0,270.0,0.7,26.4,293.0,302.26,224.43
2018,9,30,13,15,39.0,286.0,0.75,26.45,314.5,327.16,243.59
2018,9,30,13,30,47.0,302.0,0.8,26.5,336.0,352.22,262.12
2018,9,30,13,45,34.5,261.5,0.8,26.5,286.0,298.37,222.91
2018,9,30,14,0,22.0,221.0,0.8,26.5,236.0,237.79,178.44
2018,9,30,14,15,25.0,218.5,0.85,26.4,235.0,244.95,184.65
2018,9,30,14,30,28.0,216.0,0.9,26.3,234.0,245.07,185.34
2018,9,30,14,45,44.0,217.0,0.95,26.2,243.0,259.13,196.99
2018,9,30,15,0,60.0,218.0,1.0,26.1,252.0,272.48,208.05
2018,9,30,15,15,53.5,201.0,1.0,25.9,229.5,248.5,190.36
2018,9,30,15,30,47.0,184.0,1.0,25.7,207.0,224.79,172.85
2018,9,30,15,45,35.0,155.5,1.0,25.45,171.5,184.81,142.39
2018,9,30,16,0,23.0,127.0,1.0,25.2,136.0,145.62,112.01
2018,9,30,16,15,11.5,97.5,1.0,24.8,102.0,102.85,78.21
2018,9,30,16,30,0.0,68.0,1.0,24.4,68.0,66.12,48.62
2018,9,30,16,45,0.0,52.5,0.95,23.95,52.5,50.73,36.13
2018,9,30,17,0,0.0,37.0,0.9,23.5,37.0,35.73,23.73
2018,9,30,17,15,35.5,28.0,0.85,22.85,32.0,43.49,29.27
2018,9,30,17,30,71.0,19.0,0.8,22.2,27.0,46.83,29.39
2018,9,30,17,45,59.5,14.0,0.75,21.5,18.0,33.23,0.0
2018,9,30,18,0,48.0,9.0,0.7,20.8,9.0,18.53,0.0
2018,9,30,18,15,24.0,4.5,0.7,20.8,4.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.5,16.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,6,15,71.5,9.5,0.55,16.4,13.0,9.34,0.0
2018,10,1,6,30,143.0,19.0,0.6,17.0,26.0,15.04,0.0
2018,10,1,6,45,269.5,32.0,0.65,17.55,64.5,25.3,14.88
2018,10,1,7,0,396.0,45.0,0.7,18.1,103.0,34.33,24.02
2018,10,1,7,15,475.5,52.5,0.75,18.75,150.5,69.03,36.79
2018,10,1,7,30,555.0,60.0,0.8,19.4,198.0,114.62,65.9
2018,10,1,7,45,607.0,66.0,0.85,20.05,248.0,163.1,103.56
2018,10,1,8,0,659.0,72.0,0.9,20.7,298.0,217.11,148.34
2018,10,1,8,15,693.0,76.0,0.9,21.3,346.5,269.31,193.02
2018,10,1,8,30,727.0,80.0,0.9,21.9,395.0,325.76,240.47
2018,10,1,8,45,751.5,84.0,0.95,22.55,441.0,379.43,284.9
2018,10,1,9,0,776.0,88.0,1.0,23.2,487.0,434.36,328.88
2018,10,1,9,15,796.0,89.5,0.95,23.6,528.5,485.52,368.52
2018,10,1,9,30,816.0,91.0,0.9,24.0,570.0,536.85,406.8
2018,10,1,9,45,831.5,92.0,0.85,24.4,606.0,584.87,441.34
2018,10,1,10,0,847.0,93.0,0.8,24.8,642.0,631.5,473.7
2018,10,1,10,15,855.5,95.0,0.75,25.1,671.0,673.49,501.92
2018,10,1,10,30,864.0,97.0,0.7,25.4,700.0,713.59,526.78
2018,10,1,10,45,869.0,98.5,0.65,25.7,721.5,748.48,547.41
2018,10,1,11,0,874.0,100.0,0.6,26.0,743.0,780.85,566.11
2018,10,1,11,15,877.0,101.5,0.6,26.2,757.5,808.94,582.87
2018,10,1,11,30,880.0,103.0,0.6,26.4,772.0,834.11,597.74
2018,10,1,11,45,881.0,103.5,0.6,26.6,778.0,853.52,608.96
2018,10,1,12,0,882.0,104.0,0.6,26.8,784.0,869.7,618.26
2018,10,1,12,15,879.0,105.0,0.6,26.9,781.5,879.65,624.02
2018,10,1,12,30,876.0,106.0,0.6,27.0,779.0,886.19,627.84
2018,10,1,12,45,870.0,107.5,0.65,27.1,768.5,887.21,629.34
2018,10,1,13,0,864.0,109.0,0.7,27.2,758.0,884.84,628.91
2018,10,1,13,15,858.5,108.0,0.7,27.2,740.0,876.88,624.46
2018,10,1,13,30,853.0,107.0,0.7,27.2,722.0,865.63,618.15
2018,10,1,13,45,844.5,106.5,0.75,27.15,697.0,849.16,609.63
2018,10,1,14,0,836.0,106.0,0.8,27.1,672.0,834.83,602.55
2018,10,1,14,15,824.5,103.5,0.85,27.0,639.5,807.75,587.3
2018,10,1,14,30,813.0,101.0,0.9,26.9,607.0,778.06,570.32
2018,10,1,14,45,797.5,99.0,0.9,26.8,569.0,743.4,549.17
2018,10,1,15,0,782.0,97.0,0.9,26.7,531.0,706.76,526.5
2018,10,1,15,15,759.5,94.0,0.9,26.55,487.5,662.24,498.2
2018,10,1,15,30,737.0,91.0,0.9,26.4,444.0,616.75,468.17
2018,10,1,15,45,706.0,87.0,0.9,26.2,396.5,566.41,433.02
2018,10,1,16,0,675.0,83.0,0.9,26.0,349.0,514.19,395.48
2018,10,1,16,15,633.0,77.5,0.85,25.55,299.5,454.88,351.45
2018,10,1,16,30,591.0,72.0,0.8,25.1,250.0,397.73,307.46
2018,10,1,16,45,528.5,65.0,0.75,24.7,201.0,331.97,255.26
2018,10,1,17,0,466.0,58.0,0.7,24.3,152.0,271.18,205.22
2018,10,1,17,15,371.0,47.0,0.65,23.6,108.0,199.93,146.51
2018,10,1,17,30,276.0,36.0,0.6,22.9,64.0,138.88,93.31
2018,10,1,17,45,161.0,22.0,0.6,22.2,36.0,72.05,0.0
2018,10,1,18,0,46.0,8.0,0.6,21.5,8.0,16.98,0.0
2018,10,1,18,15,23.0,4.0,0.6,21.5,4.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,6,15,9.0,7.0,0.8,16.95,7.5,6.88,0.0
2018,10,2,6,30,18.0,14.0,0.9,17.5,15.0,13.76,0.0
2018,10,2,6,45,47.5,33.0,1.05,18.1,39.0,28.77,17.36
2018,10,2,7,0,77.0,52.0,1.2,18.7,63.0,44.35,32.45
2018,10,2,7,15,186.5,67.0,1.2,19.2,108.5,67.31,44.45
2018,10,2,7,30,296.0,82.0,1.2,19.7,154.0,103.98,68.13
2018,10,2,7,45,289.5,103.0,1.25,20.25,187.0,142.66,100.11
2018,10,2,8,0,283.0,124.0,1.3,20.8,220.0,178.67,130.8
2018,10,2,8,15,435.5,115.0,1.45,21.45,289.5,230.93,170.12
2018,10,2,8,30,588.0,106.0,1.6,22.1,359.0,300.72,224.78
2018,10,2,8,45,455.0,151.5,1.75,22.75,360.5,324.01,247.14
2018,10,2,9,0,322.0,197.0,1.9,23.4,362.0,332.98,256.08
2018,10,2,9,15,434.0,186.5,1.9,23.8,428.5,397.37,305.85
2018,10,2,9,30,546.0,176.0,1.9,24.2,495.0,470.66,361.52
2018,10,2,9,45,610.0,164.5,1.95,24.55,541.5,524.97,402.44
2018,10,2,10,0,674.0,153.0,2.0,24.9,588.0,581.69,444.53
2018,10,2,10,15,737.5,136.0,2.0,25.15,631.5,635.53,483.89
2018,10,2,10,30,801.0,119.0,2.0,25.4,675.0,691.18,523.8
2018,10,2,10,45,791.0,128.0,2.0,25.65,692.0,721.08,542.92
2018,10,2,11,0,781.0,137.0,2.0,25.9,709.0,747.83,559.93
2018,10,2,11,15,817.0,123.5,2.0,26.05,732.0,784.75,584.02
2018,10,2,11,30,853.0,110.0,2.0,26.2,755.0,816.99,604.68
2018,10,2,11,45,768.5,148.0,2.0,26.35,732.5,807.21,597.2
2018,10,2,12,0,684.0,186.0,2.0,26.5,710.0,791.12,585.99
2018,10,2,12,15,627.0,210.5,2.0,26.55,690.0,777.44,576.05
2018,10,2,12,30,570.0,235.0,2.0,26.6,670.0,757.41,561.24
2018,10,2,12,45,519.5,255.5,2.0,26.65,648.0,739.11,547.73
2018,10,2,13,0,469.0,276.0,2.0,26.7,626.0,718.46,532.57
2018,10,2,13,15,446.0,278.5,1.95,26.65,605.0,701.08,520.51
2018,10,2,13,30,423.0,281.0,1.9,26.6,584.0,682.07,507.31
2018,10,2,13,45,387.5,279.5,1.9,26.55,549.5,638.37,477.36
2018,10,2,14,0,352.0,278.0,1.9,26.5,515.0,602.55,452.55
2018,10,2,14,15,406.0,249.0,1.85,26.4,509.5,618.63,466.16
2018,10,2,14,30,460.0,220.0,1.8,26.3,504.0,622.39,470.88
2018,10,2,14,45,434.0,212.5,1.75,26.2,467.0,582.95,443.17
2018,10,2,15,0,408.0,205.0,1.7,26.1,430.0,543.32,415.3
2018,10,2,15,15,474.0,170.0,1.65,25.9,410.5,539.21,414.98
2018,10,2,15,30,540.0,135.0,1.6,25.7,391.0,528.35,409.12
2018,10,2,15,45,595.5,109.0,1.5,25.5,363.5,518.01,402.39
2018,10,2,16,0,651.0,83.0,1.4,25.3,336.0,497.24,387.31
2018,10,2,16,15,572.5,81.5,1.3,24.85,281.0,423.47,330.92
2018,10,2,16,30,494.0,80.0,1.2,24.4,226.0,355.07,277.38
2018,10,2,16,45,385.5,72.0,1.05,23.95,172.5,269.75,209.39
2018,10,2,17,0,277.0,64.0,0.9,23.5,119.0,197.73,150.73
2018,10,2,17,15,233.5,48.0,0.9,22.9,84.5,150.12,110.33
2018,10,2,17,30,190.0,32.0,0.9,22.3,50.0,107.11,70.59
2018,10,2,17,45,112.5,19.0,0.85,21.7,28.0,55.19,0.0
2018,10,2,18,0,35.0,6.0,0.8,21.1,6.0,5.9,0.0
2018,10,2,18,15,17.5,3.0,0.8,21.1,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,6,15,62.5,9.0,0.7,18.15,11.5,0.0,0.0
2018,10,3,6,30,125.0,18.0,0.8,18.7,23.0,17.69,0.0
2018,10,3,6,45,246.5,31.0,0.9,19.3,59.5,24.72,13.78
2018,10,3,7,0,368.0,44.0,1.0,19.9,96.0,33.81,23.26
2018,10,3,7,15,448.0,52.5,0.95,20.4,142.5,66.18,35.5
2018,10,3,7,30,528.0,61.0,0.9,20.9,189.0,110.84,63.65
2018,10,3,7,45,580.5,67.0,0.9,21.4,237.5,157.61,99.55
2018,10,3,8,0,633.0,73.0,0.9,21.9,286.0,210.0,142.66
2018,10,3,8,15,669.5,77.5,0.85,22.75,334.5,261.74,186.31
2018,10,3,8,30,706.0,82.0,0.8,23.6,383.0,316.66,231.84
2018,10,3,8,45,732.5,85.5,0.75,24.45,428.5,370.76,275.6
2018,10,3,9,0,759.0,89.0,0.7,25.3,474.0,424.92,317.79
2018,10,3,9,15,762.0,96.0,0.7,25.75,510.5,472.15,354.18
2018,10,3,9,30,765.0,103.0,0.7,26.2,547.0,518.03,388.25
2018,10,3,9,45,799.0,98.0,0.65,26.7,587.0,568.47,424.11
2018,10,3,10,0,833.0,93.0,0.6,27.2,627.0,619.04,458.78
2018,10,3,10,15,833.5,98.5,0.6,27.4,653.5,658.53,485.53
2018,10,3,10,30,834.0,104.0,0.6,27.6,680.0,697.14,510.47
2018,10,3,10,45,848.0,102.0,0.65,27.85,703.5,732.43,532.77
2018,10,3,11,0,862.0,100.0,0.7,28.1,727.0,767.31,554.7
2018,10,3,11,15,864.5,101.0,0.7,28.25,740.5,794.01,570.69
2018,10,3,11,30,867.0,102.0,0.7,28.4,754.0,817.8,584.86
2018,10,3,11,45,867.0,103.5,0.7,28.55,760.0,837.01,596.15
2018,10,3,12,0,867.0,105.0,0.7,28.7,766.0,853.02,605.51
2018,10,3,12,15,763.5,151.5,0.7,28.7,732.5,828.56,589.85
2018,10,3,12,30,660.0,198.0,0.7,28.7,699.0,798.33,571.04
2018,10,3,12,45,467.5,271.5,0.7,28.75,624.0,708.99,509.06
2018,10,3,13,0,275.0,345.0,0.7,28.8,549.0,613.18,441.54
2018,10,3,13,15,215.0,326.0,0.7,28.75,483.0,532.59,387.63
2018,10,3,13,30,155.0,307.0,0.7,28.7,417.0,460.03,337.46
2018,10,3,13,45,131.0,296.0,0.65,28.65,386.5,427.31,314.76
2018,10,3,14,0,107.0,285.0,0.6,28.6,356.0,394.64,291.56
2018,10,3,14,15,214.5,269.0,0.55,28.55,403.0,464.65,344.53
2018,10,3,14,30,322.0,253.0,0.5,28.5,450.0,538.33,397.62
2018,10,3,14,45,433.0,207.0,0.45,28.4,454.0,574.67,424.8
2018,10,3,15,0,544.0,161.0,0.4,28.3,458.0,594.21,440.6
2018,10,3,15,15,615.5,129.0,0.4,28.2,438.5,596.18,443.81
2018,10,3,15,30,687.0,97.0,0.4,28.1,419.0,586.71,439.1
2018,10,3,15,45,632.0,96.5,0.35,27.95,368.0,524.92,395.23
2018,10,3,16,0,577.0,96.0,0.3,27.8,317.0,465.5,352.45
2018,10,3,16,15,554.0,86.0,0.3,27.45,273.5,416.1,316.6
2018,10,3,16,30,531.0,76.0,0.3,27.1,230.0,367.35,279.58
2018,10,3,16,45,419.0,69.0,0.3,26.7,175.5,280.02,212.31
2018,10,3,17,0,307.0,62.0,0.3,26.3,121.0,206.55,154.17
2018,10,3,17,15,234.0,47.0,0.3,26.1,84.0,148.45,106.6
2018,10,3,17,30,161.0,32.0,0.3,25.9,47.0,98.29,61.94
2018,10,3,17,45,85.5,18.0,0.35,25.7,25.5,38.44,0.0
2018,10,3,18,0,10.0,4.0,0.4,25.5,4.0,0.0,0.0
2018,10,3,18,15,5.0,2.0,0.4,25.5,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,6,15,54.5,9.0,0.7,19.0,11.0,0.0,0.0
2018,10,4,6,30,109.0,18.0,0.8,19.6,22.0,17.69,0.0
2018,10,4,6,45,225.5,31.5,0.9,20.2,57.0,24.54,13.26
2018,10,4,7,0,342.0,45.0,1.0,20.8,92.0,35.03,24.15
2018,10,4,7,15,423.0,54.5,1.0,21.3,138.0,66.13,36.3
2018,10,4,7,30,504.0,64.0,1.0,21.8,184.0,110.19,63.95
2018,10,4,7,45,557.5,70.5,1.0,22.3,232.5,156.09,98.88
2018,10,4,8,0,611.0,77.0,1.0,22.8,281.0,207.75,141.1
2018,10,4,8,15,649.5,81.5,1.05,23.55,329.0,258.75,184.09
2018,10,4,8,30,688.0,86.0,1.1,24.3,377.0,313.18,229.44
2018,10,4,8,45,716.0,89.5,1.2,25.0,422.5,365.65,272.72
2018,10,4,9,0,744.0,93.0,1.3,25.7,468.0,420.79,316.79
2018,10,4,9,15,730.0,106.0,1.3,26.2,500.0,463.99,350.65
2018,10,4,9,30,716.0,119.0,1.3,26.7,532.0,505.42,381.84
2018,10,4,9,45,749.5,115.5,1.3,27.2,571.5,555.48,418.5
2018,10,4,10,0,783.0,112.0,1.3,27.7,611.0,605.84,454.27
2018,10,4,10,15,827.0,100.0,1.25,28.0,648.5,654.91,488.49
2018,10,4,10,30,871.0,88.0,1.2,28.3,686.0,703.2,520.07
2018,10,4,10,45,879.0,88.0,1.15,28.55,708.0,738.67,541.61
2018,10,4,11,0,887.0,88.0,1.1,28.8,730.0,771.75,561.38
2018,10,4,11,15,891.0,88.5,1.05,29.0,744.0,799.61,577.63
2018,10,4,11,30,895.0,89.0,1.0,29.2,758.0,824.54,591.88
2018,10,4,11,45,897.5,89.0,0.95,29.4,764.5,844.63,602.96
2018,10,4,12,0,900.0,89.0,0.9,29.6,771.0,861.48,612.0
2018,10,4,12,15,900.0,88.5,0.9,29.7,769.0,872.33,618.37
2018,10,4,12,30,900.0,88.0,0.9,29.8,767.0,879.72,622.76
2018,10,4,12,45,898.0,88.0,0.85,29.9,757.5,882.45,623.56
2018,10,4,13,0,896.0,88.0,0.8,30.0,748.0,881.68,622.36
2018,10,4,13,15,856.5,100.0,0.8,29.95,718.5,858.06,608.23
2018,10,4,13,30,817.0,112.0,0.8,29.9,689.0,836.74,595.86
2018,10,4,13,45,738.5,133.0,0.8,29.9,640.5,784.66,563.61
2018,10,4,14,0,660.0,154.0,0.8,29.9,592.0,735.24,532.97
2018,10,4,14,15,692.5,134.5,0.8,29.8,573.5,728.59,530.36
2018,10,4,14,30,725.0,115.0,0.8,29.7,555.0,717.56,524.46
2018,10,4,14,45,770.5,96.0,0.85,29.6,536.5,710.49,521.93
2018,10,4,15,0,816.0,77.0,0.9,29.5,518.0,700.25,517.29
2018,10,4,15,15,795.0,74.0,0.85,29.4,474.0,655.83,488.35
2018,10,4,15,30,774.0,71.0,0.8,29.3,430.0,610.29,458.42
2018,10,4,15,45,744.0,68.5,0.75,29.25,383.0,558.84,422.05
2018,10,4,16,0,714.0,66.0,0.7,29.2,336.0,507.62,384.83
2018,10,4,16,15,671.5,61.5,0.7,28.7,286.5,447.87,341.17
2018,10,4,16,30,629.0,57.0,0.7,28.2,237.0,392.29,298.75
2018,10,4,16,45,564.0,51.5,0.65,27.75,188.5,326.24,246.5
2018,10,4,17,0,499.0,46.0,0.6,27.3,140.0,265.54,196.62
2018,10,4,17,15,385.0,38.0,0.65,26.8,96.5,190.82,135.74
2018,10,4,17,30,271.0,30.0,0.7,26.3,53.0,127.38,77.58
2018,10,4,17,45,143.0,16.5,0.75,25.8,28.0,50.37,0.0
2018,10,4,18,0,15.0,3.0,0.8,25.3,3.0,0.0,0.0
2018,10,4,18,15,7.5,1.5,0.8,25.3,1.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,6,15,66.5,8.0,0.85,20.65,10.5,0.0,0.0
2018,10,5,6,30,133.0,16.0,1.0,21.1,21.0,15.73,0.0
2018,10,5,6,45,260.5,27.5,1.1,21.5,56.5,21.61,10.58
2018,10,5,7,0,388.0,39.0,1.2,21.9,92.0,29.42,19.24
2018,10,5,7,15,469.5,47.0,1.15,22.35,138.5,60.78,30.68
2018,10,5,7,30,551.0,55.0,1.1,22.8,185.0,106.1,58.5
2018,10,5,7,45,602.5,60.5,1.1,23.25,233.5,153.34,94.44
2018,10,5,8,0,654.0,66.0,1.1,23.7,282.0,206.01,137.69
2018,10,5,8,15,689.5,70.0,1.05,24.35,330.0,259.36,182.8
2018,10,5,8,30,725.0,74.0,1.0,25.0,378.0,314.09,228.5
2018,10,5,8,45,750.5,76.5,0.95,25.7,423.0,366.18,271.2
2018,10,5,9,0,776.0,79.0,0.9,26.4,468.0,419.58,313.37
2018,10,5,9,15,792.5,82.0,0.9,26.9,508.0,470.09,352.39
2018,10,5,9,30,809.0,85.0,0.9,27.4,548.0,520.42,389.89
2018,10,5,9,45,820.0,87.5,0.9,27.9,582.5,566.62,423.19
2018,10,5,10,0,831.0,90.0,0.9,28.4,617.0,611.03,454.19
2018,10,5,10,15,840.0,91.5,0.9,28.65,645.0,651.86,482.31
2018,10,5,10,30,849.0,93.0,0.9,28.9,673.0,690.86,507.64
2018,10,5,10,45,854.5,94.5,0.9,29.15,694.0,725.26,528.9
2018,10,5,11,0,860.0,96.0,0.9,29.4,715.0,757.22,548.38
2018,10,5,11,15,863.0,97.0,0.9,29.55,728.5,784.08,564.66
2018,10,5,11,30,866.0,98.0,0.9,29.7,742.0,808.06,579.07
2018,10,5,11,45,866.5,99.0,0.85,29.85,747.5,826.97,589.53
2018,10,5,12,0,867.0,100.0,0.8,30.0,753.0,842.7,598.0
2018,10,5,12,15,865.5,100.0,0.8,30.05,750.5,852.41,603.79
2018,10,5,12,30,864.0,100.0,0.8,30.1,748.0,858.78,607.68
2018,10,5,12,45,860.5,99.5,0.75,30.15,737.5,859.52,607.38
2018,10,5,13,0,857.0,99.0,0.7,30.2,727.0,856.91,605.16
2018,10,5,13,15,695.5,158.5,0.65,30.2,660.0,787.74,561.19
2018,10,5,13,30,534.0,218.0,0.6,30.2,593.0,705.73,506.67
2018,10,5,13,45,576.0,194.0,0.55,30.2,585.0,713.96,514.03
2018,10,5,14,0,618.0,170.0,0.5,30.2,577.0,715.45,516.01
2018,10,5,14,15,626.5,157.5,0.5,30.1,552.5,697.95,505.81
2018,10,5,14,30,635.0,145.0,0.5,30.0,528.0,677.56,493.85
2018,10,5,14,45,585.5,145.5,0.45,29.9,480.5,624.3,458.07
2018,10,5,15,0,536.0,146.0,0.4,29.8,433.0,567.49,419.72
2018,10,5,15,15,329.5,169.5,0.45,29.65,341.0,423.02,317.29
2018,10,5,15,30,123.0,193.0,0.5,29.5,249.0,294.08,221.66
2018,10,5,15,45,277.0,149.5,0.5,29.35,258.0,345.2,263.59
2018,10,5,16,0,431.0,106.0,0.5,29.2,267.0,383.25,293.05
2018,10,5,16,15,409.0,95.0,0.55,28.7,229.5,340.29,260.7
2018,10,5,16,30,387.0,84.0,0.6,28.2,192.0,298.36,228.43
2018,10,5,16,45,338.5,70.0,0.6,27.7,150.5,242.35,184.0
2018,10,5,17,0,290.0,56.0,0.6,27.2,109.0,190.58,141.63
2018,10,5,17,15,260.0,42.5,0.6,26.5,78.5,150.52,106.97
2018,10,5,17,30,230.0,29.0,0.6,25.8,48.0,112.41,65.16
2018,10,5,17,45,122.0,15.5,0.65,25.15,25.0,43.92,0.0
2018,10,5,18,0,14.0,2.0,0.7,24.5,2.0,0.0,0.0
2018,10,5,18,15,7.0,1.0,0.7,24.5,1.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,6,15,38.0,7.5,0.95,19.5,8.5,0.0,0.0
2018,10,6,6,30,76.0,15.0,1.1,19.8,17.0,14.74,0.0
2018,10,6,6,45,187.0,30.0,1.25,20.05,51.0,23.44,11.6
2018,10,6,7,0,298.0,45.0,1.4,20.3,85.0,34.37,23.52
2018,10,6,7,15,272.0,41.0,1.4,20.7,89.5,45.92,24.57
2018,10,6,7,30,246.0,37.0,1.4,21.1,94.0,56.61,31.08
2018,10,6,7,45,123.0,28.0,1.4,21.5,56.5,44.97,26.63
2018,10,6,8,0,0.0,19.0,1.4,21.9,19.0,18.33,9.65
2018,10,6,8,15,0.0,23.5,1.35,22.4,23.5,22.68,13.21
2018,10,6,8,30,0.0,28.0,1.3,22.9,28.0,27.03,16.72
2018,10,6,8,45,0.5,42.0,1.25,23.4,42.0,40.76,27.87
2018,10,6,9,0,1.0,56.0,1.2,23.9,56.0,54.56,38.91
2018,10,6,9,15,15.0,122.5,1.15,24.3,131.0,125.65,95.57
2018,10,6,9,30,29.0,189.0,1.1,24.7,206.0,198.98,152.22
2018,10,6,9,45,26.5,210.5,1.05,25.1,226.5,220.51,167.8
2018,10,6,10,0,24.0,232.0,1.0,25.5,247.0,240.06,181.82
2018,10,6,10,15,25.0,240.0,0.95,25.8,256.5,249.94,188.59
2018,10,6,10,30,26.0,248.0,0.9,26.1,266.0,262.8,197.59
2018,10,6,10,45,18.0,229.0,0.85,26.4,241.5,236.48,177.25
2018,10,6,11,0,10.0,210.0,0.8,26.7,217.0,212.45,158.75
2018,10,6,11,15,8.5,205.0,0.75,26.95,211.0,206.81,154.24
2018,10,6,11,30,7.0,200.0,0.7,27.2,205.0,201.04,149.59
2018,10,6,11,45,7.0,200.0,0.65,27.45,205.0,201.37,149.58
2018,10,6,12,0,7.0,200.0,0.6,27.7,205.0,201.67,149.56
2018,10,6,12,15,6.5,194.5,0.55,27.85,199.0,196.02,145.18
2018,10,6,12,30,6.0,189.0,0.5,28.0,193.0,190.31,140.81
2018,10,6,12,45,7.5,202.5,0.5,28.1,208.0,205.4,152.12
2018,10,6,13,0,9.0,216.0,0.5,28.2,223.0,220.62,163.4
2018,10,6,13,15,12.5,225.0,0.5,28.2,234.0,233.12,172.82
2018,10,6,13,30,16.0,234.0,0.5,28.2,245.0,245.71,182.32
2018,10,6,13,45,21.0,239.5,0.45,28.2,253.5,256.0,190.1
2018,10,6,14,0,26.0,245.0,0.4,28.2,262.0,266.3,197.89
2018,10,6,14,15,109.0,229.5,0.45,28.1,295.5,333.79,250.39
2018,10,6,14,30,192.0,214.0,0.5,28.0,329.0,380.68,286.94
2018,10,6,14,45,454.5,160.0,0.5,27.95,407.5,534.35,401.82
2018,10,6,15,0,717.0,106.0,0.5,27.9,486.0,657.29,489.09
2018,10,6,15,15,690.5,103.0,0.55,27.75,443.5,612.42,458.35
2018,10,6,15,30,664.0,100.0,0.6,27.6,401.0,567.09,428.03
2018,10,6,15,45,627.0,95.5,0.6,27.45,354.5,513.39,390.27
2018,10,6,16,0,590.0,91.0,0.6,27.3,308.0,460.76,352.13
2018,10,6,16,15,542.5,84.0,0.6,26.95,260.5,401.17,307.8
2018,10,6,16,30,495.0,77.0,0.6,26.6,213.0,344.4,263.97
2018,10,6,16,45,426.5,67.5,0.6,26.25,167.0,277.11,210.64
2018,10,6,17,0,358.0,58.0,0.6,25.9,121.0,218.74,162.69
2018,10,6,17,15,261.0,44.5,0.6,25.3,82.0,152.73,108.44
2018,10,6,17,30,164.0,31.0,0.6,24.7,43.0,94.49,51.19
2018,10,6,17,45,86.0,16.5,0.6,24.1,22.5,36.12,0.0
2018,10,6,18,0,8.0,2.0,0.6,23.5,2.0,0.0,0.0
2018,10,6,18,15,4.0,1.0,0.6,23.5,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.3,20.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.35,20.4,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,10,7,6,15,34.5,7.0,0.5,20.35,8.0,0.0,0.0
2018,10,7,6,30,69.0,14.0,0.5,20.8,16.0,13.76,0.0
2018,10,7,6,45,175.5,29.5,0.5,21.2,49.0,23.1,10.77
2018,10,7,7,0,282.0,45.0,0.5,21.6,82.0,34.47,23.43
2018,10,7,7,15,237.5,59.5,0.45,22.25,100.0,59.41,36.49
2018,10,7,7,30,193.0,74.0,0.4,22.9,118.0,85.74,56.73
2018,10,7,7,45,163.5,97.5,0.4,23.5,141.0,114.86,81.32
2018,10,7,8,0,134.0,121.0,0.4,24.1,164.0,141.94,104.56
2018,10,7,8,15,221.0,129.0,0.4,24.55,214.0,181.71,134.03
2018,10,7,8,30,308.0,137.0,0.4,25.0,264.0,231.74,172.13
2018,10,7,8,45,253.5,160.5,0.35,25.5,273.0,251.0,188.46
2018,10,7,9,0,199.0,184.0,0.3,26.0,282.0,263.97,198.91
2018,10,7,9,15,126.0,209.0,0.3,26.4,273.0,263.82,198.72
2018,10,7,9,30,53.0,234.0,0.3,26.8,264.0,255.2,191.37
2018,10,7,9,45,161.5,240.0,0.3,27.15,339.5,328.95,246.44
2018,10,7,10,0,270.0,246.0,0.3,27.5,415.0,412.62,306.93
2018,10,7,10,15,311.5,242.0,0.3,27.75,445.5,448.41,331.91
2018,10,7,10,30,353.0,238.0,0.3,28.0,476.0,486.24,358.45
2018,10,7,10,45,439.0,224.0,0.3,28.25,530.0,552.54,404.74
2018,10,7,11,0,525.0,210.0,0.3,28.5,584.0,618.41,449.51
2018,10,7,11,15,673.0,166.0,0.35,28.7,654.5,707.18,510.46
2018,10,7,11,30,821.0,122.0,0.4,28.9,725.0,795.51,566.38
2018,10,7,11,45,800.0,130.5,0.45,29.05,722.0,804.16,570.9
2018,10,7,12,0,779.0,139.0,0.5,29.2,719.0,809.13,574.32
2018,10,7,12,15,756.5,146.5,0.55,29.3,708.5,808.27,574.33
2018,10,7,12,30,734.0,154.0,0.6,29.4,698.0,806.95,574.24
2018,10,7,12,45,746.0,148.0,0.65,29.45,694.0,812.23,578.57
2018,10,7,13,0,758.0,142.0,0.7,29.5,690.0,817.43,582.89
2018,10,7,13,15,667.0,171.5,0.75,29.5,645.0,772.82,555.52
2018,10,7,13,30,576.0,201.0,0.8,29.5,600.0,722.92,523.38
2018,10,7,13,45,612.0,181.5,0.8,29.5,591.0,726.93,528.16
2018,10,7,14,0,648.0,162.0,0.8,29.5,582.0,727.16,529.71
2018,10,7,14,15,671.5,145.5,0.85,29.35,561.5,716.53,524.59
2018,10,7,14,30,695.0,129.0,0.9,29.2,541.0,702.11,517.1
2018,10,7,14,45,711.5,115.5,0.9,29.1,513.0,681.85,505.03
2018,10,7,15,0,728.0,102.0,0.9,29.0,485.0,657.99,490.51
2018,10,7,15,15,702.0,99.0,0.9,28.8,442.0,613.19,460.89
2018,10,7,15,30,676.0,96.0,0.9,28.6,399.0,567.88,429.84
2018,10,7,15,45,640.5,91.5,0.85,28.45,353.0,514.79,391.84
2018,10,7,16,0,605.0,87.0,0.8,28.3,307.0,462.64,353.49
2018,10,7,16,15,556.5,80.5,0.8,27.8,259.0,402.63,308.81
2018,10,7,16,30,508.0,74.0,0.8,27.3,211.0,345.51,264.63
2018,10,7,16,45,436.5,64.5,0.75,26.85,164.5,278.39,211.12
2018,10,7,17,0,365.0,55.0,0.7,26.4,118.0,216.62,160.41
2018,10,7,17,15,265.5,41.5,0.7,25.8,79.0,149.79,105.35
2018,10,7,17,30,166.0,28.0,0.7,25.2,40.0,89.74,43.22
2018,10,7,17,45,87.0,15.0,0.65,24.65,21.0,34.56,0.0
2018,10,7,18,0,8.0,2.0,0.6,24.1,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.6,24.1,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.65,23.7,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.65,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,6,15,51.5,7.0,0.9,19.65,8.5,0.0,0.0
2018,10,8,6,30,103.0,14.0,1.1,20.2,17.0,13.76,0.0
2018,10,8,6,45,236.5,26.0,1.25,20.8,51.0,20.7,8.48
2018,10,8,7,0,370.0,38.0,1.4,21.4,85.0,29.08,18.83
2018,10,8,7,15,372.0,46.0,1.45,21.95,112.0,53.28,28.09
2018,10,8,7,30,374.0,54.0,1.5,22.5,139.0,84.25,48.29
2018,10,8,7,45,190.5,82.5,1.55,23.05,126.0,105.69,73.16
2018,10,8,8,0,7.0,111.0,1.6,23.6,113.0,106.91,81.67
2018,10,8,8,15,12.0,129.0,1.7,24.1,133.5,126.17,96.76
2018,10,8,8,30,17.0,147.0,1.8,24.6,154.0,146.05,112.12
2018,10,8,8,45,20.5,163.0,1.85,25.05,172.5,164.06,125.87
2018,10,8,9,0,24.0,179.0,1.9,25.5,191.0,182.44,139.75
2018,10,8,9,15,29.0,196.5,1.9,25.8,212.0,203.92,155.95
2018,10,8,9,30,34.0,214.0,1.9,26.1,233.0,225.78,172.27
2018,10,8,9,45,41.5,230.5,1.9,26.35,255.0,248.64,189.27
2018,10,8,10,0,49.0,247.0,1.9,26.6,277.0,272.18,206.65
2018,10,8,10,15,47.0,259.0,1.95,26.85,289.0,285.68,216.22
2018,10,8,10,30,45.0,271.0,2.0,27.1,301.0,298.99,225.62
2018,10,8,10,45,51.5,264.0,2.0,27.3,299.5,299.11,225.52
2018,10,8,11,0,58.0,257.0,2.0,27.5,298.0,299.33,225.61
2018,10,8,11,15,56.0,250.0,2.0,27.65,290.0,292.99,220.66
2018,10,8,11,30,54.0,243.0,2.0,27.8,282.0,286.27,215.48
2018,10,8,11,45,121.0,292.5,2.0,27.95,381.5,400.4,300.84
2018,10,8,12,0,188.0,342.0,2.0,28.1,481.0,511.81,381.11
2018,10,8,12,15,136.0,312.5,2.0,28.2,413.0,440.45,328.55
2018,10,8,12,30,84.0,283.0,2.0,28.3,345.0,359.69,269.25
2018,10,8,12,45,94.0,293.5,2.0,28.35,362.0,380.78,285.3
2018,10,8,13,0,104.0,304.0,2.0,28.4,379.0,410.09,306.7
2018,10,8,13,15,175.5,269.5,2.0,28.35,392.0,434.88,327.47
2018,10,8,13,30,247.0,235.0,2.0,28.3,405.0,466.41,352.88
2018,10,8,13,45,221.0,243.5,2.0,28.3,391.0,452.5,342.16
2018,10,8,14,0,195.0,252.0,2.0,28.3,377.0,429.6,325.31
2018,10,8,14,15,344.0,211.0,2.0,28.15,418.5,510.01,388.38
2018,10,8,14,30,493.0,170.0,2.0,28.0,460.0,583.37,444.51
2018,10,8,14,45,540.5,146.0,2.0,27.85,444.0,584.44,446.7
2018,10,8,15,0,588.0,122.0,2.0,27.7,428.0,576.76,443.1
2018,10,8,15,15,415.5,106.0,1.9,27.5,313.0,415.65,323.89
2018,10,8,15,30,243.0,90.0,1.8,27.3,198.0,269.77,211.89
2018,10,8,15,45,447.5,81.5,1.75,27.05,252.0,381.9,300.68
2018,10,8,16,0,652.0,73.0,1.7,26.8,306.0,471.12,367.47
2018,10,8,16,15,620.0,66.0,1.55,26.35,260.5,417.47,324.83
2018,10,8,16,30,588.0,59.0,1.4,25.9,215.0,365.22,282.64
2018,10,8,16,45,498.5,52.5,1.25,25.45,164.5,290.35,221.86
2018,10,8,17,0,409.0,46.0,1.1,25.0,114.0,223.35,166.07
2018,10,8,17,15,219.5,30.5,1.05,24.5,65.5,119.32,83.03
2018,10,8,17,30,30.0,15.0,1.0,24.0,17.0,25.29,6.65
2018,10,8,17,45,18.0,8.0,0.95,23.45,9.0,11.9,0.0
2018,10,8,18,0,6.0,1.0,0.9,22.9,1.0,0.0,0.0
2018,10,8,18,15,3.0,0.5,0.9,22.9,0.5,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,9,6,15,5.5,5.0,1.15,19.45,5.0,0.0,0.0
2018,10,9,6,30,11.0,10.0,1.3,19.8,10.0,9.83,0.0
2018,10,9,6,45,16.0,25.5,1.45,20.15,27.0,23.48,9.58
2018,10,9,7,0,21.0,41.0,1.6,20.5,44.0,37.26,25.69
2018,10,9,7,15,68.0,62.0,1.7,20.9,76.5,57.48,39.78
2018,10,9,7,30,115.0,83.0,1.8,21.3,109.0,86.37,60.93
2018,10,9,7,45,107.0,101.0,1.9,21.75,129.5,109.68,80.3
2018,10,9,8,0,99.0,119.0,2.0,22.2,150.0,132.09,99.23
2018,10,9,8,15,130.5,142.0,2.1,22.6,190.5,168.86,128.35
2018,10,9,8,30,162.0,165.0,2.2,23.0,231.0,209.21,160.32
2018,10,9,8,45,179.0,187.0,2.3,23.45,267.5,246.54,189.9
2018,10,9,9,0,196.0,209.0,2.4,23.9,304.0,285.56,220.38
2018,10,9,9,15,141.5,218.5,2.4,24.2,290.5,279.94,216.16
2018,10,9,9,30,87.0,228.0,2.4,24.5,277.0,267.2,205.88
2018,10,9,9,45,73.0,239.0,2.45,24.8,281.5,274.89,211.29
2018,10,9,10,0,59.0,250.0,2.5,25.1,286.0,281.24,215.42
2018,10,9,10,15,61.5,268.0,2.45,25.35,307.5,304.07,232.17
2018,10,9,10,30,64.0,286.0,2.4,25.6,329.0,327.11,248.86
2018,10,9,10,45,75.0,299.0,2.4,25.8,350.5,351.39,266.69
2018,10,9,11,0,86.0,312.0,2.4,26.0,372.0,376.27,284.84
2018,10,9,11,15,52.0,277.5,2.35,26.1,314.0,317.91,240.46
2018,10,9,11,30,18.0,243.0,2.3,26.2,256.0,252.77,190.69
2018,10,9,11,45,13.5,225.5,2.3,26.3,235.5,232.2,175.1
2018,10,9,12,0,9.0,208.0,2.3,26.4,215.0,211.38,159.15
2018,10,9,12,15,23.5,231.0,2.2,26.35,248.5,252.63,190.91
2018,10,9,12,30,38.0,254.0,2.1,26.3,282.0,289.86,219.18
2018,10,9,12,45,38.0,224.0,2.05,26.3,251.5,259.3,196.36
2018,10,9,13,0,38.0,194.0,2.0,26.3,221.0,228.52,173.46
2018,10,9,13,15,233.5,222.0,1.95,26.15,382.0,440.64,337.86
2018,10,9,13,30,429.0,250.0,1.9,26.0,543.0,644.65,486.3
2018,10,9,13,45,343.0,246.5,1.85,25.9,475.0,556.72,421.68
2018,10,9,14,0,257.0,243.0,1.8,25.8,407.0,478.71,364.79
2018,10,9,14,15,136.0,200.5,1.8,25.65,287.0,322.65,248.39
2018,10,9,14,30,15.0,158.0,1.8,25.5,167.0,167.43,127.32
2018,10,9,14,45,95.5,186.5,1.75,25.4,236.5,272.33,211.37
2018,10,9,15,0,176.0,215.0,1.7,25.3,306.0,361.21,280.39
2018,10,9,15,15,216.5,189.0,1.65,25.15,291.0,363.5,283.2
2018,10,9,15,30,257.0,163.0,1.6,25.0,276.0,353.66,277.1
2018,10,9,15,45,212.0,145.0,1.5,24.85,231.0,296.81,233.16
2018,10,9,16,0,167.0,127.0,1.4,24.7,186.0,235.8,185.45
2018,10,9,16,15,203.0,108.5,1.25,24.4,169.0,234.41,184.42
2018,10,9,16,30,239.0,90.0,1.1,24.1,152.0,222.04,173.63
2018,10,9,16,45,168.0,74.0,0.95,23.8,113.0,162.75,124.99
2018,10,9,17,0,97.0,58.0,0.8,23.5,74.0,105.04,77.69
2018,10,9,17,15,85.5,38.5,0.8,23.05,49.0,79.87,55.08
2018,10,9,17,30,74.0,19.0,0.8,22.6,24.0,45.71,11.36
2018,10,9,17,45,37.0,9.5,0.75,22.1,12.0,17.51,0.0
2018,10,9,18,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,10,6,15,2.0,2.0,1.2,19.7,2.0,0.0,0.0
2018,10,10,6,30,4.0,4.0,1.3,19.9,4.0,3.93,0.0
2018,10,10,6,45,2.0,8.0,1.4,20.15,8.0,7.71,0.0
