Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,7,0,0.0,12.0,1.5,20.4,12.0,11.57,4.08
2018,10,10,7,15,0.0,18.5,1.6,20.65,18.5,17.84,9.07
2018,10,10,7,30,0.0,25.0,1.7,20.9,25.0,24.12,14.45
2018,10,10,7,45,0.0,34.0,1.75,21.2,34.0,32.82,21.76
2018,10,10,8,0,0.0,43.0,1.8,21.5,43.0,41.52,28.98
2018,10,10,8,15,0.0,52.0,1.9,21.8,52.0,50.23,36.09
2018,10,10,8,30,0.0,61.0,2.0,22.1,61.0,58.95,43.1
2018,10,10,8,45,0.0,62.0,2.05,22.4,62.0,59.92,43.71
2018,10,10,9,0,0.0,63.0,2.1,22.7,63.0,60.9,44.3
2018,10,10,9,15,0.0,83.0,2.25,23.0,83.0,80.28,59.8
2018,10,10,9,30,0.0,103.0,2.4,23.3,103.0,99.65,75.08
2018,10,10,9,45,0.0,94.0,2.5,23.6,94.0,90.97,67.85
2018,10,10,10,0,0.0,85.0,2.6,23.9,85.0,82.25,60.67
2018,10,10,10,15,1.5,117.0,2.65,24.15,118.0,114.33,85.99
2018,10,10,10,30,3.0,149.0,2.7,24.4,151.0,146.7,111.19
2018,10,10,10,45,2.5,152.0,2.75,24.6,153.5,149.48,113.06
2018,10,10,11,0,2.0,155.0,2.8,24.8,156.0,152.23,114.97
2018,10,10,11,15,1.5,132.0,2.8,24.9,133.0,129.37,96.99
2018,10,10,11,30,1.0,109.0,2.8,25.0,110.0,106.49,79.0
2018,10,10,11,45,0.5,100.0,2.8,25.1,100.5,97.31,71.73
2018,10,10,12,0,0.0,91.0,2.8,25.2,91.0,88.12,64.45
2018,10,10,12,15,0.0,86.5,2.75,25.15,86.5,83.76,61.03
2018,10,10,12,30,0.0,82.0,2.7,25.1,82.0,79.39,57.62
2018,10,10,12,45,0.0,82.5,2.65,25.1,82.5,79.87,58.03
2018,10,10,13,0,0.0,83.0,2.6,25.1,83.0,80.35,58.45
2018,10,10,13,15,1.0,106.5,2.55,25.1,107.0,104.18,77.35
2018,10,10,13,30,2.0,130.0,2.5,25.1,131.0,128.38,96.44
2018,10,10,13,45,2.5,138.0,2.45,25.05,139.5,136.87,103.22
2018,10,10,14,0,3.0,146.0,2.4,25.0,148.0,145.46,110.13
2018,10,10,14,15,2.0,134.5,2.35,25.0,136.0,133.16,100.65
2018,10,10,14,30,1.0,123.0,2.3,25.0,124.0,120.9,91.19
2018,10,10,14,45,0.5,94.5,2.25,24.95,95.0,91.97,68.46
2018,10,10,15,0,0.0,66.0,2.2,24.9,66.0,63.81,46.1
2018,10,10,15,15,3.0,79.0,2.1,24.8,80.5,78.45,58.18
2018,10,10,15,30,6.0,92.0,2.0,24.7,95.0,93.48,70.55
2018,10,10,15,45,3.5,79.5,1.95,24.55,81.0,79.27,59.21
2018,10,10,16,0,1.0,67.0,1.9,24.4,67.0,65.33,48.0
2018,10,10,16,15,1.0,62.5,1.85,24.25,62.5,60.98,44.54
2018,10,10,16,30,1.0,58.0,1.8,24.1,58.0,56.86,41.12
2018,10,10,16,45,0.5,42.5,1.7,23.95,42.5,41.26,28.18
2018,10,10,17,0,0.0,27.0,1.6,23.8,27.0,26.06,15.47
2018,10,10,17,15,3.0,18.5,1.55,23.65,18.5,18.82,8.93
2018,10,10,17,30,6.0,10.0,1.5,23.5,10.0,11.34,0.0
2018,10,10,17,45,3.0,5.0,1.5,23.35,5.0,5.57,0.0
2018,10,10,18,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.4,23.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.25,22.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.55,22.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.9,22.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,2.25,22.75,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,2.4,22.9,2.0,1.97,0.0
2018,10,11,6,45,0.0,4.0,2.6,23.05,4.0,3.85,0.0
2018,10,11,7,0,0.0,6.0,2.8,23.2,6.0,5.78,0.0
2018,10,11,7,15,0.0,7.0,2.95,23.35,7.0,6.74,0.0
2018,10,11,7,30,0.0,8.0,3.1,23.5,8.0,7.71,0.7
2018,10,11,7,45,0.0,10.0,3.25,23.7,10.0,9.64,2.33
2018,10,11,8,0,0.0,12.0,3.4,23.9,12.0,11.57,3.93
2018,10,11,8,15,0.0,22.0,3.55,24.05,22.0,21.23,11.89
2018,10,11,8,30,0.0,32.0,3.7,24.2,32.0,30.89,19.78
2018,10,11,8,45,0.0,35.0,3.85,24.3,35.0,33.8,22.08
2018,10,11,9,0,0.0,38.0,4.0,24.4,38.0,36.7,24.36
2018,10,11,9,15,0.0,43.5,4.15,24.5,43.5,42.03,28.58
2018,10,11,9,30,0.0,49.0,4.3,24.6,49.0,47.36,32.79
2018,10,11,9,45,0.0,44.5,4.4,24.65,44.5,43.01,29.19
2018,10,11,10,0,0.0,40.0,4.5,24.7,40.0,38.67,25.61
2018,10,11,10,15,0.0,64.5,4.5,24.75,64.5,62.39,44.58
2018,10,11,10,30,0.0,89.0,4.5,24.8,89.0,86.15,63.4
2018,10,11,10,45,0.0,71.5,4.5,24.85,71.5,69.19,49.8
2018,10,11,11,0,0.0,54.0,4.5,24.9,54.0,52.24,36.24
2018,10,11,11,15,0.0,51.0,4.4,24.95,51.0,49.34,33.89
2018,10,11,11,30,0.0,48.0,4.3,25.0,48.0,46.44,31.55
2018,10,11,11,45,0.0,49.0,4.25,25.05,49.0,47.41,32.3
2018,10,11,12,0,0.0,50.0,4.2,25.1,50.0,48.38,33.06
2018,10,11,12,15,0.0,55.0,4.15,25.1,55.0,53.22,36.91
2018,10,11,12,30,0.0,60.0,4.1,25.1,60.0,58.06,40.77
2018,10,11,12,45,0.0,54.0,4.05,25.1,54.0,52.25,36.16
2018,10,11,13,0,0.0,48.0,4.0,25.1,48.0,46.43,31.56
2018,10,11,13,15,0.0,51.0,4.1,25.05,51.0,49.33,33.92
2018,10,11,13,30,0.0,54.0,4.2,25.0,54.0,52.23,36.29
2018,10,11,13,45,0.0,45.5,4.35,24.95,45.5,44.0,29.76
2018,10,11,14,0,0.0,37.0,4.5,24.9,37.0,35.77,23.21
2018,10,11,14,15,0.0,58.0,4.7,24.85,58.0,56.09,39.62
2018,10,11,14,30,0.0,79.0,4.9,24.8,79.0,76.42,56.05
2018,10,11,14,45,0.0,55.5,5.1,24.7,55.5,53.65,37.87
2018,10,11,15,0,0.0,32.0,5.3,24.6,32.0,30.91,19.55
2018,10,11,15,15,0.0,26.0,5.4,24.55,26.0,25.1,14.89
2018,10,11,15,30,0.0,20.0,5.5,24.5,20.0,19.3,10.19
2018,10,11,15,45,0.0,16.5,5.6,24.45,16.5,15.92,7.45
2018,10,11,16,0,0.0,13.0,5.7,24.4,13.0,12.54,4.69
2018,10,11,16,15,0.0,13.5,5.5,24.25,13.5,13.02,5.1
2018,10,11,16,30,0.0,14.0,5.3,24.1,14.0,13.5,5.49
2018,10,11,16,45,0.0,12.0,5.15,23.95,12.0,11.57,3.83
2018,10,11,17,0,0.0,10.0,5.0,23.8,10.0,9.64,2.14
2018,10,11,17,15,4.0,7.5,4.8,23.55,7.5,8.56,0.86
2018,10,11,17,30,8.0,5.0,4.6,23.3,5.0,7.29,0.0
2018,10,11,17,45,4.0,2.5,4.45,23.1,2.5,3.31,0.0
2018,10,11,18,0,0.0,0.0,4.3,22.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.3,22.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.3,22.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.15,22.25,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.0,21.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.9,21.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.75,20.25,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.7,19.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.6,19.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.4,18.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,12,6,15,66.0,6.0,1.25,9.3,7.0,0.0,0.0
2018,10,12,6,30,132.0,12.0,1.4,9.7,14.0,11.8,0.0
2018,10,12,6,45,316.5,22.5,1.5,10.05,52.0,17.97,3.38
2018,10,12,7,0,501.0,33.0,1.6,10.4,90.0,27.54,18.17
2018,10,12,7,15,590.5,39.5,1.75,10.9,140.5,55.13,26.8
2018,10,12,7,30,680.0,46.0,1.9,11.4,191.0,105.34,55.91
2018,10,12,7,45,732.0,50.5,2.05,11.9,243.5,157.96,96.67
2018,10,12,8,0,784.0,55.0,2.2,12.4,296.0,215.94,146.53
2018,10,12,8,15,818.5,57.5,2.2,12.85,347.0,272.32,197.51
2018,10,12,8,30,853.0,60.0,2.2,13.3,398.0,332.66,251.65
2018,10,12,8,45,875.5,63.5,2.2,13.8,446.0,390.31,302.75
2018,10,12,9,0,898.0,67.0,2.2,14.3,494.0,448.65,352.86
2018,10,12,9,15,912.5,68.5,2.15,14.75,535.5,501.61,397.15
2018,10,12,9,30,927.0,70.0,2.1,15.2,577.0,553.85,439.27
2018,10,12,9,45,939.0,71.5,2.05,15.65,613.5,603.71,478.08
2018,10,12,10,0,951.0,73.0,2.0,16.1,650.0,652.09,514.46
2018,10,12,10,15,959.5,74.0,1.95,16.45,679.5,695.98,546.59
2018,10,12,10,30,968.0,75.0,1.9,16.8,709.0,737.63,574.97
2018,10,12,10,45,971.5,76.0,1.8,17.2,729.5,773.26,597.34
2018,10,12,11,0,975.0,77.0,1.7,17.6,750.0,805.93,617.28
2018,10,12,11,15,978.5,77.5,1.65,17.9,764.0,834.94,635.16
2018,10,12,11,30,982.0,78.0,1.6,18.2,778.0,860.69,650.7
2018,10,12,11,45,981.5,77.5,1.5,18.5,782.0,878.73,660.36
2018,10,12,12,0,981.0,77.0,1.4,18.8,786.0,893.12,667.58
2018,10,12,12,15,979.5,77.5,1.35,19.0,783.0,904.07,673.49
2018,10,12,12,30,978.0,78.0,1.3,19.2,780.0,911.27,677.04
2018,10,12,12,45,974.0,77.0,1.25,19.35,767.5,910.94,675.92
2018,10,12,13,0,970.0,76.0,1.2,19.5,755.0,906.83,672.55
2018,10,12,13,15,964.5,75.5,1.15,19.6,735.5,898.29,666.59
2018,10,12,13,30,959.0,75.0,1.1,19.7,716.0,886.12,658.43
2018,10,12,13,45,950.0,74.0,1.0,19.75,688.0,866.96,645.15
2018,10,12,14,0,941.0,73.0,0.9,19.8,660.0,844.49,629.84
2018,10,12,14,15,929.0,71.5,0.8,19.8,625.5,815.92,610.67
2018,10,12,14,30,917.0,70.0,0.7,19.8,591.0,784.5,589.65
2018,10,12,14,45,902.0,68.5,0.65,19.75,551.0,748.24,566.2
2018,10,12,15,0,887.0,67.0,0.6,19.7,511.0,709.78,541.07
2018,10,12,15,15,864.5,64.5,0.55,19.65,465.0,663.13,509.93
2018,10,12,15,30,842.0,62.0,0.5,19.6,419.0,615.36,476.57
2018,10,12,15,45,799.5,61.0,0.45,19.55,367.5,560.36,435.9
2018,10,12,16,0,757.0,60.0,0.4,19.5,316.0,502.47,392.01
2018,10,12,16,15,675.5,55.5,0.45,19.0,256.5,422.07,331.19
2018,10,12,16,30,594.0,51.0,0.5,18.5,197.0,349.6,273.92
2018,10,12,16,45,442.0,43.0,0.5,17.95,137.5,248.07,192.16
2018,10,12,17,0,290.0,35.0,0.5,17.4,78.0,160.99,120.7
2018,10,12,17,15,204.5,25.0,0.55,17.05,49.5,108.07,73.34
2018,10,12,17,30,119.0,15.0,0.6,16.7,21.0,54.24,0.0
2018,10,12,17,45,59.5,7.5,0.65,16.3,10.5,19.94,0.0
2018,10,12,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,13,6,15,12.5,3.5,1.2,10.1,3.5,0.0,0.0
2018,10,13,6,30,25.0,7.0,1.3,10.4,7.0,6.88,0.0
2018,10,13,6,45,145.5,22.5,1.4,10.75,37.5,17.65,1.63
2018,10,13,7,0,266.0,38.0,1.5,11.1,68.0,29.27,19.49
2018,10,13,7,15,410.0,47.0,1.65,11.6,120.0,52.59,29.29
2018,10,13,7,30,554.0,56.0,1.8,12.1,172.0,99.82,56.44
2018,10,13,7,45,615.0,61.5,1.95,12.6,222.5,147.62,92.77
2018,10,13,8,0,676.0,67.0,2.1,13.1,273.0,201.91,138.5
2018,10,13,8,15,718.0,71.5,2.15,13.5,323.5,257.81,188.0
2018,10,13,8,30,760.0,76.0,2.2,13.9,374.0,315.7,239.28
2018,10,13,8,45,790.5,78.5,2.3,14.3,421.5,370.67,287.84
2018,10,13,9,0,821.0,81.0,2.4,14.7,469.0,427.35,336.62
2018,10,13,9,15,844.5,83.0,2.4,15.0,512.5,481.61,382.16
2018,10,13,9,30,868.0,85.0,2.4,15.3,556.0,536.2,426.56
2018,10,13,9,45,861.5,91.5,2.35,15.65,584.5,578.55,459.99
2018,10,13,10,0,855.0,98.0,2.3,16.0,613.0,618.14,490.22
2018,10,13,10,15,891.5,92.0,2.25,16.25,651.5,668.39,528.12
2018,10,13,10,30,928.0,86.0,2.2,16.5,690.0,719.35,564.99
2018,10,13,10,45,936.5,86.5,2.1,16.8,713.0,756.7,589.25
2018,10,13,11,0,945.0,87.0,2.0,17.1,736.0,791.5,611.41
2018,10,13,11,15,949.5,87.5,1.95,17.3,750.0,820.49,629.9
2018,10,13,11,30,954.0,88.0,1.9,17.5,764.0,846.36,646.15
2018,10,13,11,45,956.5,87.0,1.8,17.75,769.5,865.76,657.27
2018,10,13,12,0,959.0,86.0,1.7,18.0,775.0,881.7,666.02
2018,10,13,12,15,957.0,86.0,1.65,18.15,771.0,891.44,671.47
2018,10,13,12,30,955.0,86.0,1.6,18.3,767.0,897.5,674.61
2018,10,13,12,45,952.0,85.5,1.55,18.4,756.0,898.49,674.64
2018,10,13,13,0,949.0,85.0,1.5,18.5,745.0,895.8,672.41
2018,10,13,13,15,944.0,84.0,1.45,18.55,725.5,887.24,666.55
2018,10,13,13,30,939.0,83.0,1.4,18.6,706.0,875.11,658.51
2018,10,13,13,45,931.5,81.5,1.35,18.65,679.0,856.9,646.54
2018,10,13,14,0,924.0,80.0,1.3,18.7,652.0,835.39,632.49
2018,10,13,14,15,911.0,78.5,1.25,18.6,617.5,806.42,613.79
2018,10,13,14,30,898.0,77.0,1.2,18.5,583.0,774.72,593.22
2018,10,13,14,45,881.5,75.0,1.15,18.45,542.5,737.37,568.49
2018,10,13,15,0,865.0,73.0,1.1,18.4,502.0,697.96,542.12
2018,10,13,15,15,842.0,70.5,1.05,18.15,456.5,655.99,513.98
2018,10,13,15,30,819.0,68.0,1.0,17.9,411.0,608.61,479.75
2018,10,13,15,45,787.0,64.5,0.95,17.7,362.0,553.95,438.85
2018,10,13,16,0,755.0,61.0,0.9,17.5,313.0,499.61,396.84
2018,10,13,16,15,639.5,60.5,0.8,16.9,249.5,409.15,325.76
2018,10,13,16,30,524.0,60.0,0.7,16.3,186.0,325.57,258.2
2018,10,13,16,45,493.0,49.5,0.65,15.75,145.5,275.24,214.74
2018,10,13,17,0,462.0,39.0,0.6,15.2,105.0,227.17,170.94
2018,10,13,17,15,332.5,29.0,0.65,14.55,66.5,151.84,102.46
2018,10,13,17,30,203.0,19.0,0.7,13.9,28.0,79.98,0.0
2018,10,13,17,45,101.5,9.5,0.75,13.25,14.0,9.34,0.0
2018,10,13,18,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,14,6,15,2.0,2.0,1.25,8.45,2.0,0.0,0.0
2018,10,14,6,30,4.0,4.0,1.3,8.6,4.0,3.93,0.0
2018,10,14,6,45,2.0,16.0,1.3,8.75,16.0,15.45,0.0
2018,10,14,7,0,0.0,28.0,1.3,8.9,28.0,26.93,17.55
2018,10,14,7,15,1.5,47.0,1.25,9.2,47.5,44.5,32.31
2018,10,14,7,30,3.0,66.0,1.2,9.5,67.0,62.64,48.26
2018,10,14,7,45,3.0,58.0,1.15,9.8,59.0,56.35,43.09
2018,10,14,8,0,3.0,50.0,1.1,10.1,51.0,48.92,36.73
2018,10,14,8,15,1.5,54.5,1.0,10.55,55.0,53.05,40.26
2018,10,14,8,30,0.0,59.0,0.9,11.0,59.0,57.01,43.54
2018,10,14,8,45,0.5,70.0,0.8,11.4,70.0,67.86,52.55
2018,10,14,9,0,1.0,81.0,0.7,11.8,81.0,78.76,61.48
2018,10,14,9,15,0.5,67.5,0.75,11.95,67.5,65.49,50.1
2018,10,14,9,30,0.0,54.0,0.8,12.1,54.0,52.2,38.75
2018,10,14,9,45,0.0,62.5,0.9,12.25,62.5,60.43,45.57
2018,10,14,10,0,0.0,71.0,1.0,12.4,71.0,68.68,52.32
2018,10,14,10,15,1.5,110.0,0.95,12.55,111.0,107.51,84.37
2018,10,14,10,30,3.0,149.0,0.9,12.7,151.0,146.72,116.11
2018,10,14,10,45,2.5,154.0,0.9,12.9,155.5,151.47,119.55
2018,10,14,11,0,2.0,159.0,0.9,13.1,160.0,156.2,123.1
2018,10,14,11,15,2.0,155.0,0.9,13.65,156.0,152.41,119.68
2018,10,14,11,30,2.0,151.0,0.9,14.2,152.0,148.59,116.31
2018,10,14,11,45,7.0,164.5,0.85,14.75,169.5,166.1,130.18
2018,10,14,12,0,12.0,178.0,0.8,15.3,187.0,183.85,144.03
2018,10,14,12,15,7.0,167.0,0.8,15.75,172.0,169.01,131.8
2018,10,14,12,30,2.0,156.0,0.8,16.2,157.0,154.03,119.59
2018,10,14,12,45,14.5,186.5,0.8,16.65,196.5,195.26,152.54
2018,10,14,13,0,27.0,217.0,0.8,17.1,236.0,243.21,189.93
2018,10,14,13,15,60.5,253.0,0.85,17.4,293.5,310.24,242.19
2018,10,14,13,30,94.0,289.0,0.9,17.7,351.0,377.88,293.73
2018,10,14,13,45,110.5,278.5,0.9,17.95,348.5,388.8,302.02
2018,10,14,14,0,127.0,268.0,0.9,18.2,346.0,390.21,303.73
2018,10,14,14,15,128.0,256.0,0.9,18.3,331.0,376.8,294.16
2018,10,14,14,30,129.0,244.0,0.9,18.4,316.0,362.88,284.27
2018,10,14,14,45,110.0,215.5,0.95,18.5,274.0,314.98,248.2
2018,10,14,15,0,91.0,187.0,1.0,18.6,232.0,259.71,205.93
2018,10,14,15,15,65.5,167.0,1.0,18.5,198.0,218.81,173.9
2018,10,14,15,30,40.0,147.0,1.0,18.4,164.0,179.42,142.48
2018,10,14,15,45,32.0,119.5,1.0,18.25,132.0,143.51,113.79
2018,10,14,16,0,24.0,92.0,1.0,18.1,100.0,108.12,84.97
2018,10,14,16,15,12.0,67.0,0.9,17.75,71.0,71.52,54.61
2018,10,14,16,30,0.0,42.0,0.8,17.4,42.0,40.56,28.58
2018,10,14,16,45,0.0,30.5,0.65,17.0,30.5,29.44,19.09
2018,10,14,17,0,0.0,19.0,0.5,16.6,19.0,18.33,9.51
2018,10,14,17,15,3.5,12.5,0.5,16.3,12.5,13.13,4.15
2018,10,14,17,30,7.0,6.0,0.5,16.0,6.0,7.68,0.0
2018,10,14,17,45,3.5,3.0,0.5,15.65,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.25,14.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,6,15,4.5,1.5,0.5,14.7,1.5,0.0,0.0
2018,10,15,6,30,9.0,3.0,0.6,14.9,3.0,2.95,0.0
2018,10,15,6,45,12.0,10.0,0.7,15.1,11.0,9.43,0.0
2018,10,15,7,0,15.0,17.0,0.8,15.3,19.0,16.54,8.21
2018,10,15,7,15,91.0,30.5,0.8,15.6,48.5,29.3,16.91
2018,10,15,7,30,167.0,44.0,0.8,15.9,78.0,52.48,31.91
2018,10,15,7,45,83.5,49.5,0.85,16.2,66.5,59.11,40.77
2018,10,15,8,0,0.0,55.0,0.9,16.5,55.0,53.14,39.43
2018,10,15,8,15,13.0,86.5,1.05,17.2,91.5,86.57,66.8
2018,10,15,8,30,26.0,118.0,1.2,17.9,128.0,121.23,94.78
2018,10,15,8,45,169.5,138.0,1.35,18.6,215.5,194.99,152.26
2018,10,15,9,0,313.0,158.0,1.5,19.3,303.0,284.15,222.11
2018,10,15,9,15,392.0,162.5,1.7,20.0,361.0,343.54,268.82
2018,10,15,9,30,471.0,167.0,1.9,20.7,419.0,408.52,319.46
2018,10,15,9,45,610.0,140.5,2.15,21.45,489.0,483.7,377.91
2018,10,15,10,0,749.0,114.0,2.4,22.2,559.0,566.73,441.42
2018,10,15,10,15,790.0,105.5,2.45,22.65,595.0,614.2,476.73
2018,10,15,10,30,831.0,97.0,2.5,23.1,631.0,662.09,511.87
2018,10,15,10,45,838.5,98.5,2.6,23.5,652.0,694.94,534.67
2018,10,15,11,0,846.0,100.0,2.7,23.9,673.0,727.09,556.31
2018,10,15,11,15,742.0,143.0,2.75,24.15,653.0,720.19,550.44
2018,10,15,11,30,638.0,186.0,2.8,24.4,633.0,702.25,535.66
2018,10,15,11,45,666.0,177.5,2.85,24.6,647.0,729.48,555.62
2018,10,15,12,0,694.0,169.0,2.9,24.8,661.0,754.94,573.53
2018,10,15,12,15,598.0,207.0,2.9,24.9,629.5,725.04,550.35
2018,10,15,12,30,502.0,245.0,2.9,25.0,598.0,688.87,522.63
2018,10,15,12,45,539.5,221.5,2.9,25.1,596.0,698.54,531.09
2018,10,15,13,0,577.0,198.0,2.9,25.2,594.0,709.1,539.82
2018,10,15,13,15,442.0,239.0,2.9,25.2,537.5,637.03,485.7
2018,10,15,13,30,307.0,280.0,2.9,25.2,481.0,560.24,427.77
2018,10,15,13,45,388.5,241.5,2.85,25.15,485.5,581.54,446.63
2018,10,15,14,0,470.0,203.0,2.8,25.1,490.0,608.2,468.45
2018,10,15,14,15,417.5,196.5,2.75,25.0,441.0,552.32,427.45
2018,10,15,14,30,365.0,190.0,2.7,24.9,392.0,497.03,386.76
2018,10,15,14,45,561.0,138.0,2.6,24.8,423.0,576.4,450.07
2018,10,15,15,0,757.0,86.0,2.5,24.7,454.0,635.55,496.18
2018,10,15,15,15,733.5,82.0,2.35,24.5,411.0,590.87,462.95
2018,10,15,15,30,710.0,78.0,2.2,24.3,368.0,545.45,428.92
2018,10,15,15,45,676.5,73.5,2.1,24.1,322.5,495.53,390.72
2018,10,15,16,0,643.0,69.0,2.0,23.9,277.0,444.19,350.35
2018,10,15,16,15,592.5,63.0,1.75,23.35,229.5,383.73,301.74
2018,10,15,16,30,542.0,57.0,1.5,22.8,182.0,326.4,254.07
2018,10,15,16,45,463.0,49.0,1.3,22.25,137.0,258.79,197.32
2018,10,15,17,0,384.0,41.0,1.1,21.7,92.0,198.05,144.85
2018,10,15,17,15,256.0,29.0,1.1,21.2,56.5,125.2,77.22
2018,10,15,17,30,128.0,17.0,1.1,20.7,21.0,48.86,0.0
2018,10,15,17,45,64.0,8.5,1.05,20.2,10.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,16,6,15,2.0,2.0,1.65,15.6,2.0,0.0,0.0
2018,10,16,6,30,4.0,4.0,1.7,15.6,4.0,3.93,0.0
2018,10,16,6,45,2.0,13.0,1.75,15.55,13.0,12.55,0.0
2018,10,16,7,0,0.0,22.0,1.8,15.5,22.0,21.24,11.97
2018,10,16,7,15,0.0,37.5,1.8,15.65,37.5,36.05,24.36
2018,10,16,7,30,0.0,53.0,1.8,15.8,53.0,50.71,37.12
2018,10,16,7,45,0.5,60.0,1.8,15.95,60.0,57.78,43.3
2018,10,16,8,0,1.0,67.0,1.8,16.1,67.0,64.78,49.25
2018,10,16,8,15,16.5,79.0,1.75,16.35,85.0,80.19,61.6
2018,10,16,8,30,32.0,91.0,1.7,16.6,103.0,97.63,75.72
2018,10,16,8,45,20.5,93.5,1.7,16.85,101.5,97.87,76.05
2018,10,16,9,0,9.0,96.0,1.7,17.1,100.0,96.5,74.84
2018,10,16,9,15,5.5,98.0,1.65,17.4,100.5,97.31,75.26
2018,10,16,9,30,2.0,100.0,1.6,17.7,101.0,97.76,75.33
2018,10,16,9,45,69.5,143.0,1.55,18.05,184.0,179.99,142.39
2018,10,16,10,0,137.0,186.0,1.5,18.4,267.0,266.37,210.99
2018,10,16,10,15,234.0,226.0,1.4,18.75,372.0,377.15,296.64
2018,10,16,10,30,331.0,266.0,1.3,19.1,477.0,492.43,382.27
2018,10,16,10,45,267.5,281.5,1.2,19.5,455.5,476.54,367.47
2018,10,16,11,0,204.0,297.0,1.1,19.9,434.0,451.1,346.53
2018,10,16,11,15,176.0,305.5,1.0,20.2,425.5,445.65,341.09
2018,10,16,11,30,148.0,314.0,0.9,20.5,417.0,438.35,334.08
2018,10,16,11,45,88.5,289.5,0.75,20.8,351.0,363.31,276.85
2018,10,16,12,0,29.0,265.0,0.6,21.1,285.0,291.76,221.73
2018,10,16,12,15,23.5,250.5,0.5,21.25,267.0,266.87,203.08
2018,10,16,12,30,18.0,236.0,0.4,21.4,249.0,248.09,188.64
2018,10,16,12,45,14.0,217.5,0.3,21.6,227.5,226.31,171.93
2018,10,16,13,0,10.0,199.0,0.2,21.8,206.0,204.45,155.14
2018,10,16,13,15,76.5,237.5,0.3,21.9,287.5,306.66,234.69
2018,10,16,13,30,143.0,276.0,0.4,22.0,369.0,411.99,313.17
2018,10,16,13,45,193.5,271.0,0.5,22.1,391.5,447.04,339.76
2018,10,16,14,0,244.0,266.0,0.6,22.2,414.0,488.85,371.56
2018,10,16,14,15,172.0,243.5,0.65,22.05,345.0,396.18,303.82
2018,10,16,14,30,100.0,221.0,0.7,21.9,276.0,306.26,236.89
2018,10,16,14,45,57.5,191.0,0.75,21.75,222.0,240.83,187.25
2018,10,16,15,0,15.0,161.0,0.8,21.6,168.0,171.44,132.94
2018,10,16,15,15,18.0,142.0,0.8,21.3,149.5,153.67,119.72
2018,10,16,15,30,21.0,123.0,0.8,21.0,131.0,140.45,109.72
2018,10,16,15,45,11.5,81.5,0.8,20.75,86.0,86.21,65.92
2018,10,16,16,0,2.0,40.0,0.8,20.5,41.0,39.71,27.6
2018,10,16,16,15,1.0,25.5,0.7,20.1,26.0,25.1,15.46
2018,10,16,16,30,0.0,11.0,0.6,19.7,11.0,10.6,3.26
2018,10,16,16,45,0.0,8.5,0.55,19.35,8.5,8.19,1.18
2018,10,16,17,0,0.0,6.0,0.5,19.0,6.0,5.78,0.0
2018,10,16,17,15,0.0,4.0,0.4,18.75,4.0,3.85,0.0
2018,10,16,17,30,0.0,2.0,0.3,18.5,2.0,1.97,0.0
2018,10,16,17,45,0.0,1.0,0.25,18.25,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.2,17.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.2,17.45,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.4,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.4,17.45,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,17,6,15,6.5,1.0,1.0,14.7,1.0,0.0,0.0
2018,10,17,6,30,13.0,2.0,1.0,14.6,2.0,1.97,0.0
2018,10,17,6,45,6.5,5.5,1.0,14.55,5.5,5.31,0.0
2018,10,17,7,0,0.0,9.0,1.0,14.5,9.0,8.67,1.52
2018,10,17,7,15,0.0,15.5,1.05,14.6,15.5,14.95,6.86
2018,10,17,7,30,0.0,22.0,1.1,14.7,22.0,21.22,12.39
2018,10,17,7,45,1.5,39.5,1.15,14.8,40.0,38.35,27.04
2018,10,17,8,0,3.0,57.0,1.2,14.9,58.0,55.68,41.74
2018,10,17,8,15,7.5,78.5,1.3,15.1,81.5,77.55,59.98
2018,10,17,8,30,12.0,100.0,1.4,15.3,105.0,99.95,78.46
2018,10,17,8,45,119.5,137.5,1.45,15.5,192.0,175.76,139.18
2018,10,17,9,0,227.0,175.0,1.5,15.7,279.0,263.74,209.4
2018,10,17,9,15,260.0,194.0,1.6,16.0,323.0,310.09,246.37
2018,10,17,9,30,293.0,213.0,1.7,16.3,367.0,359.2,285.2
2018,10,17,9,45,235.0,238.0,1.75,16.6,367.0,364.41,288.75
2018,10,17,10,0,177.0,263.0,1.8,16.9,367.0,366.17,289.18
2018,10,17,10,15,284.0,252.5,1.85,17.3,428.5,434.71,342.99
2018,10,17,10,30,391.0,242.0,1.9,17.7,490.0,507.14,398.65
2018,10,17,10,45,412.0,250.5,1.95,18.05,519.5,549.35,429.41
2018,10,17,11,0,433.0,259.0,2.0,18.4,549.0,587.55,457.1
2018,10,17,11,15,333.0,290.5,2.05,18.7,516.0,553.12,429.18
2018,10,17,11,30,233.0,322.0,2.1,19.0,483.0,512.12,396.46
2018,10,17,11,45,242.0,323.0,2.1,19.3,491.5,526.34,406.98
2018,10,17,12,0,251.0,324.0,2.1,19.6,500.0,546.94,421.65
2018,10,17,12,15,329.0,301.0,2.15,19.75,530.5,590.97,455.89
2018,10,17,12,30,407.0,278.0,2.2,19.9,561.0,642.08,494.6
2018,10,17,12,45,545.0,225.5,2.2,20.05,598.0,703.8,542.17
2018,10,17,13,0,683.0,173.0,2.2,20.2,635.0,766.26,589.06
2018,10,17,13,15,815.5,122.5,2.25,20.25,659.0,815.48,623.74
2018,10,17,13,30,948.0,72.0,2.3,20.3,683.0,856.43,652.67
2018,10,17,13,45,940.0,71.0,2.3,20.3,656.0,838.15,640.59
2018,10,17,14,0,932.0,70.0,2.3,20.3,629.0,816.58,626.84
2018,10,17,14,15,920.5,69.0,2.3,20.25,595.5,789.2,609.15
2018,10,17,14,30,909.0,68.0,2.3,20.2,562.0,759.01,589.44
2018,10,17,14,45,892.5,66.5,2.25,20.15,522.0,722.07,564.43
2018,10,17,15,0,876.0,65.0,2.2,20.1,482.0,683.07,537.7
2018,10,17,15,15,854.5,62.0,2.1,19.8,437.0,637.23,505.73
2018,10,17,15,30,833.0,59.0,2.0,19.5,392.0,590.25,470.49
2018,10,17,15,45,801.0,56.5,1.85,19.2,343.5,540.68,431.82
2018,10,17,16,0,769.0,54.0,1.7,18.9,295.0,487.52,389.23
2018,10,17,16,15,709.5,50.5,1.55,18.15,243.0,420.28,334.88
2018,10,17,16,30,650.0,47.0,1.4,17.4,191.0,356.62,281.37
2018,10,17,16,45,567.0,40.5,1.2,16.65,142.5,284.34,219.37
2018,10,17,17,0,484.0,34.0,1.0,15.9,94.0,222.58,163.86
2018,10,17,17,15,323.5,24.5,1.0,15.3,56.5,136.6,76.1
2018,10,17,17,30,163.0,15.0,1.0,14.7,19.0,54.59,0.0
2018,10,17,17,45,81.5,7.5,1.05,14.1,9.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,18,6,15,4.0,2.0,1.2,7.4,2.0,0.0,0.0
2018,10,18,6,30,8.0,4.0,1.3,7.6,4.0,3.93,0.0
2018,10,18,6,45,109.0,19.0,1.45,7.8,29.0,15.02,0.0
2018,10,18,7,0,210.0,34.0,1.6,8.0,54.0,26.4,16.41
2018,10,18,7,15,239.0,49.0,1.8,8.5,85.0,45.56,28.71
2018,10,18,7,30,268.0,64.0,2.0,9.0,116.0,77.44,50.23
2018,10,18,7,45,445.0,65.5,2.2,9.5,181.0,121.54,79.08
2018,10,18,8,0,622.0,67.0,2.4,10.0,246.0,184.42,126.9
2018,10,18,8,15,706.5,66.0,2.45,10.35,303.5,241.96,176.6
2018,10,18,8,30,791.0,65.0,2.5,10.7,361.0,306.06,232.77
2018,10,18,8,45,792.0,72.5,2.55,11.0,400.5,356.31,279.14
2018,10,18,9,0,793.0,80.0,2.6,11.3,440.0,405.28,323.13
2018,10,18,9,15,743.0,100.0,2.5,11.6,461.5,441.3,355.17
2018,10,18,9,30,693.0,120.0,2.4,11.9,483.0,471.97,381.27
2018,10,18,9,45,767.5,109.0,2.35,12.15,535.5,533.73,431.13
2018,10,18,10,0,842.0,98.0,2.3,12.4,588.0,599.14,482.51
2018,10,18,10,15,894.5,87.0,2.2,12.7,630.0,652.84,523.49
2018,10,18,10,30,947.0,76.0,2.1,13.0,672.0,708.3,564.58
2018,10,18,10,45,894.0,96.5,2.0,13.3,674.0,723.98,573.46
2018,10,18,11,0,841.0,117.0,1.9,13.6,676.0,736.13,580.1
2018,10,18,11,15,910.5,95.5,1.8,13.9,711.5,785.21,613.11
2018,10,18,11,30,980.0,74.0,1.7,14.2,747.0,836.33,646.45
2018,10,18,11,45,981.0,74.0,1.6,14.45,752.0,855.62,657.26
2018,10,18,12,0,982.0,74.0,1.5,14.7,757.0,871.34,665.88
2018,10,18,12,15,981.0,74.5,1.45,14.9,754.0,882.33,672.07
2018,10,18,12,30,980.0,75.0,1.4,15.1,751.0,889.6,675.89
2018,10,18,12,45,976.5,75.0,1.3,15.25,739.5,890.52,674.97
2018,10,18,13,0,973.0,75.0,1.2,15.4,728.0,887.69,671.69
2018,10,18,13,15,967.5,73.5,1.15,15.5,708.0,877.83,664.72
2018,10,18,13,30,962.0,72.0,1.1,15.6,688.0,864.33,655.54
2018,10,18,13,45,951.5,72.0,1.05,15.65,660.0,845.03,642.71
2018,10,18,14,0,941.0,72.0,1.0,15.7,632.0,822.49,627.82
2018,10,18,14,15,929.0,70.5,0.95,15.65,597.5,794.01,609.15
2018,10,18,14,30,917.0,69.0,0.9,15.6,563.0,762.71,588.55
2018,10,18,14,45,900.5,67.0,0.85,15.55,522.5,725.03,563.36
2018,10,18,15,0,884.0,65.0,0.8,15.5,482.0,685.27,536.49
2018,10,18,15,15,861.5,62.5,0.75,15.4,436.5,639.19,504.5
2018,10,18,15,30,839.0,60.0,0.7,15.3,391.0,592.04,469.48
2018,10,18,15,45,806.5,57.0,0.65,15.2,342.0,541.46,430.65
2018,10,18,16,0,774.0,54.0,0.6,15.1,293.0,487.33,387.87
2018,10,18,16,15,724.0,49.5,0.6,14.6,242.0,423.6,336.98
2018,10,18,16,30,674.0,45.0,0.6,14.1,191.0,362.63,285.94
2018,10,18,16,45,590.0,39.0,0.6,13.6,142.5,289.71,223.64
2018,10,18,17,0,506.0,33.0,0.6,13.1,94.0,223.62,164.34
2018,10,18,17,15,338.5,23.5,0.7,12.55,56.0,137.75,69.87
2018,10,18,17,30,171.0,14.0,0.8,12.0,18.0,55.02,0.0
2018,10,18,17,45,85.5,7.0,0.85,11.45,9.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,6.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.45,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,10,19,6,15,35.0,3.5,0.45,5.7,3.5,0.0,0.0
2018,10,19,6,30,70.0,7.0,0.4,5.9,7.0,6.88,0.0
2018,10,19,6,45,246.0,18.5,0.35,6.15,38.0,18.18,0.0
2018,10,19,7,0,422.0,30.0,0.3,6.4,69.0,23.64,14.03
2018,10,19,7,15,523.0,37.0,0.25,7.0,116.0,43.67,22.72
2018,10,19,7,30,624.0,44.0,0.2,7.6,163.0,89.81,47.02
2018,10,19,7,45,680.0,49.0,0.2,8.2,213.0,139.15,83.43
2018,10,19,8,0,736.0,54.0,0.2,8.8,263.0,194.32,129.5
2018,10,19,8,15,774.0,57.5,0.35,9.7,312.5,248.97,177.93
2018,10,19,8,30,812.0,61.0,0.5,10.6,362.0,306.69,229.1
2018,10,19,8,45,837.0,63.5,0.65,11.55,408.0,361.52,277.42
2018,10,19,9,0,862.0,66.0,0.8,12.5,454.0,418.02,325.69
2018,10,19,9,15,879.5,68.0,0.95,13.15,495.0,470.37,369.76
2018,10,19,9,30,897.0,70.0,1.1,13.8,536.0,522.34,412.2
2018,10,19,9,45,910.0,71.0,1.2,14.45,571.0,570.19,449.98
2018,10,19,10,0,923.0,72.0,1.3,15.1,606.0,616.71,485.66
2018,10,19,10,15,930.5,73.0,1.35,15.45,633.5,658.22,516.87
2018,10,19,10,30,938.0,74.0,1.4,15.8,661.0,697.49,545.72
2018,10,19,10,45,942.0,75.0,1.45,16.15,681.0,731.91,568.84
2018,10,19,11,0,946.0,76.0,1.5,16.5,701.0,763.49,589.85
2018,10,19,11,15,947.5,76.5,1.55,16.75,713.0,789.69,607.26
2018,10,19,11,30,949.0,77.0,1.6,17.0,725.0,812.65,622.47
2018,10,19,11,45,948.5,77.5,1.65,17.25,729.0,830.7,634.37
2018,10,19,12,0,948.0,78.0,1.7,17.5,733.0,845.25,643.99
2018,10,19,12,15,946.0,78.0,1.75,17.65,729.0,854.49,650.37
2018,10,19,12,30,944.0,78.0,1.8,17.8,725.0,860.12,654.48
2018,10,19,12,45,940.0,77.0,1.85,17.95,712.5,859.38,654.4
2018,10,19,13,0,936.0,76.0,1.9,18.1,700.0,855.02,652.04
2018,10,19,13,15,929.0,75.0,1.9,18.15,680.0,844.65,645.47
2018,10,19,13,30,922.0,74.0,1.9,18.2,660.0,830.83,636.69
2018,10,19,13,45,912.0,73.0,1.95,18.25,632.5,811.29,624.51
2018,10,19,14,0,902.0,72.0,2.0,18.3,605.0,788.62,610.19
2018,10,19,14,15,889.5,71.0,2.0,18.2,571.5,761.13,592.35
2018,10,19,14,30,877.0,70.0,2.0,18.1,538.0,730.99,572.55
2018,10,19,14,45,859.0,67.5,2.0,18.05,498.0,692.78,546.63
2018,10,19,15,0,841.0,65.0,2.0,18.0,458.0,652.7,519.04
2018,10,19,15,15,815.5,63.0,1.95,17.8,413.5,606.79,486.0
2018,10,19,15,30,790.0,61.0,1.9,17.6,369.0,564.04,453.32
2018,10,19,15,45,754.5,58.0,1.8,17.35,321.5,509.87,410.82
2018,10,19,16,0,719.0,55.0,1.7,17.1,274.0,456.43,367.55
2018,10,19,16,15,665.5,50.5,1.5,16.35,225.0,393.62,315.72
2018,10,19,16,30,612.0,46.0,1.3,15.6,176.0,333.96,264.57
2018,10,19,16,45,523.5,39.5,1.15,14.85,129.5,264.95,204.76
2018,10,19,17,0,435.0,33.0,1.0,14.1,83.0,201.42,147.32
2018,10,19,17,15,283.5,23.0,1.0,13.6,49.0,119.08,51.19
2018,10,19,17,30,132.0,13.0,1.0,13.1,15.0,44.2,0.0
2018,10,19,17,45,66.0,6.5,1.0,12.6,7.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,6,15,4.0,1.0,1.6,13.05,1.0,0.0,0.0
2018,10,20,6,30,8.0,2.0,1.7,13.2,2.0,0.0,0.0
2018,10,20,6,45,4.0,10.0,1.75,13.35,10.0,9.83,0.0
2018,10,20,7,0,0.0,18.0,1.8,13.5,18.0,17.37,8.17
2018,10,20,7,15,0.0,29.0,1.85,13.8,29.0,28.0,17.67
2018,10,20,7,30,0.0,40.0,1.9,14.1,40.0,38.64,27.08
