Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,7,45,0.0,47.0,1.95,14.35,47.0,45.4,33.07
2018,10,20,8,0,0.0,54.0,2.0,14.6,54.0,52.18,38.91
2018,10,20,8,15,0.0,55.0,2.0,14.85,55.0,53.14,39.68
2018,10,20,8,30,0.0,56.0,2.0,15.1,56.0,54.11,40.39
2018,10,20,8,45,0.0,61.5,1.95,15.3,61.5,59.44,44.74
2018,10,20,9,0,0.0,67.0,1.9,15.5,67.0,64.77,49.04
2018,10,20,9,15,0.0,56.0,1.9,15.65,56.0,54.12,39.97
2018,10,20,9,30,0.0,45.0,1.9,15.8,45.0,43.48,30.94
2018,10,20,9,45,0.0,67.0,1.9,15.95,67.0,64.79,48.58
2018,10,20,10,0,0.0,89.0,1.9,16.1,89.0,86.12,66.03
2018,10,20,10,15,0.0,97.5,1.95,16.25,97.5,94.39,72.61
2018,10,20,10,30,0.0,106.0,2.0,16.4,106.0,102.69,79.22
2018,10,20,10,45,0.0,108.5,2.0,16.5,108.5,105.15,81.07
2018,10,20,11,0,0.0,111.0,2.0,16.6,111.0,107.62,82.94
2018,10,20,11,15,0.0,105.5,2.0,16.8,105.5,102.25,78.44
2018,10,20,11,30,0.0,100.0,2.0,17.0,100.0,96.88,73.97
2018,10,20,11,45,0.0,94.0,2.05,17.2,94.0,91.01,69.13
2018,10,20,12,0,0.0,88.0,2.1,17.4,88.0,85.19,64.34
2018,10,20,12,15,0.0,75.0,2.2,17.75,75.0,72.58,54.02
2018,10,20,12,30,0.0,62.0,2.3,18.1,62.0,59.99,43.69
2018,10,20,12,45,7.5,111.0,2.4,18.45,116.0,113.89,87.71
2018,10,20,13,0,15.0,160.0,2.5,18.8,170.0,169.02,131.98
2018,10,20,13,15,156.0,212.5,2.55,19.1,311.0,351.52,279.34
2018,10,20,13,30,297.0,265.0,2.6,19.4,452.0,530.98,417.07
2018,10,20,13,45,273.5,248.0,2.65,19.65,414.5,491.51,386.52
2018,10,20,14,0,250.0,231.0,2.7,19.9,377.0,451.47,356.52
2018,10,20,14,15,227.5,228.0,2.65,19.9,355.5,427.74,338.5
2018,10,20,14,30,205.0,225.0,2.6,19.9,334.0,395.66,314.02
2018,10,20,14,45,302.5,190.5,2.55,19.95,337.5,429.85,343.16
2018,10,20,15,0,400.0,156.0,2.5,20.0,341.0,457.59,366.46
2018,10,20,15,15,427.0,136.5,2.35,19.7,316.5,440.52,354.02
2018,10,20,15,30,454.0,117.0,2.2,19.4,292.0,420.02,338.62
2018,10,20,15,45,533.5,94.5,2.05,19.15,274.0,425.49,342.91
2018,10,20,16,0,613.0,72.0,1.9,18.9,256.0,420.02,337.24
2018,10,20,16,15,457.0,68.0,1.75,18.3,191.5,313.09,250.65
2018,10,20,16,30,301.0,64.0,1.6,17.7,127.0,217.39,171.92
2018,10,20,16,45,298.0,49.5,1.5,17.1,97.5,185.61,142.86
2018,10,20,17,0,295.0,35.0,1.4,16.5,68.0,154.76,111.75
2018,10,20,17,15,200.0,23.0,1.4,16.0,40.5,93.14,29.74
2018,10,20,17,30,105.0,11.0,1.4,15.5,13.0,35.48,0.0
2018,10,20,17,45,52.5,5.5,1.45,15.05,6.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,4.0,8.15,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.45,6.9,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.9,3.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,10,21,6,15,32.5,3.5,2.0,3.95,3.0,0.0,0.0
2018,10,21,6,30,65.0,7.0,2.1,4.2,6.0,0.0,0.0
2018,10,21,6,45,241.5,18.5,2.2,4.45,36.0,18.18,0.0
2018,10,21,7,0,418.0,30.0,2.3,4.7,66.0,24.11,13.72
2018,10,21,7,15,524.5,37.0,2.5,5.2,113.0,39.51,20.42
2018,10,21,7,30,631.0,44.0,2.7,5.7,160.0,87.88,45.95
2018,10,21,7,45,691.5,49.5,2.85,6.15,211.5,138.33,83.37
2018,10,21,8,0,752.0,55.0,3.0,6.6,263.0,195.13,131.81
2018,10,21,8,15,791.5,58.5,3.05,7.0,313.5,250.73,182.78
2018,10,21,8,30,831.0,62.0,3.1,7.4,364.0,309.55,237.06
2018,10,21,8,45,858.0,64.5,3.15,7.8,411.0,365.83,288.99
2018,10,21,9,0,885.0,67.0,3.2,8.2,458.0,423.89,341.16
2018,10,21,9,15,903.5,69.0,3.2,8.55,500.0,477.57,388.44
2018,10,21,9,30,922.0,71.0,3.2,8.9,542.0,530.93,433.98
2018,10,21,9,45,934.0,72.5,3.15,9.25,577.5,579.64,474.36
2018,10,21,10,0,946.0,74.0,3.1,9.6,613.0,626.87,512.34
2018,10,21,10,15,953.5,75.0,3.05,9.95,641.0,669.08,545.36
2018,10,21,10,30,961.0,76.0,3.0,10.3,669.0,708.99,575.75
2018,10,21,10,45,968.0,76.0,2.9,10.6,690.5,744.99,600.85
2018,10,21,11,0,975.0,76.0,2.8,10.9,712.0,778.25,623.26
2018,10,21,11,15,978.5,77.0,2.75,11.2,725.5,807.05,642.51
2018,10,21,11,30,982.0,78.0,2.7,11.5,739.0,832.62,659.32
2018,10,21,11,45,983.5,77.5,2.6,11.75,744.0,851.62,671.13
2018,10,21,12,0,985.0,77.0,2.5,12.0,749.0,867.06,680.43
2018,10,21,12,15,984.5,77.0,2.45,12.2,746.0,877.81,687.02
2018,10,21,12,30,984.0,77.0,2.4,12.4,743.0,884.83,691.13
2018,10,21,12,45,982.0,76.0,2.35,12.55,731.0,885.78,691.25
2018,10,21,13,0,980.0,75.0,2.3,12.7,719.0,882.96,688.94
2018,10,21,13,15,974.5,74.5,2.25,12.8,699.5,874.14,682.73
2018,10,21,13,30,969.0,74.0,2.2,12.9,680.0,861.7,674.17
2018,10,21,13,45,960.5,73.0,2.15,13.0,652.5,842.79,661.19
2018,10,21,14,0,952.0,72.0,2.1,13.1,625.0,820.56,645.99
2018,10,21,14,15,940.0,70.5,2.05,13.05,590.5,791.96,626.63
2018,10,21,14,30,928.0,69.0,2.0,13.0,556.0,760.52,605.2
2018,10,21,14,45,909.0,67.0,1.95,13.0,514.0,720.97,577.59
2018,10,21,15,0,890.0,65.0,1.9,13.0,472.0,679.46,548.27
2018,10,21,15,15,866.0,62.0,1.75,12.75,426.0,631.92,512.91
2018,10,21,15,30,842.0,59.0,1.6,12.5,380.0,583.4,475.03
2018,10,21,15,45,807.5,56.0,1.5,12.3,330.5,531.91,433.8
2018,10,21,16,0,773.0,53.0,1.4,12.1,281.0,477.1,388.63
2018,10,21,16,15,720.0,48.5,1.2,11.3,230.5,412.6,334.52
2018,10,21,16,30,667.0,44.0,1.0,10.5,180.0,351.09,280.77
2018,10,21,16,45,576.5,37.5,0.85,9.7,131.5,276.42,215.18
2018,10,21,17,0,486.0,31.0,0.7,8.9,83.0,209.17,152.27
2018,10,21,17,15,306.5,21.5,0.75,8.35,48.0,120.2,24.59
2018,10,21,17,30,127.0,12.0,0.8,7.8,13.0,41.28,0.0
2018,10,21,17,45,63.5,6.0,0.85,7.3,6.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,6,15,31.0,3.0,0.75,0.85,2.5,0.0,0.0
2018,10,22,6,30,62.0,6.0,0.8,1.4,5.0,0.0,0.0
2018,10,22,6,45,230.5,17.0,0.8,1.9,33.0,16.71,0.0
2018,10,22,7,0,399.0,28.0,0.8,2.4,61.0,22.3,12.0
2018,10,22,7,15,503.5,35.0,0.75,3.15,106.0,38.38,20.61
2018,10,22,7,30,608.0,42.0,0.7,3.9,151.0,82.89,43.11
2018,10,22,7,45,668.0,46.5,0.7,4.7,200.5,130.84,78.12
2018,10,22,8,0,728.0,51.0,0.7,5.5,250.0,185.05,123.71
2018,10,22,8,15,766.0,55.0,0.8,6.45,299.0,239.29,172.51
2018,10,22,8,30,804.0,59.0,0.9,7.4,348.0,296.61,224.18
2018,10,22,8,45,829.5,62.0,1.05,8.4,394.0,351.3,273.32
2018,10,22,9,0,855.0,65.0,1.2,9.4,440.0,407.67,322.48
2018,10,22,9,15,872.0,67.5,1.3,9.95,480.5,459.61,367.11
2018,10,22,9,30,889.0,70.0,1.4,10.5,521.0,511.15,410.03
2018,10,22,9,45,902.0,71.5,1.5,11.05,556.0,558.86,448.73
2018,10,22,10,0,915.0,73.0,1.6,11.6,591.0,605.25,485.33
2018,10,22,10,15,924.5,74.5,1.65,12.05,619.5,647.94,518.03
2018,10,22,10,30,934.0,76.0,1.7,12.5,648.0,688.56,548.39
2018,10,22,10,45,940.0,76.5,1.7,12.9,669.0,723.46,572.48
2018,10,22,11,0,946.0,77.0,1.7,13.3,690.0,755.66,593.83
2018,10,22,11,15,949.5,77.5,1.75,13.6,703.0,783.13,612.37
2018,10,22,11,30,953.0,78.0,1.8,13.9,716.0,807.46,628.71
2018,10,22,11,45,954.5,78.5,1.85,14.25,721.0,826.97,641.58
2018,10,22,12,0,956.0,79.0,1.9,14.6,726.0,843.03,652.17
2018,10,22,12,15,955.0,79.0,1.95,14.75,723.0,853.04,659.15
2018,10,22,12,30,954.0,79.0,2.0,14.9,720.0,859.43,663.81
2018,10,22,12,45,940.5,82.0,2.0,15.1,705.0,855.41,660.8
2018,10,22,13,0,927.0,85.0,2.0,15.3,690.0,847.81,655.55
2018,10,22,13,15,920.5,84.0,2.05,15.35,670.5,837.93,649.71
2018,10,22,13,30,914.0,83.0,2.1,15.4,651.0,824.63,641.59
2018,10,22,13,45,833.0,101.5,2.1,15.5,602.5,776.39,608.16
2018,10,22,14,0,752.0,120.0,2.1,15.6,554.0,725.21,572.53
2018,10,22,14,15,672.0,133.0,2.1,15.55,504.0,666.1,530.38
2018,10,22,14,30,592.0,146.0,2.1,15.5,454.0,607.32,486.39
2018,10,22,14,45,657.5,119.5,2.05,15.4,437.5,608.87,489.75
2018,10,22,15,0,723.0,93.0,2.0,15.3,421.0,603.49,487.09
2018,10,22,15,15,761.5,78.0,1.9,15.0,392.5,584.91,473.55
2018,10,22,15,30,800.0,63.0,1.8,14.7,364.0,563.7,457.25
2018,10,22,15,45,508.5,84.0,1.65,14.4,266.0,395.96,323.64
2018,10,22,16,0,217.0,105.0,1.5,14.1,168.0,237.86,194.26
2018,10,22,16,15,215.0,83.0,1.35,13.4,135.5,202.75,165.1
2018,10,22,16,30,213.0,61.0,1.2,12.7,103.0,166.95,133.77
2018,10,22,16,45,246.0,47.5,1.05,11.95,83.0,161.76,125.9
2018,10,22,17,0,279.0,34.0,0.9,11.2,63.0,146.33,105.3
2018,10,22,17,15,152.0,19.5,0.9,10.75,34.0,72.72,0.0
2018,10,22,17,30,25.0,5.0,0.9,10.3,5.0,10.64,0.0
2018,10,22,17,45,12.5,2.5,0.95,9.8,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.5,0.75,4.4,0.5,0.0,0.0
2018,10,23,6,30,0.0,1.0,0.8,4.8,1.0,0.0,0.0
2018,10,23,6,45,22.5,12.5,0.8,5.2,14.5,12.29,0.0
2018,10,23,7,0,45.0,24.0,0.8,5.6,28.0,21.47,10.6
2018,10,23,7,15,144.0,41.5,0.95,6.25,65.0,37.2,24.26
2018,10,23,7,30,243.0,59.0,1.1,6.9,102.0,68.4,44.24
2018,10,23,7,45,297.0,73.5,1.2,7.55,142.5,104.49,71.48
2018,10,23,8,0,351.0,88.0,1.3,8.2,183.0,146.49,105.89
2018,10,23,8,15,338.0,108.5,1.3,8.9,214.0,183.71,139.83
2018,10,23,8,30,325.0,129.0,1.3,9.6,245.0,219.04,171.73
2018,10,23,8,45,362.5,141.5,1.25,10.35,286.5,263.13,208.88
2018,10,23,9,0,400.0,154.0,1.2,11.1,328.0,310.2,247.79
2018,10,23,9,15,417.5,166.5,1.25,11.95,363.0,351.37,281.45
2018,10,23,9,30,435.0,179.0,1.3,12.8,398.0,393.37,314.91
2018,10,23,9,45,413.0,198.5,1.35,13.6,418.0,421.85,336.87
2018,10,23,10,0,391.0,218.0,1.4,14.4,438.0,444.57,353.76
2018,10,23,10,15,372.5,235.5,1.35,15.0,453.5,467.48,370.1
2018,10,23,10,30,354.0,253.0,1.3,15.6,469.0,488.16,384.23
2018,10,23,10,45,371.5,258.5,1.3,16.2,491.5,518.81,406.38
2018,10,23,11,0,389.0,264.0,1.3,16.8,514.0,549.34,428.0
2018,10,23,11,15,385.0,271.0,1.3,17.1,522.5,565.37,438.89
2018,10,23,11,30,381.0,278.0,1.3,17.4,531.0,579.93,448.72
2018,10,23,11,45,400.5,274.5,1.35,17.75,542.5,600.02,463.4
2018,10,23,12,0,420.0,271.0,1.4,18.1,554.0,625.72,481.83
2018,10,23,12,15,445.5,260.0,1.45,18.25,558.5,641.11,493.6
2018,10,23,12,30,471.0,249.0,1.5,18.4,563.0,654.97,504.4
2018,10,23,12,45,495.5,235.0,1.55,18.5,560.5,663.01,511.28
2018,10,23,13,0,520.0,221.0,1.6,18.6,558.0,668.91,516.73
2018,10,23,13,15,533.5,209.0,1.65,18.65,546.0,665.76,515.66
2018,10,23,13,30,547.0,197.0,1.7,18.7,534.0,660.17,512.95
2018,10,23,13,45,553.0,185.0,1.75,18.7,513.5,646.19,504.19
2018,10,23,14,0,559.0,173.0,1.8,18.7,493.0,629.78,493.65
2018,10,23,14,15,588.0,153.0,1.8,18.6,472.0,622.88,490.28
2018,10,23,14,30,617.0,133.0,1.8,18.5,451.0,609.08,481.74
2018,10,23,14,45,685.5,109.0,1.8,18.4,437.0,614.12,487.43
2018,10,23,15,0,754.0,85.0,1.8,18.3,423.0,609.78,485.76
2018,10,23,15,15,777.5,74.5,1.7,17.9,392.5,588.26,469.96
2018,10,23,15,30,801.0,64.0,1.6,17.5,362.0,562.56,450.38
2018,10,23,15,45,763.0,60.5,1.5,17.1,313.5,506.52,406.42
2018,10,23,16,0,725.0,57.0,1.4,16.7,265.0,451.36,361.79
2018,10,23,16,15,666.5,51.5,1.3,15.75,215.0,385.56,307.85
2018,10,23,16,30,608.0,46.0,1.2,14.8,165.0,323.3,254.63
2018,10,23,16,45,508.5,39.0,1.1,13.85,118.5,251.66,192.5
2018,10,23,17,0,409.0,32.0,1.0,12.9,72.0,185.87,130.63
2018,10,23,17,15,249.0,21.0,1.0,12.4,41.0,99.84,0.0
2018,10,23,17,30,89.0,10.0,1.0,11.9,10.0,29.97,0.0
2018,10,23,17,45,44.5,5.0,1.0,11.4,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,10,24,6,15,13.5,2.0,1.2,4.9,1.5,0.0,0.0
2018,10,24,6,30,27.0,4.0,1.3,5.2,3.0,0.0,0.0
2018,10,24,6,45,188.5,16.0,1.4,5.5,29.0,15.73,0.0
2018,10,24,7,0,350.0,28.0,1.5,5.8,55.0,22.77,10.82
2018,10,24,7,15,464.0,36.0,1.55,6.5,99.5,34.62,18.93
2018,10,24,7,30,578.0,44.0,1.6,7.2,144.0,78.32,40.32
2018,10,24,7,45,644.5,49.0,1.7,7.9,193.5,127.37,75.42
2018,10,24,8,0,711.0,54.0,1.8,8.6,243.0,181.55,120.24
2018,10,24,8,15,753.0,58.0,1.95,9.3,292.5,235.52,168.59
2018,10,24,8,30,795.0,62.0,2.1,10.0,342.0,293.03,220.55
2018,10,24,8,45,823.5,64.5,2.25,10.65,388.0,347.55,270.01
2018,10,24,9,0,852.0,67.0,2.4,11.3,434.0,403.46,319.49
2018,10,24,9,15,873.0,69.0,2.4,11.65,475.5,456.86,365.77
2018,10,24,9,30,894.0,71.0,2.4,12.0,517.0,509.68,410.16
2018,10,24,9,45,909.5,72.0,2.4,12.3,553.0,558.21,450.0
2018,10,24,10,0,925.0,73.0,2.4,12.6,589.0,605.62,487.8
2018,10,24,10,15,935.0,74.0,2.35,12.9,617.5,648.27,520.71
2018,10,24,10,30,945.0,75.0,2.3,13.2,646.0,688.87,551.18
2018,10,24,10,45,952.0,75.0,2.25,13.45,667.0,724.09,576.15
2018,10,24,11,0,959.0,75.0,2.2,13.7,688.0,756.62,598.0
2018,10,24,11,15,963.0,76.0,2.1,13.95,701.5,785.17,616.41
2018,10,24,11,30,967.0,77.0,2.0,14.2,715.0,810.56,632.4
2018,10,24,11,45,968.5,77.0,1.95,14.4,720.0,829.66,644.43
2018,10,24,12,0,970.0,77.0,1.9,14.6,725.0,845.26,654.09
2018,10,24,12,15,969.0,76.5,1.85,14.75,721.5,854.76,659.71
2018,10,24,12,30,968.0,76.0,1.8,14.9,718.0,860.6,662.96
2018,10,24,12,45,964.5,76.0,1.75,15.05,706.5,861.31,662.82
2018,10,24,13,0,961.0,76.0,1.7,15.2,695.0,858.35,660.35
2018,10,24,13,15,954.0,75.5,1.65,15.25,674.5,848.4,653.48
2018,10,24,13,30,947.0,75.0,1.6,15.3,654.0,834.95,644.39
2018,10,24,13,45,937.0,73.5,1.55,15.35,626.0,814.62,630.65
2018,10,24,14,0,927.0,72.0,1.5,15.4,598.0,791.11,614.81
2018,10,24,14,15,914.5,70.5,1.45,15.35,564.0,762.73,595.8
2018,10,24,14,30,902.0,69.0,1.4,15.3,530.0,731.66,574.84
2018,10,24,14,45,884.5,67.0,1.35,15.2,490.0,694.06,549.13
2018,10,24,15,0,867.0,65.0,1.3,15.1,450.0,654.52,521.74
2018,10,24,15,15,842.0,62.0,1.2,14.85,404.5,607.42,486.58
2018,10,24,15,30,817.0,59.0,1.1,14.6,359.0,563.29,452.43
2018,10,24,15,45,780.5,55.5,1.0,14.35,310.5,507.66,408.49
2018,10,24,16,0,744.0,52.0,0.9,14.1,262.0,452.8,363.68
2018,10,24,16,15,687.0,47.5,0.9,13.3,212.5,388.33,310.83
2018,10,24,16,30,630.0,43.0,0.9,12.5,163.0,327.26,258.35
2018,10,24,16,45,533.0,36.5,0.85,11.65,117.0,252.89,193.59
2018,10,24,17,0,436.0,30.0,0.8,10.8,71.0,191.26,132.81
2018,10,24,17,15,255.5,18.5,0.85,10.35,39.0,97.81,0.0
2018,10,24,17,30,75.0,7.0,0.9,9.9,7.0,23.66,0.0
2018,10,24,17,45,37.5,3.5,0.95,9.45,3.5,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,10,25,6,15,13.0,1.5,0.85,2.6,1.0,0.0,0.0
2018,10,25,6,30,26.0,3.0,0.9,2.9,2.0,0.0,0.0
2018,10,25,6,45,29.0,7.0,1.0,3.2,7.5,6.88,0.0
2018,10,25,7,0,32.0,11.0,1.1,3.5,13.0,9.51,0.91
2018,10,25,7,15,66.0,31.0,1.1,3.85,40.5,27.06,16.85
2018,10,25,7,30,100.0,51.0,1.1,4.2,68.0,52.14,36.13
2018,10,25,7,45,154.0,74.5,1.15,4.55,110.5,87.22,63.8
2018,10,25,8,0,208.0,98.0,1.2,4.9,153.0,128.76,97.9
2018,10,25,8,15,211.5,118.0,1.1,5.35,183.0,161.31,126.85
2018,10,25,8,30,215.0,138.0,1.0,5.8,213.0,194.19,155.82
2018,10,25,8,45,211.5,158.0,0.95,6.3,240.0,224.95,182.57
2018,10,25,9,0,208.0,178.0,0.9,6.8,267.0,254.15,207.28
2018,10,25,9,15,225.5,195.0,0.9,7.35,299.5,289.7,236.41
2018,10,25,9,30,243.0,212.0,0.9,7.9,332.0,328.52,267.52
2018,10,25,9,45,245.0,227.5,0.85,8.4,356.0,357.34,289.89
2018,10,25,10,0,247.0,243.0,0.8,8.9,380.0,385.85,311.51
2018,10,25,10,15,286.5,249.0,0.75,9.25,415.5,427.09,343.18
2018,10,25,10,30,326.0,255.0,0.7,9.6,451.0,470.37,375.71
2018,10,25,10,45,354.0,258.0,0.65,9.95,477.0,504.47,400.63
2018,10,25,11,0,382.0,261.0,0.6,10.3,503.0,539.1,425.56
2018,10,25,11,15,335.5,277.5,0.6,10.55,493.5,534.05,420.09
2018,10,25,11,30,289.0,294.0,0.6,10.8,484.0,525.88,412.66
2018,10,25,11,45,271.0,300.0,0.6,11.05,479.0,525.71,411.85
2018,10,25,12,0,253.0,306.0,0.6,11.3,474.0,524.01,409.84
2018,10,25,12,15,232.0,307.5,0.6,11.4,461.0,506.43,396.56
2018,10,25,12,30,211.0,309.0,0.6,11.5,448.0,494.62,387.54
2018,10,25,12,45,167.5,300.5,0.6,11.6,409.5,452.95,355.86
2018,10,25,13,0,124.0,292.0,0.6,11.7,371.0,410.47,323.44
2018,10,25,13,15,142.5,286.0,0.6,11.75,374.5,419.63,331.6
2018,10,25,13,30,161.0,280.0,0.6,11.8,378.0,428.03,338.72
2018,10,25,13,45,221.5,259.5,0.6,11.85,388.0,451.54,358.56
2018,10,25,14,0,282.0,239.0,0.6,11.9,398.0,481.04,382.39
2018,10,25,14,15,302.0,222.0,0.65,11.85,383.0,472.67,377.44
2018,10,25,14,30,322.0,205.0,0.7,11.8,368.0,462.23,371.19
2018,10,25,14,45,279.5,193.0,0.75,11.8,326.5,412.37,333.27
2018,10,25,15,0,237.0,181.0,0.8,11.8,285.0,363.95,296.01
2018,10,25,15,15,362.0,142.0,0.7,11.65,282.5,398.8,325.78
2018,10,25,15,30,487.0,103.0,0.6,11.5,280.0,415.47,339.55
2018,10,25,15,45,583.0,81.0,0.55,11.35,264.0,428.17,348.56
2018,10,25,16,0,679.0,59.0,0.5,11.2,248.0,425.05,343.74
2018,10,25,16,15,513.5,54.5,0.55,10.85,181.5,316.04,255.13
2018,10,25,16,30,348.0,50.0,0.6,10.5,115.0,218.08,173.94
2018,10,25,16,45,249.5,35.0,0.6,10.1,74.5,144.94,111.35
2018,10,25,17,0,151.0,20.0,0.6,9.7,34.0,83.15,55.41
2018,10,25,17,15,95.0,12.5,0.65,9.4,19.5,37.87,0.0
2018,10,25,17,30,39.0,5.0,0.7,9.1,5.0,4.91,0.0
2018,10,25,17,45,19.5,2.5,0.75,8.8,2.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,10,26,6,15,3.5,0.0,1.0,5.85,0.0,0.0,0.0
2018,10,26,6,30,7.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,10,26,6,45,7.0,3.5,1.0,5.9,3.5,3.44,0.0
2018,10,26,7,0,7.0,7.0,1.0,5.9,7.0,6.8,0.0
2018,10,26,7,15,3.5,10.0,1.15,5.95,10.0,9.75,2.56
2018,10,26,7,30,0.0,13.0,1.3,6.0,13.0,12.53,5.25
2018,10,26,7,45,0.0,15.5,1.5,6.1,15.5,14.94,7.49
2018,10,26,8,0,0.0,18.0,1.7,6.2,18.0,17.36,9.68
2018,10,26,8,15,0.0,17.5,1.8,6.35,17.5,16.88,9.27
2018,10,26,8,30,0.0,17.0,1.9,6.5,17.0,16.4,8.82
2018,10,26,8,45,0.0,20.0,2.0,6.65,20.0,19.3,11.34
2018,10,26,9,0,0.0,23.0,2.1,6.8,23.0,22.2,13.83
2018,10,26,9,15,0.0,26.0,2.25,6.95,26.0,25.1,16.3
2018,10,26,9,30,0.0,29.0,2.4,7.1,29.0,28.01,18.76
2018,10,26,9,45,0.0,29.5,2.55,7.2,29.5,28.49,19.11
2018,10,26,10,0,0.0,30.0,2.7,7.3,30.0,28.98,19.47
2018,10,26,10,15,0.0,36.0,2.8,7.4,36.0,34.79,24.42
2018,10,26,10,30,0.0,42.0,2.9,7.5,42.0,40.6,29.35
2018,10,26,10,45,0.0,44.0,3.0,7.55,44.0,42.54,30.95
2018,10,26,11,0,0.0,46.0,3.1,7.6,46.0,44.48,32.56
2018,10,26,11,15,0.0,52.5,3.1,7.6,52.5,50.77,37.9
2018,10,26,11,30,0.0,59.0,3.1,7.6,59.0,57.07,43.24
2018,10,26,11,45,0.0,73.0,3.1,7.65,73.0,70.63,54.73
2018,10,26,12,0,0.0,87.0,3.1,7.7,87.0,84.21,66.19
2018,10,26,12,15,0.0,73.0,2.95,7.8,73.0,70.63,54.67
2018,10,26,12,30,0.0,59.0,2.8,7.9,59.0,57.07,43.17
2018,10,26,12,45,0.0,51.5,2.7,7.95,51.5,49.8,37.01
2018,10,26,13,0,0.0,44.0,2.6,8.0,44.0,42.54,30.84
2018,10,26,13,15,0.0,40.5,2.6,8.05,40.5,39.15,27.98
2018,10,26,13,30,0.0,37.0,2.6,8.1,37.0,35.76,25.11
2018,10,26,13,45,0.0,38.0,2.55,8.15,38.0,36.72,25.98
2018,10,26,14,0,0.0,39.0,2.5,8.2,39.0,37.69,26.86
2018,10,26,14,15,0.5,45.0,2.55,8.2,45.5,43.85,32.25
2018,10,26,14,30,1.0,51.0,2.6,8.2,52.0,50.0,37.63
2018,10,26,14,45,1.5,45.0,2.65,8.2,46.0,44.5,33.0
2018,10,26,15,0,2.0,39.0,2.7,8.2,40.0,38.97,28.33
2018,10,26,15,15,6.5,40.0,2.65,8.15,42.5,42.67,31.74
2018,10,26,15,30,11.0,41.0,2.6,8.1,45.0,46.48,35.21
2018,10,26,15,45,5.5,27.5,2.55,8.1,29.5,29.77,20.53
2018,10,26,16,0,0.0,14.0,2.5,8.1,14.0,13.5,6.19
2018,10,26,16,15,0.0,11.0,2.5,8.1,11.0,10.6,3.62
2018,10,26,16,30,0.0,8.0,2.5,8.1,8.0,7.71,1.02
2018,10,26,16,45,0.0,6.5,2.45,8.1,6.5,6.26,0.0
2018,10,26,17,0,0.0,5.0,2.4,8.1,5.0,4.82,0.0
2018,10,26,17,15,0.5,3.0,2.4,8.1,3.0,3.08,0.0
2018,10,26,17,30,1.0,1.0,2.4,8.1,1.0,0.0,0.0
2018,10,26,17,45,0.5,0.5,2.45,8.1,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,6,15,6.5,1.0,1.4,6.2,1.0,0.0,0.0
2018,10,27,6,30,13.0,2.0,1.5,6.3,2.0,0.0,0.0
2018,10,27,6,45,124.0,14.5,1.6,6.4,22.5,14.25,0.0
2018,10,27,7,0,235.0,27.0,1.7,6.5,43.0,22.49,7.08
2018,10,27,7,15,345.5,38.0,1.75,6.9,83.0,32.95,23.21
2018,10,27,7,30,456.0,49.0,1.8,7.3,123.0,71.58,39.77
2018,10,27,7,45,477.5,55.0,1.9,7.65,155.5,107.05,65.59
2018,10,27,8,0,499.0,61.0,2.0,8.0,188.0,144.61,97.8
2018,10,27,8,15,400.5,80.0,2.05,8.55,195.0,168.22,124.57
2018,10,27,8,30,302.0,99.0,2.1,9.1,202.0,181.28,141.31
2018,10,27,8,45,434.0,105.5,2.1,9.6,275.5,248.99,197.22
2018,10,27,9,0,566.0,112.0,2.1,10.1,349.0,330.57,264.64
2018,10,27,9,15,428.0,144.0,2.15,10.7,333.0,329.66,266.87
2018,10,27,9,30,290.0,176.0,2.2,11.3,317.0,314.31,255.63
2018,10,27,9,45,270.5,191.5,2.25,11.9,330.5,333.59,271.33
2018,10,27,10,0,251.0,207.0,2.3,12.5,344.0,350.72,284.61
2018,10,27,10,15,207.0,232.5,2.3,12.95,349.0,357.8,289.17
2018,10,27,10,30,163.0,258.0,2.3,13.4,354.0,364.38,292.93
2018,10,27,10,45,274.5,243.5,2.3,13.9,412.5,434.7,349.31
2018,10,27,11,0,386.0,229.0,2.3,14.4,471.0,511.73,409.49
2018,10,27,11,15,636.0,162.0,2.35,14.75,569.5,636.11,507.4
2018,10,27,11,30,886.0,95.0,2.4,15.1,668.0,760.37,599.41
2018,10,27,11,45,888.5,94.5,2.45,15.45,672.5,778.21,610.48
2018,10,27,12,0,891.0,94.0,2.5,15.8,677.0,792.9,620.29
2018,10,27,12,15,890.5,93.0,2.5,15.95,673.5,801.44,625.96
2018,10,27,12,30,890.0,92.0,2.5,16.1,670.0,806.63,629.42
2018,10,27,12,45,824.0,110.5,2.55,16.25,638.5,782.48,612.45
2018,10,27,13,0,758.0,129.0,2.6,16.4,607.0,753.43,592.19
2018,10,27,13,15,431.5,195.5,2.65,16.35,466.0,563.5,448.49
2018,10,27,13,30,105.0,262.0,2.7,16.3,325.0,355.32,282.37
2018,10,27,13,45,123.5,252.0,2.7,16.3,323.0,366.99,293.23
2018,10,27,14,0,142.0,242.0,2.7,16.3,321.0,369.35,296.03
2018,10,27,14,15,87.0,218.0,2.6,16.1,265.5,292.69,235.03
2018,10,27,14,30,32.0,194.0,2.5,15.9,210.0,226.31,181.28
2018,10,27,14,45,32.0,176.0,2.4,15.75,191.0,206.73,166.15
2018,10,27,15,0,32.0,158.0,2.3,15.6,172.0,187.02,150.61
2018,10,27,15,15,31.0,123.0,2.15,15.35,135.5,147.05,118.29
2018,10,27,15,30,30.0,88.0,2.0,15.1,99.0,107.34,85.64
2018,10,27,15,45,29.5,75.5,1.8,14.8,85.0,93.01,73.74
2018,10,27,16,0,29.0,63.0,1.6,14.5,71.0,78.63,61.52
2018,10,27,16,15,14.5,42.5,1.55,14.05,46.5,48.87,36.05
2018,10,27,16,30,0.0,22.0,1.5,13.6,22.0,21.22,12.35
2018,10,27,16,45,0.0,15.5,1.4,13.1,15.5,14.95,6.79
2018,10,27,17,0,0.0,9.0,1.3,12.6,9.0,8.67,0.65
2018,10,27,17,15,7.5,5.5,1.35,12.25,5.5,7.38,0.0
2018,10,27,17,30,15.0,2.0,1.4,11.9,2.0,0.0,0.0
2018,10,27,17,45,7.5,1.0,1.4,11.55,1.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,10,28,6,45,97.0,13.5,1.7,5.55,19.5,13.27,0.0
2018,10,28,7,0,194.0,27.0,1.8,5.8,39.0,21.43,4.75
2018,10,28,7,15,312.5,39.0,1.95,6.4,79.5,33.16,23.29
2018,10,28,7,30,431.0,51.0,2.1,7.0,120.0,71.04,40.47
2018,10,28,7,45,506.0,59.0,2.25,7.6,166.5,113.19,69.62
2018,10,28,8,0,581.0,67.0,2.4,8.2,213.0,163.44,110.1
2018,10,28,8,15,631.0,72.5,2.5,8.95,260.5,213.25,153.81
2018,10,28,8,30,681.0,78.0,2.6,9.7,308.0,267.63,202.26
2018,10,28,8,45,716.0,81.5,2.7,10.4,352.5,319.22,248.71
2018,10,28,9,0,751.0,85.0,2.8,11.1,397.0,373.05,296.17
2018,10,28,9,15,777.5,87.0,2.85,11.7,437.5,424.15,340.45
2018,10,28,9,30,804.0,89.0,2.9,12.3,478.0,475.22,383.5
2018,10,28,9,45,826.0,89.5,2.95,12.85,513.5,522.8,422.73
2018,10,28,10,0,848.0,90.0,3.0,13.4,549.0,570.02,460.6
2018,10,28,10,15,835.5,97.5,3.0,13.8,569.0,603.26,486.64
2018,10,28,10,30,823.0,105.0,3.0,14.2,589.0,633.2,509.47
2018,10,28,10,45,803.5,114.5,3.05,14.55,600.0,657.25,527.47
2018,10,28,11,0,784.0,124.0,3.1,14.9,611.0,677.58,542.29
2018,10,28,11,15,749.0,136.0,3.05,15.2,609.0,687.49,548.51
2018,10,28,11,30,714.0,148.0,3.0,15.5,607.0,692.04,550.67
2018,10,28,11,45,750.5,137.0,3.0,15.75,622.5,722.05,572.85
2018,10,28,12,0,787.0,126.0,3.0,16.0,638.0,748.18,591.13
2018,10,28,12,15,841.0,110.5,3.0,16.15,655.0,782.88,615.84
2018,10,28,12,30,895.0,95.0,3.0,16.3,672.0,810.74,635.48
2018,10,28,12,45,895.5,92.5,3.0,16.45,661.5,811.7,635.93
2018,10,28,13,0,896.0,90.0,3.0,16.6,651.0,809.23,634.29
2018,10,28,13,15,890.0,88.5,2.95,16.65,631.5,799.39,627.47
2018,10,28,13,30,884.0,87.0,2.9,16.7,612.0,786.26,618.46
2018,10,28,13,45,874.0,85.5,2.9,16.75,585.5,766.91,605.36
2018,10,28,14,0,864.0,84.0,2.9,16.8,559.0,749.16,593.52
2018,10,28,14,15,848.5,82.0,2.9,16.75,525.0,719.49,573.13
2018,10,28,14,30,833.0,80.0,2.9,16.7,491.0,687.44,550.92
2018,10,28,14,45,741.0,89.5,2.9,16.6,433.5,614.51,496.83
2018,10,28,15,0,649.0,99.0,2.9,16.5,376.0,547.09,444.67
2018,10,28,15,15,616.5,94.0,2.8,16.2,334.5,500.52,408.56
2018,10,28,15,30,584.0,89.0,2.7,15.9,293.0,454.19,371.6
2018,10,28,15,45,473.0,88.0,2.65,15.6,238.0,367.64,301.32
2018,10,28,16,0,362.0,87.0,2.6,15.3,183.0,292.76,239.02
2018,10,28,16,15,250.0,75.5,2.5,14.75,135.5,206.57,166.82
2018,10,28,16,30,138.0,64.0,2.4,14.2,88.0,138.04,108.61
2018,10,28,16,45,129.0,45.5,2.3,13.65,62.0,107.78,80.91
2018,10,28,17,0,120.0,27.0,2.2,13.1,36.0,81.91,48.8
2018,10,28,17,15,60.0,14.0,2.3,12.85,18.5,29.38,0.0
2018,10,28,17,30,0.0,1.0,2.4,12.6,1.0,0.0,0.0
2018,10,28,17,45,0.0,0.5,2.45,12.3,0.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,29,6,45,144.0,12.0,1.1,6.85,20.5,11.8,0.0
2018,10,29,7,0,288.0,24.0,1.1,7.1,41.0,19.81,1.83
2018,10,29,7,15,420.0,32.5,1.3,7.8,84.0,26.35,17.14
2018,10,29,7,30,552.0,41.0,1.5,8.5,127.0,67.63,33.56
2018,10,29,7,45,621.5,47.0,1.65,9.2,175.5,115.44,66.04
2018,10,29,8,0,691.0,53.0,1.8,9.9,224.0,168.75,108.9
2018,10,29,8,15,735.0,56.5,1.9,10.45,272.0,220.78,154.93
2018,10,29,8,30,779.0,60.0,2.0,11.0,320.0,276.53,205.14
2018,10,29,8,45,808.5,63.5,2.1,11.6,365.5,330.86,254.29
2018,10,29,9,0,838.0,67.0,2.2,12.2,411.0,386.7,303.66
2018,10,29,9,15,860.0,68.5,2.2,12.55,452.0,438.47,348.71
2018,10,29,9,30,882.0,70.0,2.2,12.9,493.0,490.23,392.38
2018,10,29,9,45,898.5,70.5,2.25,13.3,527.5,537.69,431.55
2018,10,29,10,0,915.0,71.0,2.3,13.7,562.0,584.12,468.81
2018,10,29,10,15,924.5,72.0,2.3,14.05,590.0,625.63,501.19
2018,10,29,10,30,934.0,73.0,2.3,14.4,618.0,665.08,531.18
2018,10,29,10,45,941.0,74.0,2.3,14.7,639.0,700.6,557.66
2018,10,29,11,0,948.0,75.0,2.3,15.0,660.0,733.5,580.16
2018,10,29,11,15,952.0,75.5,2.35,15.2,673.0,760.91,599.13
2018,10,29,11,30,956.0,76.0,2.4,15.4,686.0,785.22,615.88
2018,10,29,11,45,956.5,76.5,2.4,15.65,690.5,803.66,628.03
2018,10,29,12,0,957.0,77.0,2.4,15.9,695.0,818.65,637.82
2018,10,29,12,15,955.5,76.0,2.4,16.0,690.5,826.91,643.35
2018,10,29,12,30,954.0,75.0,2.4,16.1,686.0,831.57,646.52
2018,10,29,12,45,951.5,74.0,2.4,16.25,674.5,831.83,646.65
2018,10,29,13,0,949.0,73.0,2.4,16.4,663.0,828.48,644.43
2018,10,29,13,15,943.0,72.5,2.4,16.45,643.5,819.4,638.57
2018,10,29,13,30,937.0,72.0,2.4,16.5,624.0,806.87,630.44
2018,10,29,13,45,927.0,70.5,2.35,16.5,596.5,786.79,616.79
2018,10,29,14,0,917.0,69.0,2.3,16.5,569.0,763.6,601.01
2018,10,29,14,15,902.5,67.5,2.25,16.4,534.5,734.21,580.98
2018,10,29,14,30,888.0,66.0,2.2,16.3,500.0,702.28,559.02
2018,10,29,14,45,869.5,64.0,2.15,16.25,460.5,664.76,532.62
2018,10,29,15,0,851.0,62.0,2.1,16.2,421.0,625.43,503.85
2018,10,29,15,15,824.0,59.0,1.9,15.85,376.5,582.13,470.13
2018,10,29,15,30,797.0,56.0,1.7,15.5,332.0,534.07,431.99
2018,10,29,15,45,756.5,53.0,1.5,15.15,284.5,478.47,386.82
2018,10,29,16,0,716.0,50.0,1.3,14.8,237.0,423.99,341.06
2018,10,29,16,15,653.0,45.5,1.2,13.8,189.0,359.17,286.67
2018,10,29,16,30,590.0,41.0,1.1,12.8,141.0,298.25,233.38
2018,10,29,16,45,480.5,33.5,0.95,11.8,97.5,225.83,169.29
2018,10,29,17,0,371.0,26.0,0.8,10.8,54.0,156.99,90.01
2018,10,29,17,15,200.5,15.0,0.8,10.35,28.5,66.39,0.0
2018,10,29,17,30,30.0,4.0,0.8,9.9,3.0,0.0,0.0
2018,10,29,17,45,15.0,2.0,0.85,9.4,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,30,6,45,126.5,12.0,0.75,3.55,19.0,11.8,0.0
2018,10,30,7,0,253.0,24.0,0.8,3.9,38.0,20.07,0.0
2018,10,30,7,15,381.0,32.5,0.9,4.7,78.5,25.45,16.47
2018,10,30,7,30,509.0,41.0,1.0,5.5,119.0,63.93,32.61
2018,10,30,7,45,579.5,47.5,1.1,6.25,166.0,108.18,62.43
2018,10,30,8,0,650.0,54.0,1.2,7.0,213.0,161.15,105.1
2018,10,30,8,15,694.5,58.0,1.1,7.85,259.5,211.38,149.3
2018,10,30,8,30,739.0,62.0,1.0,8.7,306.0,265.46,197.48
2018,10,30,8,45,768.5,66.0,0.9,9.6,350.5,318.11,244.22
2018,10,30,9,0,798.0,70.0,0.8,10.5,395.0,372.35,290.78
2018,10,30,9,15,817.5,72.5,0.8,11.4,434.0,422.09,332.67
