Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,15,30,0.0,51.0,1.8,12.1,51.0,49.27,36.83
2018,11,9,15,45,0.0,48.5,1.75,11.95,48.5,46.85,34.75
2018,11,9,16,0,0.0,46.0,1.7,11.8,46.0,44.44,32.55
2018,11,9,16,15,0.0,35.5,1.55,11.6,35.5,34.28,23.6
2018,11,9,16,30,0.0,25.0,1.4,11.4,25.0,24.13,14.57
2018,11,9,16,45,3.0,16.5,1.3,11.2,16.5,16.9,7.04
2018,11,9,17,0,6.0,8.0,1.2,11.0,8.0,9.54,0.0
2018,11,9,17,15,3.0,4.0,1.15,10.85,4.0,3.93,0.0
2018,11,9,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,11,10,6,45,81.0,7.5,1.85,2.4,9.5,0.0,0.0
2018,11,10,7,0,162.0,15.0,1.9,2.3,19.0,14.74,0.0
2018,11,10,7,15,329.0,25.5,2.1,2.55,56.0,20.81,6.81
2018,11,10,7,30,496.0,36.0,2.3,2.8,93.0,45.46,22.51
2018,11,10,7,45,583.5,42.5,2.5,3.1,139.5,89.43,48.24
2018,11,10,8,0,671.0,49.0,2.7,3.4,186.0,140.78,86.91
2018,11,10,8,15,723.5,53.0,2.75,3.7,233.5,191.73,131.45
2018,11,10,8,30,776.0,57.0,2.8,4.0,281.0,247.31,182.3
2018,11,10,8,45,810.0,60.5,2.85,4.3,326.5,301.11,232.89
2018,11,10,9,0,844.0,64.0,2.9,4.6,372.0,356.85,284.61
2018,11,10,9,15,868.5,66.5,2.9,5.0,413.0,409.43,332.67
2018,11,10,9,30,893.0,69.0,2.9,5.4,454.0,462.11,379.5
2018,11,10,9,45,910.5,70.0,2.85,5.8,489.0,509.8,420.9
2018,11,10,10,0,928.0,71.0,2.8,6.2,524.0,556.54,460.26
2018,11,10,10,15,940.0,72.0,2.8,6.55,552.5,599.01,495.35
2018,11,10,10,30,952.0,73.0,2.8,6.9,581.0,639.58,528.02
2018,11,10,10,45,960.0,73.5,2.75,7.25,602.0,675.02,555.72
2018,11,10,11,0,968.0,74.0,2.7,7.6,623.0,707.86,580.78
2018,11,10,11,15,972.5,74.0,2.7,7.85,636.0,735.04,600.73
2018,11,10,11,30,977.0,74.0,2.7,8.1,649.0,759.11,617.65
2018,11,10,11,45,979.0,74.0,2.7,8.4,654.0,778.16,630.73
2018,11,10,12,0,981.0,74.0,2.7,8.7,659.0,793.79,641.37
2018,11,10,12,15,980.5,73.5,2.7,8.85,655.5,803.52,648.12
2018,11,10,12,30,980.0,73.0,2.7,9.0,652.0,809.64,652.39
2018,11,10,12,45,976.5,72.5,2.7,9.15,640.5,809.9,652.54
2018,11,10,13,0,973.0,72.0,2.7,9.3,629.0,806.54,650.22
2018,11,10,13,15,967.0,71.0,2.7,9.3,609.5,797.17,644.01
2018,11,10,13,30,961.0,70.0,2.7,9.3,590.0,784.32,635.38
2018,11,10,13,45,951.5,69.0,2.7,9.3,563.0,765.58,622.48
2018,11,10,14,0,942.0,68.0,2.7,9.3,536.0,743.68,607.27
2018,11,10,14,15,927.5,66.0,2.65,9.15,502.0,714.21,586.34
2018,11,10,14,30,913.0,64.0,2.6,9.0,468.0,682.15,563.32
2018,11,10,14,45,893.0,61.5,2.55,8.85,428.0,643.66,533.88
2018,11,10,15,0,873.0,59.0,2.5,8.7,388.0,603.41,502.05
2018,11,10,15,15,843.0,56.5,2.35,8.3,343.5,559.67,466.39
2018,11,10,15,30,813.0,54.0,2.2,7.9,299.0,511.49,426.15
2018,11,10,15,45,767.5,50.0,2.05,7.5,251.5,453.64,376.75
2018,11,10,16,0,722.0,46.0,1.9,7.1,204.0,397.24,326.75
2018,11,10,16,15,645.5,40.5,1.7,6.25,156.5,328.13,265.19
2018,11,10,16,30,569.0,35.0,1.5,5.4,109.0,263.93,205.61
2018,11,10,16,45,410.0,26.5,1.3,4.5,68.5,174.96,116.59
2018,11,10,17,0,251.0,18.0,1.1,3.6,28.0,87.17,0.0
2018,11,10,17,15,125.5,9.0,1.15,3.2,14.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.15,-0.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,-1.15,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.2,-2.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.15,-2.75,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.1,-3.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.05,-3.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.95,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.9,-4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.9,-4.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.9,-4.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.9,-5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.95,-4.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,11,11,6,45,81.5,7.5,1.1,-4.5,9.0,0.0,0.0
2018,11,11,7,0,163.0,15.0,1.2,-4.3,18.0,14.74,0.0
2018,11,11,7,15,332.5,24.5,1.3,-3.6,54.0,20.01,5.03
2018,11,11,7,30,502.0,34.0,1.4,-2.9,90.0,42.46,20.94
2018,11,11,7,45,589.5,40.5,1.5,-2.25,136.5,86.43,46.57
2018,11,11,8,0,677.0,47.0,1.6,-1.6,183.0,137.83,85.45
2018,11,11,8,15,729.0,51.5,1.65,-0.75,230.5,189.3,130.62
2018,11,11,8,30,781.0,56.0,1.7,0.1,278.0,245.33,181.96
2018,11,11,8,45,815.0,59.0,1.75,0.95,323.0,298.73,232.06
2018,11,11,9,0,849.0,62.0,1.8,1.8,368.0,354.04,283.07
2018,11,11,9,15,868.5,64.5,1.75,2.45,407.5,404.77,329.26
2018,11,11,9,30,888.0,67.0,1.7,3.1,447.0,455.16,373.62
2018,11,11,9,45,903.0,68.5,1.6,3.8,481.0,501.86,413.21
2018,11,11,10,0,918.0,70.0,1.5,4.5,515.0,547.44,450.33
2018,11,11,10,15,929.5,71.0,1.4,5.0,543.0,589.19,483.39
2018,11,11,10,30,941.0,72.0,1.3,5.5,571.0,629.04,513.77
2018,11,11,10,45,947.0,73.0,1.15,6.0,591.0,663.38,538.43
2018,11,11,11,0,953.0,74.0,1.0,6.5,611.0,695.08,560.1
2018,11,11,11,15,955.5,74.5,0.9,6.85,623.0,721.07,577.16
2018,11,11,11,30,958.0,75.0,0.8,7.2,635.0,743.94,590.84
2018,11,11,11,45,959.5,75.0,0.75,7.55,639.5,762.31,601.91
2018,11,11,12,0,961.0,75.0,0.7,7.9,644.0,777.31,610.62
2018,11,11,12,15,958.0,75.5,0.6,8.1,640.0,786.15,614.53
2018,11,11,12,30,955.0,76.0,0.5,8.3,636.0,791.44,616.07
2018,11,11,12,45,949.0,75.5,0.45,8.5,623.5,789.84,613.88
2018,11,11,13,0,943.0,75.0,0.4,8.7,611.0,784.72,609.49
2018,11,11,13,15,936.0,74.0,0.35,8.8,591.5,774.83,602.21
2018,11,11,13,30,929.0,73.0,0.3,8.9,572.0,761.59,592.82
2018,11,11,13,45,917.5,72.0,0.3,8.95,545.0,741.9,580.0
2018,11,11,14,0,906.0,71.0,0.3,9.0,518.0,719.23,565.17
2018,11,11,14,15,889.0,69.0,0.3,8.95,484.0,688.87,545.0
2018,11,11,14,30,872.0,67.0,0.3,8.9,450.0,656.16,522.86
2018,11,11,14,45,849.5,65.0,0.25,8.8,411.0,621.91,497.3
2018,11,11,15,0,827.0,63.0,0.2,8.7,372.0,581.96,467.05
2018,11,11,15,15,795.0,60.0,0.25,8.45,328.5,534.18,431.34
2018,11,11,15,30,763.0,57.0,0.3,8.2,285.0,486.11,394.01
2018,11,11,15,45,714.0,52.5,0.3,8.0,238.5,427.95,346.69
2018,11,11,16,0,665.0,48.0,0.3,7.8,192.0,371.62,298.93
2018,11,11,16,15,584.5,42.5,0.35,7.25,146.5,303.35,240.56
2018,11,11,16,30,504.0,37.0,0.4,6.7,101.0,244.83,187.6
2018,11,11,16,45,353.5,27.5,0.5,6.15,63.0,160.83,103.27
2018,11,11,17,0,203.0,18.0,0.6,5.6,25.0,73.48,0.0
2018,11,11,17,15,101.5,9.0,0.65,5.2,12.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.85,2.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.7,1.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.65,1.4,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.65,1.25,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.65,1.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.6,1.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.6,1.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.6,1.15,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,2.0,0.6,1.3,2.0,0.0,0.0
2018,11,12,7,0,0.0,4.0,0.6,1.4,4.0,3.93,0.0
2018,11,12,7,15,0.0,17.5,0.75,1.85,17.5,16.89,1.48
2018,11,12,7,30,0.0,31.0,0.9,2.3,31.0,29.58,19.2
2018,11,12,7,45,0.5,47.0,1.0,2.7,47.0,44.81,33.4
2018,11,12,8,0,1.0,63.0,1.1,3.1,63.0,60.3,47.41
2018,11,12,8,15,7.0,66.5,1.1,3.45,68.5,65.26,51.79
2018,11,12,8,30,13.0,70.0,1.1,3.8,74.0,70.63,56.4
2018,11,12,8,45,8.5,76.5,1.15,4.15,79.0,76.34,61.56
2018,11,12,9,0,4.0,83.0,1.2,4.5,84.0,81.58,66.11
2018,11,12,9,15,3.0,95.0,1.15,4.8,96.0,93.06,75.89
2018,11,12,9,30,2.0,107.0,1.1,5.1,108.0,104.5,85.48
2018,11,12,9,45,1.0,83.5,1.1,5.4,84.0,81.24,65.2
2018,11,12,10,0,0.0,60.0,1.1,5.7,60.0,57.99,44.97
2018,11,12,10,15,0.0,58.5,1.05,5.8,58.5,56.55,43.64
2018,11,12,10,30,0.0,57.0,1.0,5.9,57.0,55.1,42.3
2018,11,12,10,45,0.0,48.5,0.95,6.0,48.5,46.87,35.13
2018,11,12,11,0,0.0,40.0,0.9,6.1,40.0,38.65,27.98
2018,11,12,11,15,0.0,39.5,1.05,5.95,39.5,38.17,27.55
2018,11,12,11,30,0.0,39.0,1.2,5.8,39.0,37.69,27.12
2018,11,12,11,45,0.0,44.0,1.35,5.6,44.0,42.53,31.31
2018,11,12,12,0,0.0,49.0,1.5,5.4,49.0,47.37,35.5
2018,11,12,12,15,0.0,45.5,1.55,5.35,45.5,43.98,32.58
2018,11,12,12,30,0.0,42.0,1.6,5.3,42.0,40.59,29.67
2018,11,12,12,45,0.0,37.5,1.65,5.2,37.5,36.24,25.93
2018,11,12,13,0,0.0,33.0,1.7,5.1,33.0,31.88,22.18
2018,11,12,13,15,0.0,32.5,1.75,5.1,32.5,31.4,21.79
2018,11,12,13,30,0.0,32.0,1.8,5.1,32.0,30.91,21.39
2018,11,12,13,45,0.0,30.0,1.9,5.05,30.0,28.98,19.75
2018,11,12,14,0,0.0,28.0,2.0,5.0,28.0,27.04,18.1
2018,11,12,14,15,0.0,32.0,2.15,5.0,32.0,30.9,21.53
2018,11,12,14,30,0.0,36.0,2.3,5.0,36.0,34.76,24.97
2018,11,12,14,45,0.0,33.5,2.4,4.95,33.5,32.34,22.9
2018,11,12,15,0,0.0,31.0,2.5,4.9,31.0,29.92,20.83
2018,11,12,15,15,0.0,23.0,2.65,4.85,23.0,22.19,14.03
2018,11,12,15,30,0.0,15.0,2.8,4.8,15.0,14.47,7.19
2018,11,12,15,45,0.0,14.0,2.95,4.75,14.0,13.5,6.32
2018,11,12,16,0,0.0,13.0,3.1,4.7,13.0,12.53,5.41
2018,11,12,16,15,0.0,10.5,2.95,4.7,10.5,10.12,3.18
2018,11,12,16,30,0.0,8.0,2.8,4.7,8.0,7.71,0.91
2018,11,12,16,45,1.5,6.0,2.7,4.75,6.0,6.26,0.0
2018,11,12,17,0,3.0,4.0,2.6,4.8,4.0,4.75,0.0
2018,11,12,17,15,1.5,2.0,2.3,4.9,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.05,5.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.0,0.9,4.85,1.0,0.0,0.0
2018,11,13,7,0,0.0,2.0,0.9,4.9,2.0,1.97,0.0
2018,11,13,7,15,0.0,5.0,0.95,5.05,5.0,4.82,0.0
2018,11,13,7,30,0.0,8.0,1.0,5.2,8.0,7.71,0.72
2018,11,13,7,45,0.0,12.0,1.0,5.35,12.0,11.57,4.37
2018,11,13,8,0,0.0,16.0,1.0,5.5,16.0,15.43,7.91
2018,11,13,8,15,0.0,24.0,1.1,5.8,24.0,23.15,14.8
2018,11,13,8,30,0.0,32.0,1.2,6.1,32.0,30.88,21.64
2018,11,13,8,45,0.0,42.0,1.3,6.35,42.0,40.56,30.11
2018,11,13,9,0,0.0,52.0,1.4,6.6,52.0,50.23,38.49
2018,11,13,9,15,0.0,65.5,1.35,6.9,65.5,63.31,49.72
2018,11,13,9,30,0.0,79.0,1.3,7.2,79.0,76.4,60.82
2018,11,13,9,45,0.0,94.5,1.25,7.55,94.5,91.5,73.51
2018,11,13,10,0,0.0,110.0,1.2,7.9,110.0,106.68,86.11
2018,11,13,10,15,0.0,94.5,1.15,8.15,94.5,91.5,72.98
2018,11,13,10,30,0.0,79.0,1.1,8.4,79.0,76.41,60.01
2018,11,13,10,45,0.0,81.0,1.05,8.7,81.0,78.35,61.53
2018,11,13,11,0,0.0,83.0,1.0,9.0,83.0,80.29,63.02
2018,11,13,11,15,11.0,138.0,1.05,9.1,144.5,141.82,114.73
2018,11,13,11,30,22.0,193.0,1.1,9.2,206.0,205.06,166.63
2018,11,13,11,45,13.0,175.5,1.1,9.35,183.0,181.58,146.84
2018,11,13,12,0,4.0,158.0,1.1,9.5,160.0,157.79,127.06
2018,11,13,12,15,2.5,144.0,1.1,9.5,145.5,142.74,114.7
2018,11,13,12,30,1.0,130.0,1.1,9.5,131.0,127.67,102.26
2018,11,13,12,45,1.0,123.0,1.1,9.55,124.0,120.72,96.58
2018,11,13,13,0,1.0,116.0,1.1,9.6,117.0,113.77,90.87
2018,11,13,13,15,0.5,90.5,1.1,9.6,91.0,87.96,69.33
2018,11,13,13,30,0.0,65.0,1.1,9.6,65.0,62.84,48.21
2018,11,13,13,45,0.0,57.0,1.1,9.55,57.0,55.09,41.73
2018,11,13,14,0,0.0,49.0,1.1,9.5,49.0,47.35,35.2
2018,11,13,14,15,0.0,58.0,1.1,9.45,58.0,56.05,42.76
2018,11,13,14,30,0.0,67.0,1.1,9.4,67.0,64.77,50.32
2018,11,13,14,45,0.0,71.5,1.1,9.4,71.5,69.12,54.16
2018,11,13,15,0,0.0,76.0,1.1,9.4,76.0,73.77,58.25
2018,11,13,15,15,0.0,58.0,1.0,9.2,58.0,56.04,43.11
2018,11,13,15,30,0.0,40.0,0.9,9.0,40.0,38.62,28.09
2018,11,13,15,45,0.0,29.0,0.8,8.85,29.0,27.98,18.82
2018,11,13,16,0,0.0,18.0,0.7,8.7,18.0,17.36,9.49
2018,11,13,16,15,0.0,14.5,0.7,8.45,14.5,13.98,6.42
2018,11,13,16,30,0.0,11.0,0.7,8.2,11.0,10.6,3.28
2018,11,13,16,45,0.0,7.0,0.75,7.95,7.0,6.74,0.0
2018,11,13,17,0,0.0,3.0,0.8,7.7,3.0,2.95,0.0
2018,11,13,17,15,0.0,1.5,0.85,7.6,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,14,6,45,3.5,1.5,1.7,3.75,1.5,0.0,0.0
2018,11,14,7,0,7.0,3.0,1.7,3.7,3.0,2.95,0.0
2018,11,14,7,15,3.5,9.5,1.8,3.8,9.5,9.23,0.0
2018,11,14,7,30,0.0,16.0,1.9,3.9,16.0,15.43,7.04
2018,11,14,7,45,0.0,23.0,1.95,4.0,23.0,22.19,13.58
2018,11,14,8,0,0.0,30.0,2.0,4.1,30.0,28.96,19.82
2018,11,14,8,15,0.0,41.5,2.05,4.3,41.5,40.08,29.79
2018,11,14,8,30,0.0,53.0,2.1,4.5,53.0,51.21,39.68
2018,11,14,8,45,3.5,79.5,2.15,4.65,80.5,77.75,62.84
2018,11,14,9,0,7.0,106.0,2.2,4.8,108.0,104.77,86.17
2018,11,14,9,15,3.5,88.5,2.2,4.95,89.5,86.93,70.58
2018,11,14,9,30,0.0,71.0,2.2,5.1,71.0,68.64,54.57
2018,11,14,9,45,0.0,86.5,2.25,5.25,86.5,83.7,67.48
2018,11,14,10,0,0.0,102.0,2.3,5.4,102.0,98.85,80.33
2018,11,14,10,15,0.0,103.0,2.3,5.55,103.0,99.84,80.96
2018,11,14,10,30,0.0,104.0,2.3,5.7,104.0,100.83,81.63
2018,11,14,10,45,0.0,104.0,2.25,5.8,104.0,100.84,81.48
2018,11,14,11,0,0.0,104.0,2.2,5.9,104.0,100.85,81.36
2018,11,14,11,15,2.0,122.0,2.2,6.05,123.0,119.98,97.54
2018,11,14,11,30,4.0,140.0,2.2,6.2,142.0,139.36,113.8
2018,11,14,11,45,3.5,152.5,2.15,6.3,154.5,151.72,124.02
2018,11,14,12,0,3.0,165.0,2.1,6.4,167.0,164.19,134.33
2018,11,14,12,15,1.5,141.0,2.1,6.5,142.0,139.01,113.13
2018,11,14,12,30,0.0,117.0,2.1,6.6,117.0,113.91,91.99
2018,11,14,12,45,0.0,115.0,2.05,6.7,115.0,111.97,90.41
2018,11,14,13,0,0.0,113.0,2.0,6.8,113.0,110.04,88.81
2018,11,14,13,15,0.0,107.0,2.0,6.8,107.0,104.1,83.87
2018,11,14,13,30,0.0,101.0,2.0,6.8,101.0,98.15,78.94
2018,11,14,13,45,0.0,96.0,2.0,6.8,96.0,93.21,74.86
2018,11,14,14,0,0.0,91.0,2.0,6.8,91.0,88.28,70.78
2018,11,14,14,15,0.0,93.0,1.95,6.65,93.0,90.45,72.83
2018,11,14,14,30,0.0,95.0,1.9,6.5,95.0,92.73,74.99
2018,11,14,14,45,0.0,84.5,1.85,6.4,84.5,82.24,66.12
2018,11,14,15,0,0.0,74.0,1.8,6.3,74.0,71.74,57.19
2018,11,14,15,15,3.5,72.5,1.7,6.1,73.5,72.55,58.09
2018,11,14,15,30,7.0,71.0,1.6,5.9,73.0,73.32,58.86
2018,11,14,15,45,3.5,57.5,1.5,5.7,58.5,57.7,45.11
2018,11,14,16,0,0.0,44.0,1.4,5.5,44.0,42.5,31.63
2018,11,14,16,15,0.0,32.5,1.4,5.3,32.5,31.38,21.62
2018,11,14,16,30,0.0,21.0,1.4,5.1,21.0,20.26,11.51
2018,11,14,16,45,0.0,13.5,1.35,4.85,13.5,13.02,2.99
2018,11,14,17,0,0.0,6.0,1.3,4.6,6.0,5.9,0.0
2018,11,14,17,15,0.0,3.0,1.3,4.55,3.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.95,2.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.05,2.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,2.35,1.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,2.45,1.7,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.65,1.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.75,1.25,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.85,1.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.95,1.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,3.0,1.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.95,1.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.95,1.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,3.0,1.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,3.1,1.2,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,3.25,1.25,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,3.3,1.3,3.0,2.95,0.0
2018,11,15,7,15,3.0,4.0,3.3,1.35,4.0,3.88,0.0
2018,11,15,7,30,0.0,5.0,3.3,1.4,5.0,4.82,0.0
2018,11,15,7,45,0.0,6.0,3.3,1.5,6.0,5.78,0.0
2018,11,15,8,0,0.0,7.0,3.3,1.6,7.0,6.74,0.32
2018,11,15,8,15,0.0,9.0,3.25,1.7,9.0,8.67,2.1
2018,11,15,8,30,0.0,11.0,3.2,1.8,11.0,10.61,3.85
2018,11,15,8,45,0.0,14.5,3.15,1.95,14.5,13.98,6.88
2018,11,15,9,0,0.0,18.0,3.1,2.1,18.0,17.36,9.89
2018,11,15,9,15,0.0,32.0,2.95,2.2,32.0,30.89,21.92
2018,11,15,9,30,0.0,46.0,2.8,2.3,46.0,44.43,33.86
2018,11,15,9,45,0.0,43.5,2.65,2.4,43.5,42.02,31.63
2018,11,15,10,0,0.0,41.0,2.5,2.5,41.0,39.6,29.42
2018,11,15,10,15,0.0,44.5,2.55,2.6,44.5,42.99,32.33
2018,11,15,10,30,0.0,48.0,2.6,2.7,48.0,46.38,35.23
2018,11,15,10,45,0.0,47.0,2.65,2.8,47.0,45.42,34.31
2018,11,15,11,0,0.0,46.0,2.7,2.9,46.0,44.46,33.41
2018,11,15,11,15,0.0,50.0,2.8,2.95,50.0,48.33,36.75
2018,11,15,11,30,0.0,54.0,2.9,3.0,54.0,52.2,40.09
2018,11,15,11,45,0.0,75.5,2.95,3.05,75.5,73.03,58.15
2018,11,15,12,0,0.0,97.0,3.0,3.1,97.0,93.98,76.2
2018,11,15,12,15,0.0,100.5,2.95,3.05,100.5,97.45,79.19
2018,11,15,12,30,0.0,104.0,2.9,3.0,104.0,100.95,82.24
2018,11,15,12,45,0.0,97.5,2.9,2.95,97.5,94.52,76.75
2018,11,15,13,0,0.0,91.0,2.9,2.9,91.0,88.08,71.27
2018,11,15,13,15,0.0,71.5,2.85,2.8,71.5,69.14,54.95
2018,11,15,13,30,0.0,52.0,2.8,2.7,52.0,50.26,38.57
2018,11,15,13,45,0.0,63.5,2.7,2.6,63.5,61.39,48.42
2018,11,15,14,0,0.0,75.0,2.6,2.5,75.0,72.52,58.26
2018,11,15,14,15,0.0,67.0,2.55,2.4,67.0,64.77,51.6
2018,11,15,14,30,0.0,59.0,2.5,2.3,59.0,57.02,44.91
2018,11,15,14,45,13.0,49.5,2.4,2.25,54.0,56.75,45.15
2018,11,15,15,0,26.0,40.0,2.3,2.2,49.0,57.72,46.38
2018,11,15,15,15,235.5,48.0,2.15,2.1,116.5,194.89,169.85
2018,11,15,15,30,445.0,56.0,2.0,2.0,184.0,312.77,270.34
2018,11,15,15,45,500.5,55.5,1.85,1.9,176.5,323.36,275.84
2018,11,15,16,0,556.0,55.0,1.7,1.8,169.0,327.95,274.8
2018,11,15,16,15,467.5,48.0,1.6,1.75,127.0,260.52,213.1
2018,11,15,16,30,379.0,41.0,1.5,1.7,85.0,199.24,155.34
2018,11,15,16,45,240.5,28.0,1.4,1.6,51.5,119.83,66.16
2018,11,15,17,0,102.0,15.0,1.3,1.5,18.0,42.07,0.0
2018,11,15,17,15,51.0,7.5,1.25,1.5,9.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.6,1.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.75,1.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.0,1.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.25,1.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.0,0.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.65,-0.4,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,-1.6,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,-2.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,-3.05,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,11,16,6,45,53.0,4.5,1.25,-3.55,5.0,0.0,0.0
2018,11,16,7,0,106.0,9.0,1.3,-3.5,10.0,8.85,0.0
2018,11,16,7,15,275.5,20.0,1.4,-2.8,41.5,16.46,0.0
2018,11,16,7,30,445.0,31.0,1.5,-2.1,73.0,32.37,16.04
2018,11,16,7,45,540.5,38.0,1.65,-1.45,117.0,72.86,37.91
2018,11,16,8,0,636.0,45.0,1.8,-0.8,161.0,121.64,72.78
2018,11,16,8,15,692.0,49.5,1.85,-0.25,207.0,170.65,114.67
2018,11,16,8,30,748.0,54.0,1.9,0.3,253.0,224.68,163.75
2018,11,16,8,45,781.0,57.5,1.95,0.9,296.0,275.91,212.15
2018,11,16,9,0,814.0,61.0,2.0,1.5,339.0,329.02,261.8
2018,11,16,9,15,838.5,63.0,1.9,1.85,378.5,378.97,307.99
2018,11,16,9,30,863.0,65.0,1.8,2.2,418.0,429.31,353.13
2018,11,16,9,45,881.0,66.5,1.75,2.55,452.5,475.71,393.85
2018,11,16,10,0,899.0,68.0,1.7,2.9,487.0,521.53,432.78
2018,11,16,10,15,908.0,70.0,1.7,3.3,514.0,561.99,466.43
2018,11,16,10,30,917.0,72.0,1.7,3.7,541.0,600.48,497.58
2018,11,16,10,45,922.0,73.5,1.7,4.1,560.5,633.87,523.97
2018,11,16,11,0,927.0,75.0,1.7,4.5,580.0,664.66,547.75
2018,11,16,11,15,930.5,76.5,1.75,4.85,593.0,691.72,568.68
2018,11,16,11,30,934.0,78.0,1.8,5.2,606.0,715.83,586.51
2018,11,16,11,45,934.0,78.5,1.8,5.6,610.5,733.34,598.31
2018,11,16,12,0,934.0,79.0,1.8,6.0,615.0,747.57,607.77
2018,11,16,12,15,926.0,80.5,1.85,6.35,609.5,753.86,612.0
2018,11,16,12,30,918.0,82.0,1.9,6.7,604.0,756.67,613.87
2018,11,16,12,45,921.5,80.0,1.95,7.0,595.5,760.44,616.74
2018,11,16,13,0,925.0,78.0,2.0,7.3,587.0,760.81,617.21
2018,11,16,13,15,918.5,76.5,2.0,7.55,568.0,751.14,610.1
2018,11,16,13,30,912.0,75.0,2.0,7.8,549.0,738.18,600.76
2018,11,16,13,45,902.0,73.0,2.0,8.0,523.0,719.02,586.99
2018,11,16,14,0,892.0,71.0,2.0,8.2,497.0,696.9,571.07
2018,11,16,14,15,877.0,69.0,1.95,8.25,464.5,668.68,550.44
2018,11,16,14,30,862.0,67.0,1.9,8.3,432.0,642.13,529.9
2018,11,16,14,45,840.5,64.0,1.85,8.35,393.5,604.05,499.91
2018,11,16,15,0,819.0,61.0,1.8,8.4,355.0,564.39,468.04
2018,11,16,15,15,781.0,59.0,1.6,8.1,311.5,515.41,427.66
2018,11,16,15,30,743.0,57.0,1.4,7.8,268.0,466.52,386.27
2018,11,16,15,45,703.0,51.5,1.2,7.5,224.0,413.23,340.09
2018,11,16,16,0,663.0,46.0,1.0,7.2,180.0,361.08,293.26
2018,11,16,16,15,547.5,39.0,1.0,6.3,131.0,278.44,222.07
2018,11,16,16,30,432.0,32.0,1.0,5.4,82.0,208.57,158.92
2018,11,16,16,45,303.0,23.5,0.95,4.5,50.5,134.48,68.84
2018,11,16,17,0,174.0,15.0,0.9,3.6,19.0,61.09,0.0
2018,11,16,17,15,87.0,7.5,0.95,3.4,9.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.8,-0.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,-0.95,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,11,17,6,45,36.0,3.5,0.8,-0.8,3.5,0.0,0.0
2018,11,17,7,0,72.0,7.0,0.8,-0.7,7.0,6.88,0.0
2018,11,17,7,15,245.0,18.5,0.9,0.0,37.5,15.1,0.0
2018,11,17,7,30,418.0,30.0,1.0,0.7,68.0,29.9,14.6
2018,11,17,7,45,514.0,37.5,1.1,1.45,111.0,67.69,34.31
2018,11,17,8,0,610.0,45.0,1.2,2.2,154.0,116.77,68.89
2018,11,17,8,15,667.5,49.5,1.25,2.8,199.0,164.46,108.78
2018,11,17,8,30,725.0,54.0,1.3,3.4,244.0,217.36,155.89
2018,11,17,8,45,762.0,57.5,1.3,4.05,287.5,268.4,203.0
2018,11,17,9,0,799.0,61.0,1.3,4.7,331.0,321.76,251.68
2018,11,17,9,15,825.5,63.5,1.35,5.35,371.0,372.16,297.25
2018,11,17,9,30,852.0,66.0,1.4,6.0,411.0,423.17,342.07
2018,11,17,9,45,871.0,67.0,1.5,6.7,445.0,468.97,381.64
2018,11,17,10,0,890.0,68.0,1.6,7.4,479.0,514.3,419.69
2018,11,17,10,15,902.5,69.5,1.55,7.9,507.0,555.72,453.13
2018,11,17,10,30,915.0,71.0,1.5,8.4,535.0,595.43,484.18
2018,11,17,10,45,923.0,71.5,1.5,8.9,555.5,629.44,510.37
2018,11,17,11,0,931.0,72.0,1.5,9.4,576.0,661.02,534.1
2018,11,17,11,15,936.0,72.5,1.4,9.8,589.0,688.04,553.22
2018,11,17,11,30,941.0,73.0,1.3,10.2,602.0,712.14,569.07
2018,11,17,11,45,942.5,73.5,1.2,10.6,607.0,730.79,580.2
2018,11,17,12,0,944.0,74.0,1.1,11.0,612.0,746.17,588.9
2018,11,17,12,15,941.5,73.5,1.0,11.25,608.0,754.26,592.7
2018,11,17,12,30,939.0,73.0,0.9,11.5,604.0,758.89,594.14
2018,11,17,12,45,935.0,72.0,0.8,11.75,592.5,758.41,592.07
2018,11,17,13,0,931.0,71.0,0.7,12.0,581.0,754.48,587.72
2018,11,17,13,15,924.0,70.5,0.65,12.15,562.5,745.59,581.02
2018,11,17,13,30,917.0,70.0,0.6,12.3,544.0,733.42,572.21
2018,11,17,13,45,906.5,68.5,0.5,12.4,518.0,714.48,558.08
2018,11,17,14,0,896.0,67.0,0.4,12.5,492.0,692.59,542.03
2018,11,17,14,15,880.5,65.5,0.4,12.5,459.5,664.62,523.35
2018,11,17,14,30,865.0,64.0,0.4,12.5,427.0,634.3,501.92
2018,11,17,14,45,842.5,61.5,0.4,12.5,389.0,600.29,476.89
2018,11,17,15,0,820.0,59.0,0.4,12.5,351.0,560.71,447.14
2018,11,17,15,15,787.0,56.0,0.4,12.2,308.5,513.48,411.15
2018,11,17,15,30,754.0,53.0,0.4,11.9,266.0,466.06,373.66
2018,11,17,15,45,703.5,48.5,0.4,11.65,220.5,408.63,326.82
2018,11,17,16,0,653.0,44.0,0.4,11.4,175.0,353.15,279.68
2018,11,17,16,15,569.5,38.0,0.45,10.9,131.0,285.17,221.56
2018,11,17,16,30,486.0,32.0,0.5,10.4,87.0,222.75,164.8
2018,11,17,16,45,325.0,23.0,0.6,9.9,52.5,139.75,64.73
2018,11,17,17,0,164.0,14.0,0.7,9.4,18.0,57.19,0.0
2018,11,17,17,15,82.0,7.0,0.75,9.05,9.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,3.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,2.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,11,18,6,45,26.5,3.0,0.65,1.85,3.0,0.0,0.0
2018,11,18,7,0,53.0,6.0,0.6,1.8,6.0,5.9,0.0
2018,11,18,7,15,200.5,19.0,0.65,2.25,34.0,18.68,0.0
2018,11,18,7,30,348.0,32.0,0.7,2.7,62.0,30.22,15.56
2018,11,18,7,45,430.0,40.5,0.7,3.1,100.5,63.88,34.11
2018,11,18,8,0,512.0,49.0,0.7,3.5,139.0,106.24,63.84
2018,11,18,8,15,458.0,64.5,0.7,3.9,162.0,140.59,96.68
2018,11,18,8,30,404.0,80.0,0.7,4.3,185.0,167.81,124.79
2018,11,18,8,45,326.5,102.5,0.7,4.65,196.5,190.36,149.22
2018,11,18,9,0,249.0,125.0,0.7,5.0,208.0,203.61,164.28
2018,11,18,9,15,159.5,144.0,0.65,5.6,199.5,200.83,164.38
2018,11,18,9,30,70.0,163.0,0.6,6.2,191.0,189.02,155.48
2018,11,18,9,45,89.5,181.0,0.6,6.8,220.0,219.42,180.41
2018,11,18,10,0,109.0,199.0,0.6,7.4,249.0,254.33,208.43
2018,11,18,10,15,156.0,210.5,0.6,7.95,286.5,296.05,241.79
2018,11,18,10,30,203.0,222.0,0.6,8.5,324.0,340.75,277.05
2018,11,18,10,45,184.0,232.0,0.6,9.05,327.5,347.34,281.16
2018,11,18,11,0,165.0,242.0,0.6,9.6,331.0,352.38,284.2
2018,11,18,11,15,236.5,239.0,0.65,10.05,369.5,400.55,322.64
2018,11,18,11,30,308.0,236.0,0.7,10.5,408.0,457.01,366.44
2018,11,18,11,45,358.5,227.5,0.75,10.95,429.5,489.38,391.29
2018,11,18,12,0,409.0,219.0,0.8,11.4,451.0,528.54,421.11
2018,11,18,12,15,524.0,186.5,0.85,11.7,482.0,581.29,462.48
2018,11,18,12,30,639.0,154.0,0.9,12.0,513.0,636.61,504.96
2018,11,18,12,45,762.5,118.0,0.95,12.25,538.5,689.4,545.37
2018,11,18,13,0,886.0,82.0,1.0,12.5,564.0,732.11,576.07
2018,11,18,13,15,732.5,115.0,1.0,12.6,504.5,663.26,525.79
2018,11,18,13,30,579.0,148.0,1.0,12.7,445.0,586.32,467.72
2018,11,18,13,45,635.5,129.0,1.0,12.8,440.5,599.24,479.4
2018,11,18,14,0,692.0,110.0,1.0,12.9,436.0,607.77,486.72
2018,11,18,14,15,748.5,92.0,0.95,12.8,423.0,612.45,490.88
2018,11,18,14,30,805.0,74.0,0.9,12.7,410.0,609.66,489.3
2018,11,18,14,45,633.5,92.0,0.85,12.65,341.5,508.03,410.62
2018,11,18,15,0,462.0,110.0,0.8,12.6,273.0,407.53,331.75
2018,11,18,15,15,386.0,100.0,0.75,12.2,225.0,340.34,278.68
2018,11,18,15,30,310.0,90.0,0.7,11.8,177.0,277.02,227.09
2018,11,18,15,45,223.5,79.5,0.65,11.4,136.5,205.02,167.3
2018,11,18,16,0,137.0,69.0,0.6,11.0,96.0,147.47,118.48
2018,11,18,16,15,124.0,51.0,0.65,10.5,70.5,116.26,90.95
2018,11,18,16,30,111.0,33.0,0.7,10.0,45.0,85.34,62.37
2018,11,18,16,45,103.5,22.0,0.75,9.55,29.0,68.4,27.36
2018,11,18,17,0,96.0,11.0,0.8,9.1,13.0,36.1,0.0
2018,11,18,17,15,48.0,5.5,0.85,8.8,6.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,6,45,10.0,2.0,0.55,5.05,2.0,0.0,0.0
2018,11,19,7,0,20.0,4.0,0.5,5.1,4.0,3.93,0.0
2018,11,19,7,15,68.0,17.5,0.55,5.45,22.5,17.2,0.0
2018,11,19,7,30,116.0,31.0,0.6,5.8,41.0,26.96,15.62
2018,11,19,7,45,184.5,45.0,0.65,6.1,72.0,51.16,31.54
2018,11,19,8,0,253.0,59.0,0.7,6.4,103.0,83.86,55.51
2018,11,19,8,15,353.0,67.5,0.7,6.7,147.5,123.73,85.86
2018,11,19,8,30,453.0,76.0,0.7,7.0,192.0,173.52,126.4
2018,11,19,8,45,447.5,89.5,0.65,7.3,220.5,209.31,159.7
2018,11,19,9,0,442.0,103.0,0.6,7.6,249.0,243.93,191.46
2018,11,19,9,15,511.0,105.5,0.55,8.0,294.0,293.46,233.17
2018,11,19,9,30,580.0,108.0,0.5,8.4,339.0,349.73,279.57
2018,11,19,9,45,598.5,113.5,0.45,8.85,369.5,389.47,312.23
2018,11,19,10,0,617.0,119.0,0.4,9.3,400.0,429.25,344.0
2018,11,19,10,15,739.0,97.5,0.45,9.8,453.5,495.21,396.07
2018,11,19,10,30,861.0,76.0,0.5,10.3,507.0,566.42,450.87
2018,11,19,10,45,790.5,98.5,0.55,10.8,506.0,576.19,457.66
2018,11,19,11,0,720.0,121.0,0.6,11.3,505.0,580.59,460.59
2018,11,19,11,15,803.5,100.5,0.7,11.8,538.5,630.0,498.92
2018,11,19,11,30,887.0,80.0,0.8,12.3,572.0,678.31,535.49
2018,11,19,11,45,882.5,82.0,0.95,12.8,575.5,693.67,546.74
2018,11,19,12,0,878.0,84.0,1.1,13.3,579.0,705.81,555.89
2018,11,19,12,15,825.0,98.5,1.15,13.65,561.5,697.9,549.92
2018,11,19,12,30,772.0,113.0,1.2,14.0,544.0,684.8,540.42
2018,11,19,12,45,827.0,96.0,1.25,14.3,550.0,706.76,556.71
2018,11,19,13,0,882.0,79.0,1.3,14.6,556.0,723.4,568.74
2018,11,19,13,15,875.5,77.5,1.35,14.75,538.0,714.13,562.66
2018,11,19,13,30,869.0,76.0,1.4,14.9,520.0,701.75,554.68
2018,11,19,13,45,834.0,80.0,1.4,15.1,489.0,677.17,537.34
2018,11,19,14,0,799.0,84.0,1.4,15.3,458.0,646.31,515.11
2018,11,19,14,15,674.0,99.0,1.4,15.3,400.0,569.72,457.15
2018,11,19,14,30,549.0,114.0,1.4,15.3,342.0,492.8,398.03
2018,11,19,14,45,625.5,93.5,1.35,15.25,330.5,503.42,407.34
2018,11,19,15,0,702.0,73.0,1.3,15.2,319.0,507.09,409.94
2018,11,19,15,15,664.0,68.5,1.15,14.65,278.0,459.45,371.75
2018,11,19,15,30,626.0,64.0,1.0,14.1,237.0,412.31,333.25
2018,11,19,15,45,556.0,58.5,0.9,13.55,192.5,349.57,281.48
2018,11,19,16,0,486.0,53.0,0.8,13.0,148.0,290.65,231.42
2018,11,19,16,15,395.5,44.5,0.85,12.1,108.5,224.69,175.25
2018,11,19,16,30,305.0,36.0,0.9,11.2,69.0,165.6,122.22
2018,11,19,16,45,189.5,23.5,0.95,10.3,40.5,96.56,35.72
2018,11,19,17,0,74.0,11.0,1.0,9.4,12.0,30.22,0.0
2018,11,19,17,15,37.0,5.5,1.0,9.2,6.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
