Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,2,45,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,30,7,15,14.0,9.0,1.8,5.0,9.5,8.85,0.0
2018,11,30,7,30,28.0,18.0,2.0,5.5,19.0,16.12,0.0
2018,11,30,7,45,79.0,34.0,2.2,5.95,43.5,32.68,18.79
2018,11,30,8,0,130.0,50.0,2.4,6.4,68.0,57.5,38.13
2018,11,30,8,15,220.5,62.5,2.45,7.05,105.5,89.89,61.96
2018,11,30,8,30,311.0,75.0,2.5,7.7,143.0,131.82,95.15
2018,11,30,8,45,306.0,86.5,2.55,8.3,165.0,158.81,120.45
2018,11,30,9,0,301.0,98.0,2.6,8.9,187.0,184.89,144.87
2018,11,30,9,15,209.5,117.0,2.65,9.5,183.0,186.97,150.32
2018,11,30,9,30,118.0,136.0,2.7,10.1,179.0,180.02,146.59
2018,11,30,9,45,83.5,146.0,2.75,10.7,178.0,179.09,146.22
2018,11,30,10,0,49.0,156.0,2.8,11.3,177.0,177.14,144.46
2018,11,30,10,15,53.5,172.0,2.85,11.75,196.0,197.9,161.42
2018,11,30,10,30,58.0,188.0,2.9,12.2,215.0,219.05,178.48
2018,11,30,10,45,109.5,196.5,2.95,12.65,250.0,263.11,214.7
2018,11,30,11,0,161.0,205.0,3.0,13.1,285.0,306.25,249.88
2018,11,30,11,15,161.5,214.5,3.0,13.4,297.0,321.64,261.87
2018,11,30,11,30,162.0,224.0,3.0,13.7,309.0,336.68,273.56
2018,11,30,11,45,240.0,220.0,3.0,14.0,347.0,393.23,319.57
2018,11,30,12,0,318.0,216.0,3.0,14.3,385.0,445.73,361.77
2018,11,30,12,15,267.5,218.0,2.9,14.45,360.0,418.81,339.43
2018,11,30,12,30,217.0,220.0,2.8,14.6,335.0,382.91,310.36
2018,11,30,12,45,166.5,213.0,2.7,14.75,300.0,342.55,277.59
2018,11,30,13,0,116.0,206.0,2.6,14.9,265.0,301.35,243.85
2018,11,30,13,15,93.5,196.0,2.4,14.9,242.5,268.28,217.18
2018,11,30,13,30,71.0,186.0,2.2,14.9,220.0,242.35,196.01
2018,11,30,13,45,96.0,181.0,2.05,14.95,225.0,253.96,206.16
2018,11,30,14,0,121.0,176.0,1.9,15.0,230.0,272.22,221.36
2018,11,30,14,15,90.5,135.0,1.75,14.85,174.0,204.84,166.69
2018,11,30,14,30,60.0,94.0,1.6,14.7,118.0,138.53,112.11
2018,11,30,14,45,58.0,106.5,1.45,14.6,127.5,144.71,117.33
2018,11,30,15,0,56.0,119.0,1.3,14.5,137.0,158.26,128.37
2018,11,30,15,15,74.0,96.5,1.25,14.2,117.5,147.81,119.94
2018,11,30,15,30,92.0,74.0,1.2,13.9,98.0,129.05,104.27
2018,11,30,15,45,124.5,62.5,1.1,13.65,88.5,135.06,108.59
2018,11,30,16,0,157.0,51.0,1.0,13.4,79.0,131.78,104.17
2018,11,30,16,15,78.5,35.0,1.0,13.05,49.0,76.66,57.18
2018,11,30,16,30,0.0,19.0,1.0,12.7,19.0,18.34,8.63
2018,11,30,16,45,4.5,11.5,1.0,12.4,11.5,12.52,0.0
2018,11,30,17,0,9.0,4.0,1.0,12.1,4.0,6.22,0.0
2018,11,30,17,15,4.5,2.0,1.0,12.0,2.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,0.6,8.65,1.5,1.47,0.0
2018,12,1,7,30,0.0,3.0,0.6,8.9,3.0,2.89,0.0
2018,12,1,7,45,0.0,4.0,0.65,9.2,4.0,3.85,0.0
2018,12,1,8,0,0.0,5.0,0.7,9.5,5.0,4.82,0.0
2018,12,1,8,15,0.0,7.0,0.8,9.65,7.0,6.74,0.17
2018,12,1,8,30,0.0,9.0,0.9,9.8,9.0,8.67,1.89
2018,12,1,8,45,0.0,11.0,0.95,9.95,11.0,10.6,3.61
2018,12,1,9,0,0.0,13.0,1.0,10.1,13.0,12.54,5.3
2018,12,1,9,15,0.0,32.0,1.1,10.2,32.0,30.89,21.26
2018,12,1,9,30,0.0,51.0,1.2,10.3,51.0,49.27,37.09
2018,12,1,9,45,0.0,51.0,1.25,10.45,51.0,49.27,36.98
2018,12,1,10,0,0.0,51.0,1.3,10.6,51.0,49.27,36.89
2018,12,1,10,15,0.0,49.0,1.4,10.75,49.0,47.34,35.14
2018,12,1,10,30,0.0,47.0,1.5,10.9,47.0,45.41,33.4
2018,12,1,10,45,0.0,54.0,1.55,11.05,54.0,52.18,39.11
2018,12,1,11,0,0.0,61.0,1.6,11.2,61.0,58.96,44.78
2018,12,1,11,15,0.0,64.5,1.75,11.7,64.5,62.36,47.51
2018,12,1,11,30,0.0,68.0,1.9,12.2,68.0,65.75,50.23
2018,12,1,11,45,0.0,79.0,2.0,12.65,79.0,76.41,59.06
2018,12,1,12,0,0.0,90.0,2.1,13.1,90.0,87.11,67.88
2018,12,1,12,15,0.0,87.5,1.9,13.5,87.5,84.65,65.7
2018,12,1,12,30,0.0,85.0,1.7,13.9,85.0,82.22,63.59
2018,12,1,12,45,0.0,82.0,1.55,14.35,82.0,79.31,61.09
2018,12,1,13,0,0.0,79.0,1.4,14.8,79.0,76.4,58.6
2018,12,1,13,15,0.0,81.5,1.2,14.5,81.5,78.83,60.75
2018,12,1,13,30,0.0,84.0,1.0,14.2,84.0,81.25,62.9
2018,12,1,13,45,0.0,84.5,0.8,13.9,84.5,81.81,63.53
2018,12,1,14,0,0.0,85.0,0.6,13.6,85.0,82.42,64.19
2018,12,1,14,15,0.0,78.5,0.6,13.3,78.5,75.97,58.97
2018,12,1,14,30,0.0,72.0,0.6,13.0,72.0,69.61,53.8
2018,12,1,14,45,0.0,55.5,0.65,12.65,55.5,53.62,40.41
2018,12,1,15,0,0.0,39.0,0.7,12.3,39.0,37.65,26.86
2018,12,1,15,15,0.0,30.0,0.8,12.2,30.0,28.95,19.4
2018,12,1,15,30,0.0,21.0,0.9,12.1,21.0,20.26,11.88
2018,12,1,15,45,0.0,18.5,1.05,11.95,18.5,17.84,9.74
2018,12,1,16,0,0.0,16.0,1.2,11.8,16.0,15.43,7.54
2018,12,1,16,15,0.0,12.5,1.25,11.75,12.5,12.05,4.47
2018,12,1,16,30,0.0,9.0,1.3,11.7,9.0,8.67,1.12
2018,12,1,16,45,8.0,6.0,1.35,11.65,6.0,8.71,0.0
2018,12,1,17,0,16.0,3.0,1.4,11.6,3.0,7.01,0.0
2018,12,1,17,15,8.0,1.5,1.45,11.55,1.5,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,2,7,15,0.0,4.0,1.9,13.2,4.0,3.93,0.0
2018,12,2,7,30,0.0,8.0,2.0,13.5,8.0,7.71,0.0
2018,12,2,7,45,0.0,15.5,2.05,13.8,15.5,14.95,5.63
2018,12,2,8,0,0.0,23.0,2.1,14.1,23.0,22.2,12.74
2018,12,2,8,15,0.0,31.0,2.15,14.45,31.0,29.93,19.6
2018,12,2,8,30,0.0,39.0,2.2,14.8,39.0,37.66,26.36
2018,12,2,8,45,0.0,43.0,2.25,15.15,43.0,41.53,29.74
2018,12,2,9,0,0.0,47.0,2.3,15.5,47.0,45.4,33.03
2018,12,2,9,15,2.5,64.5,2.3,15.85,65.5,63.16,47.93
2018,12,2,9,30,5.0,82.0,2.3,16.2,84.0,81.22,62.93
2018,12,2,9,45,51.5,126.5,2.3,16.6,148.0,145.91,116.1
2018,12,2,10,0,98.0,171.0,2.3,17.0,212.0,214.33,171.48
2018,12,2,10,15,62.5,170.0,2.35,17.25,196.5,200.04,159.65
2018,12,2,10,30,27.0,169.0,2.4,17.5,181.0,183.02,145.47
2018,12,2,10,45,64.0,168.5,2.4,17.75,199.5,204.18,162.87
2018,12,2,11,0,101.0,168.0,2.4,18.0,218.0,231.74,185.34
2018,12,2,11,15,67.5,141.5,2.4,18.2,175.5,182.41,145.22
2018,12,2,11,30,34.0,115.0,2.4,18.4,133.0,135.84,106.97
2018,12,2,11,45,17.0,86.0,2.35,18.6,95.0,96.11,74.22
2018,12,2,12,0,0.0,57.0,2.3,18.8,57.0,55.1,40.07
2018,12,2,12,15,1.0,74.0,2.25,18.95,74.5,72.23,54.2
2018,12,2,12,30,2.0,91.0,2.2,19.1,92.0,89.48,68.31
2018,12,2,12,45,1.5,72.0,2.2,19.25,73.0,70.65,52.86
2018,12,2,13,0,1.0,53.0,2.2,19.4,54.0,51.91,37.45
2018,12,2,13,15,1.0,56.5,2.25,19.55,57.0,55.29,40.27
2018,12,2,13,30,1.0,60.0,2.3,19.7,60.0,58.67,43.08
2018,12,2,13,45,43.5,91.5,2.4,19.8,110.5,120.78,95.26
2018,12,2,14,0,86.0,123.0,2.5,19.9,161.0,188.64,151.15
2018,12,2,14,15,346.0,102.5,2.55,19.95,239.5,345.31,280.82
2018,12,2,14,30,606.0,82.0,2.6,20.0,318.0,479.04,387.1
2018,12,2,14,45,637.0,76.0,2.65,20.05,303.5,476.52,384.15
2018,12,2,15,0,668.0,70.0,2.7,20.1,289.0,470.34,378.54
2018,12,2,15,15,636.5,65.5,2.65,19.95,252.5,428.86,344.68
2018,12,2,15,30,605.0,61.0,2.6,19.8,216.0,387.46,310.03
2018,12,2,15,45,556.0,54.5,2.55,19.7,177.0,336.06,266.37
2018,12,2,16,0,507.0,48.0,2.5,19.6,138.0,286.8,223.22
2018,12,2,16,15,421.0,40.0,2.55,19.3,100.5,224.28,169.02
2018,12,2,16,30,335.0,32.0,2.6,19.0,63.0,168.01,114.39
2018,12,2,16,45,204.5,20.5,2.6,18.75,36.0,92.37,0.0
2018,12,2,17,0,74.0,9.0,2.6,18.5,9.0,27.62,0.0
2018,12,2,17,15,37.0,4.5,2.6,18.25,4.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,7,15,7.0,6.5,0.95,8.45,7.0,6.39,0.0
2018,12,3,7,30,14.0,13.0,1.0,8.9,14.0,12.78,0.0
2018,12,3,7,45,76.5,30.0,1.1,9.4,39.5,28.26,14.43
2018,12,3,8,0,139.0,47.0,1.2,9.9,65.0,54.27,34.54
2018,12,3,8,15,374.0,48.5,1.3,10.3,122.0,95.26,58.78
2018,12,3,8,30,609.0,50.0,1.4,10.7,179.0,159.43,104.22
2018,12,3,8,45,458.0,70.5,1.45,11.15,179.0,176.57,127.78
2018,12,3,9,0,307.0,91.0,1.5,11.6,179.0,177.21,136.0
2018,12,3,9,15,280.5,106.0,1.5,12.15,195.0,197.3,155.27
2018,12,3,9,30,254.0,121.0,1.5,12.7,211.0,215.99,172.46
2018,12,3,9,45,151.0,140.5,1.55,13.3,195.5,202.88,163.37
2018,12,3,10,0,48.0,160.0,1.6,13.9,180.0,180.47,145.31
2018,12,3,10,15,106.0,179.0,1.65,14.3,226.5,233.52,188.53
2018,12,3,10,30,164.0,198.0,1.7,14.7,273.0,287.88,232.17
2018,12,3,10,45,205.0,204.5,1.8,15.1,302.5,323.35,260.46
2018,12,3,11,0,246.0,211.0,1.9,15.5,332.0,365.47,293.8
2018,12,3,11,15,209.5,222.0,1.95,15.7,327.0,357.58,287.0
2018,12,3,11,30,173.0,233.0,2.0,15.9,322.0,352.28,282.23
2018,12,3,11,45,176.0,234.5,2.05,16.1,326.0,360.22,288.5
2018,12,3,12,0,179.0,236.0,2.1,16.3,330.0,367.7,294.35
2018,12,3,12,15,203.0,233.5,2.1,16.4,340.0,384.35,307.8
2018,12,3,12,30,227.0,231.0,2.1,16.5,350.0,400.76,321.01
2018,12,3,12,45,255.5,222.5,2.1,16.55,354.0,420.3,336.74
2018,12,3,13,0,284.0,214.0,2.1,16.6,358.0,431.96,346.47
2018,12,3,13,15,353.5,194.5,2.1,16.6,367.5,457.86,368.16
2018,12,3,13,30,423.0,175.0,2.1,16.6,377.0,489.67,393.93
2018,12,3,13,45,438.0,161.5,2.1,16.6,362.0,481.59,388.27
2018,12,3,14,0,453.0,148.0,2.1,16.6,347.0,471.37,381.11
2018,12,3,14,15,460.5,135.5,2.0,16.45,326.0,455.32,369.08
2018,12,3,14,30,468.0,123.0,1.9,16.3,305.0,437.25,355.26
2018,12,3,14,45,483.0,109.0,1.8,16.15,281.0,419.82,341.67
2018,12,3,15,0,498.0,95.0,1.7,16.0,257.0,399.89,325.6
2018,12,3,15,15,574.0,74.5,1.5,15.35,238.5,405.58,329.51
2018,12,3,15,30,650.0,54.0,1.3,14.7,220.0,398.47,321.91
2018,12,3,15,45,635.0,47.0,1.15,14.05,185.0,360.61,288.58
2018,12,3,16,0,620.0,40.0,1.0,13.4,150.0,322.17,253.34
2018,12,3,16,15,502.5,35.0,1.0,12.7,107.5,246.06,188.06
2018,12,3,16,30,385.0,30.0,1.0,12.0,65.0,183.16,127.01
2018,12,3,16,45,246.5,19.5,1.05,11.3,37.5,103.96,0.0
2018,12,3,17,0,108.0,9.0,1.1,10.6,10.0,36.26,0.0
2018,12,3,17,15,54.0,4.5,1.1,10.4,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,0.75,3.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,4,7,15,94.5,9.5,0.85,2.45,13.5,9.34,0.0
2018,12,4,7,30,189.0,19.0,1.0,3.0,27.0,18.68,0.0
2018,12,4,7,45,330.5,29.5,1.15,3.55,63.0,32.86,14.31
2018,12,4,8,0,472.0,40.0,1.3,4.1,99.0,72.54,38.26
2018,12,4,8,15,549.5,46.0,1.45,4.6,141.0,114.07,68.29
2018,12,4,8,30,627.0,52.0,1.6,5.1,183.0,163.02,108.51
2018,12,4,8,45,676.5,57.0,1.75,5.55,225.5,211.56,151.96
2018,12,4,9,0,726.0,62.0,1.9,6.0,268.0,264.33,199.89
2018,12,4,9,15,760.5,64.5,1.9,6.35,307.0,312.47,244.25
2018,12,4,9,30,795.0,67.0,1.9,6.7,346.0,362.17,289.17
2018,12,4,9,45,820.0,68.5,1.95,7.05,380.5,408.14,330.32
2018,12,4,10,0,845.0,70.0,2.0,7.4,415.0,454.14,370.46
2018,12,4,10,15,860.0,72.0,1.9,7.65,443.5,495.55,405.56
2018,12,4,10,30,875.0,74.0,1.8,7.9,472.0,535.66,438.54
2018,12,4,10,45,699.5,113.5,1.75,8.1,441.0,510.3,418.74
2018,12,4,11,0,524.0,153.0,1.7,8.3,410.0,469.16,385.76
2018,12,4,11,15,404.5,181.5,1.6,8.5,383.0,441.92,363.11
2018,12,4,11,30,285.0,210.0,1.5,8.7,356.0,402.56,330.2
2018,12,4,11,45,213.0,211.0,1.4,8.85,321.0,358.13,293.97
2018,12,4,12,0,141.0,212.0,1.3,9.0,286.0,316.24,259.18
2018,12,4,12,15,91.0,209.5,1.25,9.1,257.0,276.39,226.29
2018,12,4,12,30,41.0,207.0,1.2,9.2,228.0,241.45,196.9
2018,12,4,12,45,67.0,213.5,1.15,9.3,247.5,267.45,218.74
2018,12,4,13,0,93.0,220.0,1.1,9.4,267.0,293.67,240.27
2018,12,4,13,15,94.5,212.0,1.1,9.35,258.5,286.73,234.89
2018,12,4,13,30,96.0,204.0,1.1,9.3,250.0,279.48,229.47
2018,12,4,13,45,90.0,193.5,1.1,9.3,235.0,264.11,217.24
2018,12,4,14,0,84.0,183.0,1.1,9.3,220.0,248.62,204.89
2018,12,4,14,15,76.0,169.5,1.05,9.15,201.0,228.31,188.5
2018,12,4,14,30,68.0,156.0,1.0,9.0,182.0,208.07,172.03
2018,12,4,14,45,57.5,141.0,1.0,8.9,161.5,184.75,152.79
2018,12,4,15,0,47.0,126.0,1.0,8.8,141.0,161.79,133.61
2018,12,4,15,15,36.5,108.5,0.9,8.45,119.5,136.21,112.03
2018,12,4,15,30,26.0,91.0,0.8,8.1,98.0,111.11,90.55
2018,12,4,15,45,17.5,73.5,0.7,7.75,78.0,87.45,70.03
2018,12,4,16,0,9.0,56.0,0.6,7.4,58.0,60.95,46.87
2018,12,4,16,15,4.5,40.0,0.6,6.9,41.0,42.17,30.19
2018,12,4,16,30,0.0,24.0,0.6,6.4,24.0,23.3,12.77
2018,12,4,16,45,8.0,14.5,0.6,5.95,14.5,17.03,0.0
2018,12,4,17,0,16.0,5.0,0.6,5.5,5.0,8.98,0.0
2018,12,4,17,15,8.0,2.5,0.6,5.35,2.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.55,5.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.65,3.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,0.95,0.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,5,7,15,16.0,6.5,1.15,0.25,7.0,6.39,0.0
2018,12,5,7,30,32.0,13.0,1.3,0.6,14.0,12.78,0.0
2018,12,5,7,45,59.5,28.0,1.45,1.0,34.0,26.49,13.16
2018,12,5,8,0,87.0,43.0,1.6,1.4,54.0,46.55,31.07
2018,12,5,8,15,121.5,58.5,1.7,1.95,80.0,70.8,50.82
2018,12,5,8,30,156.0,74.0,1.8,2.5,106.0,99.09,74.69
2018,12,5,8,45,227.5,87.0,1.9,3.0,145.0,136.66,105.83
2018,12,5,9,0,299.0,100.0,2.0,3.5,184.0,180.93,143.54
2018,12,5,9,15,515.0,88.5,2.1,3.9,258.0,256.23,204.94
2018,12,5,9,30,731.0,77.0,2.2,4.3,332.0,347.01,280.59
2018,12,5,9,45,796.0,73.0,2.35,4.65,375.0,401.02,328.23
2018,12,5,10,0,861.0,69.0,2.5,5.0,418.0,458.09,377.87
2018,12,5,10,15,876.0,70.5,2.55,5.15,446.5,499.55,414.24
2018,12,5,10,30,891.0,72.0,2.6,5.3,475.0,539.66,448.72
2018,12,5,10,45,864.5,80.5,2.65,5.45,486.5,563.04,468.94
2018,12,5,11,0,838.0,89.0,2.7,5.6,498.0,582.27,485.31
2018,12,5,11,15,842.5,91.5,2.7,5.6,512.0,609.66,507.97
2018,12,5,11,30,847.0,94.0,2.7,5.6,526.0,634.52,528.2
2018,12,5,11,45,789.0,104.5,2.7,5.65,511.0,625.33,520.95
2018,12,5,12,0,731.0,115.0,2.7,5.7,496.0,613.63,511.65
2018,12,5,12,15,522.0,133.5,2.7,5.7,405.0,504.28,423.34
2018,12,5,12,30,313.0,152.0,2.7,5.7,314.0,385.62,325.21
2018,12,5,12,45,169.5,127.0,2.7,5.7,214.5,255.06,215.92
2018,12,5,13,0,26.0,102.0,2.7,5.7,115.0,119.91,98.67
2018,12,5,13,15,16.5,107.5,2.65,5.7,115.5,119.4,98.23
2018,12,5,13,30,7.0,113.0,2.6,5.7,116.0,115.34,94.55
2018,12,5,13,45,174.5,115.5,2.6,5.65,191.5,245.69,209.76
2018,12,5,14,0,342.0,118.0,2.6,5.6,267.0,364.41,311.32
2018,12,5,14,15,478.5,102.5,2.5,5.5,295.5,431.88,368.09
2018,12,5,14,30,615.0,87.0,2.4,5.4,324.0,488.45,414.85
2018,12,5,14,45,370.5,85.5,2.3,5.3,224.5,325.3,278.04
2018,12,5,15,0,126.0,84.0,2.2,5.2,125.0,169.33,143.48
2018,12,5,15,15,125.5,86.5,2.05,4.85,123.0,162.95,138.07
2018,12,5,15,30,125.0,89.0,1.9,4.5,121.0,163.93,138.23
2018,12,5,15,45,95.5,71.0,1.7,4.15,93.0,126.01,104.58
2018,12,5,16,0,66.0,53.0,1.5,3.8,65.0,89.72,72.21
2018,12,5,16,15,183.0,43.0,1.45,3.25,62.5,135.23,107.74
2018,12,5,16,30,300.0,33.0,1.4,2.7,60.0,156.77,112.77
2018,12,5,16,45,192.0,21.0,1.3,2.15,35.0,88.9,0.0
2018,12,5,17,0,84.0,9.0,1.2,1.6,10.0,30.21,0.0
2018,12,5,17,15,42.0,4.5,1.25,1.35,5.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.05,-0.8,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,0.95,-1.35,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.85,-2.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.75,-3.4,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.7,-3.95,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.7,-4.05,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.7,-4.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.7,-4.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.7,-4.25,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.7,-4.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.65,-4.4,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2018,12,6,7,15,79.5,8.0,0.7,-3.3,11.0,0.0,0.0
2018,12,6,7,30,159.0,16.0,0.8,-2.6,22.0,15.73,0.0
2018,12,6,7,45,319.5,26.5,0.85,-1.9,58.5,27.95,11.01
2018,12,6,8,0,480.0,37.0,0.9,-1.2,95.0,67.78,35.07
2018,12,6,8,15,575.5,42.0,0.95,-0.65,139.0,111.45,66.11
2018,12,6,8,30,671.0,47.0,1.0,-0.1,183.0,163.21,108.22
2018,12,6,8,45,719.5,51.0,1.0,0.5,226.0,212.25,152.6
2018,12,6,9,0,768.0,55.0,1.0,1.1,269.0,264.88,200.9
2018,12,6,9,15,800.0,57.5,1.0,1.55,308.5,313.95,246.54
2018,12,6,9,30,832.0,60.0,1.0,2.0,348.0,364.27,292.33
2018,12,6,9,45,848.5,62.5,1.0,2.5,381.0,409.26,332.75
2018,12,6,10,0,865.0,65.0,1.0,3.0,414.0,453.56,371.32
2018,12,6,10,15,816.0,78.5,1.05,3.35,425.5,477.2,392.89
2018,12,6,10,30,767.0,92.0,1.1,3.7,437.0,495.72,409.43
2018,12,6,10,45,844.5,79.5,1.15,4.05,476.0,549.14,453.21
2018,12,6,11,0,922.0,67.0,1.2,4.4,515.0,602.76,496.11
2018,12,6,11,15,811.5,95.0,1.3,4.7,497.0,593.07,488.52
2018,12,6,11,30,701.0,123.0,1.4,5.0,479.0,574.99,474.43
2018,12,6,11,45,639.0,139.5,1.5,5.25,467.0,567.37,468.71
2018,12,6,12,0,577.0,156.0,1.6,5.5,455.0,552.7,457.17
2018,12,6,12,15,673.5,131.5,1.65,5.65,480.0,601.71,497.26
2018,12,6,12,30,770.0,107.0,1.7,5.8,505.0,646.41,533.18
2018,12,6,12,45,827.0,92.0,1.75,5.95,513.0,670.85,552.86
2018,12,6,13,0,884.0,77.0,1.8,6.1,521.0,690.44,568.42
2018,12,6,13,15,715.5,110.5,1.85,6.15,462.5,618.96,512.22
2018,12,6,13,30,547.0,144.0,1.9,6.2,404.0,536.36,446.48
2018,12,6,13,45,496.5,147.0,1.95,6.2,374.0,502.24,419.96
2018,12,6,14,0,446.0,150.0,2.0,6.2,344.0,467.51,392.15
2018,12,6,14,15,426.0,142.0,1.95,6.1,317.0,439.53,369.87
2018,12,6,14,30,406.0,134.0,1.9,6.0,290.0,410.77,346.57
2018,12,6,14,45,400.5,120.0,1.85,5.85,262.0,383.1,324.11
2018,12,6,15,0,395.0,106.0,1.8,5.7,234.0,354.26,300.14
2018,12,6,15,15,397.5,92.5,1.6,5.15,207.5,329.19,278.75
2018,12,6,15,30,400.0,79.0,1.4,4.6,181.0,302.68,255.28
2018,12,6,15,45,352.0,69.0,1.2,4.05,146.5,255.82,213.83
2018,12,6,16,0,304.0,59.0,1.0,3.5,112.0,211.71,173.98
2018,12,6,16,15,213.0,46.5,1.0,2.8,78.5,151.31,120.48
2018,12,6,16,30,122.0,34.0,1.0,2.1,45.0,92.09,65.34
2018,12,6,16,45,81.5,20.5,1.0,1.45,26.0,52.87,0.0
2018,12,6,17,0,41.0,7.0,1.0,0.8,7.0,17.32,0.0
2018,12,6,17,15,20.5,3.5,1.0,0.7,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,-0.95,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,7,7,15,30.0,7.0,0.85,-1.15,8.0,0.0,0.0
2018,12,7,7,30,60.0,14.0,0.9,-0.5,16.0,13.76,0.0
2018,12,7,7,45,122.0,28.0,0.95,0.2,40.0,24.89,10.43
2018,12,7,8,0,184.0,42.0,1.0,0.9,64.0,50.68,31.09
2018,12,7,8,15,227.0,55.5,1.05,1.4,93.5,79.85,53.95
2018,12,7,8,30,270.0,69.0,1.1,1.9,123.0,113.26,81.92
2018,12,7,8,45,346.0,77.0,1.2,2.4,162.5,152.62,114.89
2018,12,7,9,0,422.0,85.0,1.3,2.9,202.0,198.83,154.75
2018,12,7,9,15,396.5,102.0,1.3,3.55,224.0,228.63,183.39
2018,12,7,9,30,371.0,119.0,1.3,4.2,246.0,255.51,208.56
2018,12,7,9,45,331.5,138.0,1.3,4.9,260.0,273.33,225.24
2018,12,7,10,0,292.0,157.0,1.3,5.6,274.0,289.67,239.69
2018,12,7,10,15,310.0,166.5,1.25,6.05,298.5,320.04,264.99
2018,12,7,10,30,328.0,176.0,1.2,6.5,323.0,350.94,290.16
2018,12,7,10,45,336.5,184.0,1.2,6.95,341.0,375.48,309.88
2018,12,7,11,0,345.0,192.0,1.2,7.4,359.0,399.6,328.96
2018,12,7,11,15,363.0,194.5,1.1,7.5,374.5,422.99,347.37
2018,12,7,11,30,381.0,197.0,1.0,7.6,390.0,446.07,365.23
2018,12,7,11,45,365.0,203.5,0.9,7.75,390.0,451.36,368.43
2018,12,7,12,0,349.0,210.0,0.8,7.9,390.0,454.97,370.32
2018,12,7,12,15,350.0,209.0,0.8,7.95,389.5,460.05,374.47
2018,12,7,12,30,351.0,208.0,0.8,8.0,389.0,463.92,377.64
2018,12,7,12,45,376.5,199.5,0.75,8.1,390.5,474.73,386.29
2018,12,7,13,0,402.0,191.0,0.7,8.2,392.0,491.68,399.31
2018,12,7,13,15,386.5,186.5,0.7,8.2,375.0,469.09,382.15
2018,12,7,13,30,371.0,182.0,0.7,8.2,358.0,452.69,369.86
2018,12,7,13,45,336.0,178.0,0.7,8.25,331.5,422.98,346.67
2018,12,7,14,0,301.0,174.0,0.7,8.3,305.0,392.96,323.09
2018,12,7,14,15,291.0,162.5,0.65,8.15,282.0,369.95,305.26
2018,12,7,14,30,281.0,151.0,0.6,8.0,259.0,346.28,286.58
2018,12,7,14,45,203.5,140.5,0.55,7.85,215.0,283.87,235.47
2018,12,7,15,0,126.0,130.0,0.5,7.7,171.0,217.59,180.57
2018,12,7,15,15,134.0,114.0,0.45,7.5,152.5,201.14,167.19
2018,12,7,15,30,142.0,98.0,0.4,7.3,134.0,183.78,152.23
2018,12,7,15,45,145.5,80.5,0.35,7.05,111.5,167.78,137.78
2018,12,7,16,0,149.0,63.0,0.3,6.8,89.0,144.32,116.42
2018,12,7,16,15,128.0,48.5,0.35,6.55,66.5,114.83,89.51
2018,12,7,16,30,107.0,34.0,0.4,6.3,44.0,87.01,60.58
2018,12,7,16,45,62.0,20.0,0.4,6.1,25.0,46.34,0.0
2018,12,7,17,0,17.0,6.0,0.4,5.9,6.0,10.23,0.0
2018,12,7,17,15,8.5,3.0,0.45,5.7,3.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.7,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,3.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.5,2.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.55,2.25,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,0.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,0.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,0.2,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.25,-0.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.0,1.35,-0.55,1.0,0.0,0.0
2018,12,8,7,30,0.0,2.0,1.4,-0.4,2.0,1.97,0.0
2018,12,8,7,45,0.0,14.0,1.5,-0.25,14.0,13.51,3.27
2018,12,8,8,0,0.0,26.0,1.6,-0.1,26.0,25.1,15.89
2018,12,8,8,15,0.5,46.0,1.6,0.15,46.0,44.25,33.31
2018,12,8,8,30,1.0,66.0,1.6,0.4,66.0,63.6,50.82
2018,12,8,8,45,7.0,82.0,1.65,0.65,84.0,80.57,65.87
2018,12,8,9,0,13.0,98.0,1.7,0.9,102.0,98.22,81.39
2018,12,8,9,15,40.0,117.5,1.7,1.15,131.0,127.52,106.47
2018,12,8,9,30,67.0,137.0,1.7,1.4,160.0,158.74,133.22
2018,12,8,9,45,115.0,153.5,1.7,1.6,197.5,199.95,168.33
2018,12,8,10,0,163.0,170.0,1.7,1.8,235.0,243.15,205.04
2018,12,8,10,15,172.0,180.5,1.65,2.05,253.5,265.16,223.66
2018,12,8,10,30,181.0,191.0,1.6,2.3,272.0,287.45,242.34
2018,12,8,10,45,125.0,198.5,1.5,2.5,255.5,271.76,228.6
2018,12,8,11,0,69.0,206.0,1.4,2.7,239.0,247.94,207.84
2018,12,8,11,15,63.0,209.5,1.4,2.85,240.5,250.43,209.78
2018,12,8,11,30,57.0,213.0,1.4,3.0,242.0,252.51,211.22
2018,12,8,11,45,35.5,197.5,1.4,3.1,215.5,223.94,186.96
2018,12,8,12,0,14.0,182.0,1.4,3.2,189.0,189.5,157.68
2018,12,8,12,15,10.0,177.5,1.45,3.3,182.5,182.64,151.91
2018,12,8,12,30,6.0,173.0,1.5,3.4,176.0,175.68,145.97
2018,12,8,12,45,10.5,175.5,1.5,3.45,180.5,181.73,151.27
2018,12,8,13,0,15.0,178.0,1.5,3.5,185.0,187.89,156.64
2018,12,8,13,15,22.0,181.0,1.5,3.5,191.5,196.36,164.1
2018,12,8,13,30,29.0,184.0,1.5,3.5,198.0,211.79,177.38
2018,12,8,13,45,34.0,177.5,1.45,3.5,193.0,208.75,175.09
2018,12,8,14,0,39.0,171.0,1.4,3.5,188.0,205.59,172.78
2018,12,8,14,15,29.5,156.0,1.35,3.45,168.5,183.28,153.95
2018,12,8,14,30,20.0,141.0,1.3,3.4,149.0,155.16,130.08
2018,12,8,14,45,10.0,111.0,1.25,3.35,115.0,117.0,97.31
2018,12,8,15,0,0.0,81.0,1.2,3.3,81.0,79.63,64.78
2018,12,8,15,15,0.0,64.0,1.1,3.0,64.0,62.21,49.62
2018,12,8,15,30,0.0,47.0,1.0,2.7,47.0,45.4,34.78
2018,12,8,15,45,0.0,38.0,0.9,2.4,38.0,36.69,26.98
2018,12,8,16,0,0.0,29.0,0.8,2.1,29.0,27.99,19.08
2018,12,8,16,15,0.0,22.0,0.85,1.95,22.0,21.23,12.78
2018,12,8,16,30,0.0,15.0,0.9,1.8,15.0,14.47,5.96
2018,12,8,16,45,12.0,9.5,1.0,1.6,9.5,14.06,0.0
2018,12,8,17,0,24.0,4.0,1.1,1.4,4.0,10.05,0.0
2018,12,8,17,15,12.0,2.0,1.1,1.4,2.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.35,0.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.45,0.8,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.0,-0.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.15,-0.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.8,-0.65,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,3.0,-0.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,3.05,-0.85,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,3.2,-1.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.3,-1.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,3.2,-1.4,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,3.1,-1.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.9,-1.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.9,-1.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.9,-1.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,3.0,-2.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,3.05,-2.15,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,3.1,-2.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,3.1,-2.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,3.1,-2.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.0,3.15,-2.25,2.0,0.0,0.0
2018,12,9,7,30,0.0,4.0,3.2,-2.2,4.0,3.93,0.0
2018,12,9,7,45,0.0,7.5,3.3,-2.15,7.5,7.23,0.0
2018,12,9,8,0,0.0,11.0,3.4,-2.1,11.0,10.6,3.47
2018,12,9,8,15,0.0,14.0,3.45,-1.95,14.0,13.5,6.33
2018,12,9,8,30,0.0,17.0,3.5,-1.8,17.0,16.39,9.08
2018,12,9,8,45,0.0,22.0,3.6,-1.6,22.0,21.22,13.52
2018,12,9,9,0,0.0,27.0,3.7,-1.4,27.0,26.05,17.93
2018,12,9,9,15,0.0,32.5,3.75,-1.2,32.5,31.37,22.72
2018,12,9,9,30,0.0,38.0,3.8,-1.0,38.0,36.69,27.47
2018,12,9,9,45,3.0,60.0,3.9,-0.75,61.0,59.16,47.52
2018,12,9,10,0,6.0,82.0,4.0,-0.5,84.0,81.98,67.69
2018,12,9,10,15,4.0,76.5,4.05,-0.3,78.0,75.86,62.11
2018,12,9,10,30,2.0,71.0,4.1,-0.1,72.0,69.65,56.48
2018,12,9,10,45,1.0,59.5,4.2,0.15,60.0,58.04,46.06
2018,12,9,11,0,0.0,48.0,4.3,0.4,48.0,46.38,35.62
2018,12,9,11,15,0.5,55.5,4.35,0.55,56.0,53.93,42.26
2018,12,9,11,30,1.0,63.0,4.4,0.7,64.0,61.51,48.89
2018,12,9,11,45,2.0,77.0,4.5,0.85,78.5,75.73,61.36
2018,12,9,12,0,3.0,91.0,4.6,1.0,93.0,90.07,73.89
2018,12,9,12,15,6.0,111.0,4.35,1.05,114.5,112.06,93.13
2018,12,9,12,30,9.0,131.0,4.1,1.1,136.0,134.41,112.6
2018,12,9,12,45,10.0,113.5,3.8,1.15,118.5,117.48,97.93
2018,12,9,13,0,11.0,96.0,3.5,1.2,101.0,100.61,83.34
2018,12,9,13,15,5.5,78.5,3.6,1.2,81.0,79.61,64.88
2018,12,9,13,30,0.0,61.0,3.7,1.2,61.0,58.96,46.64
2018,12,9,13,45,0.5,72.0,3.8,1.15,72.0,69.94,56.43
2018,12,9,14,0,1.0,83.0,3.9,1.1,83.0,81.08,66.35
2018,12,9,14,15,3.0,85.0,4.0,1.0,86.0,84.51,69.56
2018,12,9,14,30,5.0,87.0,4.1,0.9,89.0,88.0,72.83
2018,12,9,14,45,2.5,67.5,4.2,0.85,68.5,66.71,54.01
2018,12,9,15,0,0.0,48.0,4.3,0.8,48.0,46.36,35.91
2018,12,9,15,15,87.0,49.5,4.35,0.65,71.5,104.59,89.0
2018,12,9,15,30,174.0,51.0,4.4,0.5,95.0,155.54,134.03
2018,12,9,15,45,283.5,59.5,4.4,0.35,116.0,212.38,182.09
2018,12,9,16,0,393.0,68.0,4.4,0.2,137.0,260.41,219.14
2018,12,9,16,15,303.0,55.0,4.4,0.1,99.0,196.59,159.86
2018,12,9,16,30,213.0,42.0,4.4,0.0,61.0,140.22,102.71
2018,12,9,16,45,116.5,24.0,4.4,-0.15,33.5,71.44,0.0
2018,12,9,17,0,20.0,6.0,4.4,-0.3,6.0,11.01,0.0
2018,12,9,17,15,10.0,3.0,4.35,-0.35,3.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,4.3,-0.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,4.25,-0.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,4.2,-0.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,4.2,-0.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,4.2,-0.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,4.1,-0.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,4.0,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,3.95,-0.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,3.9,-0.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,3.85,-0.75,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,3.8,-0.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,3.75,-0.8,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,3.7,-0.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,3.65,-0.85,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,3.55,-0.9,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,3.5,-0.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,3.45,-0.9,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,3.4,-0.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,3.35,-0.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,3.3,-0.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,3.25,-0.9,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,3.2,-0.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,3.1,-0.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,3.0,-0.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,2.95,-0.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.9,-0.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.9,-0.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.75,-1.05,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.65,-1.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.55,-1.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.5,-1.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.45,-1.25,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.35,-1.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.3,-1.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.3,-1.45,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.1,-1.5,0.0,0.0,0.0
2018,12,10,7,15,12.5,4.0,2.15,-1.4,4.5,0.0,0.0
2018,12,10,7,30,25.0,8.0,2.2,-1.3,9.0,7.86,0.0
2018,12,10,7,45,12.5,18.0,2.25,-1.15,18.5,17.37,4.95
2018,12,10,8,0,0.0,28.0,2.3,-1.0,28.0,27.02,17.42
2018,12,10,8,15,0.0,39.0,2.3,-0.8,39.0,37.59,27.51
2018,12,10,8,30,0.0,50.0,2.3,-0.6,50.0,48.22,37.38
2018,12,10,8,45,0.5,61.5,2.35,-0.4,61.5,59.48,47.64
2018,12,10,9,0,1.0,73.0,2.4,-0.2,73.0,70.83,57.85
2018,12,10,9,15,107.0,99.5,2.4,-0.05,135.5,131.44,108.91
2018,12,10,9,30,213.0,126.0,2.4,0.1,198.0,202.32,169.47
2018,12,10,9,45,356.0,123.0,2.45,0.3,257.5,268.17,225.59
2018,12,10,10,0,499.0,120.0,2.5,0.5,317.0,342.52,289.29
2018,12,10,10,15,547.5,119.0,2.5,0.65,349.0,386.13,327.32
2018,12,10,10,30,596.0,118.0,2.5,0.8,381.0,430.0,365.23
2018,12,10,10,45,601.5,123.0,2.5,0.95,399.5,458.48,389.75
2018,12,10,11,0,607.0,128.0,2.5,1.1,418.0,485.5,412.67
2018,12,10,11,15,679.5,113.0,2.45,1.25,446.5,529.37,449.55
2018,12,10,11,30,752.0,98.0,2.4,1.4,475.0,572.56,485.34
2018,12,10,11,45,796.0,91.5,2.4,1.55,495.5,608.54,514.68
